Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,15,40.0,4.5,0.85,9.6,5.0,0.0,0.0
2018,1,1,7,30,80.0,9.0,0.8,9.9,10.0,8.85,0.0
2018,1,1,7,45,161.0,19.0,0.75,10.15,30.5,15.39,0.0
2018,1,1,8,0,242.0,29.0,0.7,10.4,51.0,22.74,12.46
2018,1,1,8,15,257.5,43.5,0.8,10.75,78.0,33.16,23.41
2018,1,1,8,30,273.0,58.0,0.9,11.1,105.0,43.55,33.2
2018,1,1,8,45,329.5,67.5,1.0,11.5,138.5,55.67,38.39
2018,1,1,9,0,386.0,77.0,1.1,11.9,172.0,84.14,53.35
2018,1,1,9,15,414.5,86.5,1.1,12.3,203.0,114.27,74.09
2018,1,1,9,30,443.0,96.0,1.1,12.7,234.0,146.32,98.95
2018,1,1,9,45,457.0,105.5,1.1,13.15,261.5,177.4,125.04
2018,1,1,10,0,471.0,115.0,1.1,13.6,289.0,208.9,152.07
2018,1,1,10,15,491.0,121.0,1.1,13.95,314.0,239.08,178.03
2018,1,1,10,30,511.0,127.0,1.1,14.3,339.0,269.72,204.27
2018,1,1,10,45,515.0,133.5,1.1,14.65,356.5,295.78,226.93
2018,1,1,11,0,519.0,140.0,1.1,15.0,374.0,320.94,248.44
2018,1,1,11,15,513.5,146.5,1.1,15.35,384.0,341.39,265.95
2018,1,1,11,30,508.0,153.0,1.1,15.7,394.0,360.28,281.82
2018,1,1,11,45,486.5,161.0,1.05,16.05,394.5,372.03,291.69
2018,1,1,12,0,465.0,169.0,1.0,16.4,395.0,381.6,299.53
2018,1,1,12,15,458.5,170.0,0.95,16.65,392.5,389.38,305.89
2018,1,1,12,30,452.0,171.0,0.9,16.9,390.0,395.58,310.85
2018,1,1,12,45,490.0,159.0,0.85,17.15,393.0,409.43,321.69
2018,1,1,13,0,528.0,147.0,0.8,17.4,396.0,422.14,331.49
2018,1,1,13,15,542.5,138.5,0.8,17.55,387.5,424.94,333.99
2018,1,1,13,30,557.0,130.0,0.8,17.7,379.0,425.91,335.06
2018,1,1,13,45,526.5,129.0,0.75,17.8,355.0,409.85,322.73
2018,1,1,14,0,496.0,128.0,0.7,17.9,331.0,392.33,309.24
2018,1,1,14,15,465.5,123.0,0.7,17.8,303.5,369.38,291.93
2018,1,1,14,30,435.0,118.0,0.7,17.7,276.0,345.52,273.62
2018,1,1,14,45,424.0,108.0,0.65,17.55,249.5,324.8,257.3
2018,1,1,15,0,413.0,98.0,0.6,17.4,223.0,303.01,239.69
2018,1,1,15,15,386.5,87.5,0.6,17.4,192.5,273.06,215.25
2018,1,1,15,30,360.0,77.0,0.6,17.4,162.0,243.07,190.2
2018,1,1,15,45,293.0,67.0,0.7,16.5,127.5,198.4,153.93
2018,1,1,16,0,226.0,57.0,0.8,15.6,93.0,156.7,119.35
2018,1,1,16,15,189.0,43.0,0.85,15.25,67.0,123.52,89.91
2018,1,1,16,30,152.0,29.0,0.9,14.9,41.0,90.51,51.96
2018,1,1,16,45,91.0,17.5,0.95,14.55,23.5,40.69,0.0
2018,1,1,17,0,30.0,6.0,1.0,14.2,6.0,5.9,0.0
2018,1,1,17,15,15.0,3.0,1.0,14.0,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.25,9.65,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.3,10.0,6.0,5.9,0.0
2018,1,2,7,45,30.5,20.0,2.35,10.3,22.5,17.63,0.0
2018,1,2,8,0,59.0,34.0,2.4,10.6,39.0,29.42,17.65
2018,1,2,8,15,96.0,48.5,2.4,10.9,62.5,41.4,30.5
2018,1,2,8,30,133.0,63.0,2.4,11.2,86.0,50.38,39.18
2018,1,2,8,45,178.5,77.0,2.4,11.55,116.0,64.28,47.39
2018,1,2,9,0,224.0,91.0,2.4,11.9,146.0,88.93,62.93
2018,1,2,9,15,212.0,106.5,2.3,12.3,165.0,112.7,81.53
2018,1,2,9,30,200.0,122.0,2.2,12.7,184.0,135.32,100.64
2018,1,2,9,45,137.5,134.0,2.15,13.1,179.0,146.54,112.89
2018,1,2,10,0,75.0,146.0,2.1,13.5,174.0,151.83,119.88
2018,1,2,10,15,100.0,160.0,2.05,13.85,200.0,173.6,137.2
2018,1,2,10,30,125.0,174.0,2.0,14.2,226.0,198.88,157.44
2018,1,2,10,45,96.0,169.0,1.95,14.6,210.0,190.69,151.5
2018,1,2,11,0,67.0,164.0,1.9,15.0,194.0,180.36,143.58
2018,1,2,11,15,44.0,165.5,1.9,15.25,185.5,175.59,139.95
2018,1,2,11,30,21.0,167.0,1.9,15.5,177.0,169.27,134.85
2018,1,2,11,45,24.5,178.5,1.85,15.75,190.5,182.72,145.62
2018,1,2,12,0,28.0,190.0,1.8,16.0,204.0,197.32,157.22
2018,1,2,12,15,21.0,177.0,1.75,16.15,187.5,181.45,144.31
2018,1,2,12,30,14.0,164.0,1.7,16.3,171.0,166.05,131.82
2018,1,2,12,45,7.0,142.0,1.7,16.4,145.5,141.45,111.84
2018,1,2,13,0,0.0,120.0,1.7,16.5,120.0,116.52,91.46
2018,1,2,13,15,0.0,120.0,1.7,16.5,120.0,116.69,91.72
2018,1,2,13,30,0.0,120.0,1.7,16.5,120.0,116.9,91.98
2018,1,2,13,45,0.0,108.0,1.65,16.5,108.0,105.15,82.4
2018,1,2,14,0,0.0,96.0,1.6,16.5,96.0,93.35,72.75
2018,1,2,14,15,0.0,93.5,1.5,16.3,93.5,91.05,71.01
2018,1,2,14,30,0.0,91.0,1.4,16.1,91.0,88.8,69.28
2018,1,2,14,45,0.0,76.0,1.3,15.9,76.0,73.86,56.9
2018,1,2,15,0,0.0,61.0,1.2,15.7,61.0,58.95,44.44
2018,1,2,15,15,0.0,59.5,1.2,15.7,59.5,57.64,43.31
2018,1,2,15,30,0.0,58.0,1.2,15.7,58.0,56.57,42.27
2018,1,2,15,45,0.0,47.0,1.15,14.6,47.0,45.61,32.97
2018,1,2,16,0,0.0,36.0,1.1,13.5,36.0,34.77,23.63
2018,1,2,16,15,0.0,26.5,1.15,13.15,26.5,25.58,15.41
2018,1,2,16,30,0.0,17.0,1.2,12.8,17.0,16.4,5.88
2018,1,2,16,45,0.0,10.0,1.25,12.45,10.0,9.83,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.1,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.05,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,9.5,2.0,1.97,0.0
2018,1,3,7,45,0.0,6.5,2.0,9.65,6.5,6.26,0.0
2018,1,3,8,0,0.0,11.0,2.0,9.8,11.0,10.6,2.78
2018,1,3,8,15,0.0,15.0,1.9,10.0,15.0,14.46,7.06
2018,1,3,8,30,0.0,19.0,1.8,10.2,19.0,18.32,10.78
2018,1,3,8,45,0.0,23.5,1.75,10.4,23.5,22.67,13.93
2018,1,3,9,0,0.0,28.0,1.7,10.6,28.0,27.02,17.78
2018,1,3,9,15,0.0,37.0,1.7,10.75,37.0,35.72,25.35
2018,1,3,9,30,0.0,46.0,1.7,10.9,46.0,44.43,32.86
2018,1,3,9,45,0.0,52.0,1.7,11.1,52.0,50.23,37.81
2018,1,3,10,0,0.0,58.0,1.7,11.3,58.0,56.04,42.71
2018,1,3,10,15,0.0,53.0,1.8,11.45,53.0,51.2,38.48
2018,1,3,10,30,0.0,48.0,1.9,11.6,48.0,46.37,34.27
2018,1,3,10,45,0.0,44.5,2.0,11.75,44.5,42.98,31.31
2018,1,3,11,0,0.0,41.0,2.1,11.9,41.0,39.6,28.36
2018,1,3,11,15,0.0,35.0,2.25,11.95,35.0,33.8,23.36
2018,1,3,11,30,0.0,29.0,2.4,12.0,29.0,28.0,18.38
2018,1,3,11,45,0.0,41.5,2.55,12.1,41.5,40.09,28.67
2018,1,3,12,0,0.0,54.0,2.7,12.2,54.0,52.19,38.93
2018,1,3,12,15,0.0,59.5,2.8,12.2,59.5,57.51,43.43
2018,1,3,12,30,0.0,65.0,2.9,12.2,65.0,62.84,47.95
2018,1,3,12,45,0.0,63.5,3.0,12.25,63.5,61.38,46.72
2018,1,3,13,0,0.0,62.0,3.1,12.3,62.0,59.93,45.51
2018,1,3,13,15,0.0,53.5,3.1,12.3,53.5,51.7,38.56
2018,1,3,13,30,0.0,45.0,3.1,12.3,45.0,43.47,31.59
2018,1,3,13,45,0.0,39.5,3.05,12.35,39.5,38.15,27.09
2018,1,3,14,0,0.0,34.0,3.0,12.4,34.0,32.83,22.57
2018,1,3,14,15,0.0,33.5,2.9,12.4,33.5,32.34,22.19
2018,1,3,14,30,0.0,33.0,2.8,12.4,33.0,31.86,21.81
2018,1,3,14,45,0.0,35.5,2.7,12.45,35.5,34.27,23.9
2018,1,3,15,0,0.0,38.0,2.6,12.5,38.0,36.69,25.98
2018,1,3,15,15,0.0,38.5,2.6,12.5,38.5,37.17,26.37
2018,1,3,15,30,0.0,39.0,2.6,12.5,39.0,37.66,26.7
2018,1,3,15,45,0.0,32.0,2.25,12.2,32.0,30.89,20.79
2018,1,3,16,0,0.0,25.0,1.9,11.9,25.0,24.12,14.81
2018,1,3,16,15,0.0,19.0,1.9,11.8,19.0,18.33,9.55
2018,1,3,16,30,0.0,13.0,1.9,11.7,13.0,12.54,3.42
2018,1,3,16,45,0.0,7.5,1.85,11.6,7.5,7.37,0.0
2018,1,3,17,0,0.0,2.0,1.8,11.5,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,1.85,11.6,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.5,1.85,11.65,1.5,0.0,0.0
2018,1,4,7,30,0.0,3.0,1.9,11.9,3.0,2.95,0.0
2018,1,4,7,45,0.0,8.5,1.9,12.15,8.5,8.2,0.0
2018,1,4,8,0,0.0,14.0,1.9,12.4,14.0,13.5,4.98
2018,1,4,8,15,24.0,23.0,1.9,12.6,27.0,21.16,12.76
2018,1,4,8,30,48.0,32.0,1.9,12.8,40.0,29.01,20.09
2018,1,4,8,45,48.0,38.0,1.85,13.05,48.0,35.05,23.79
2018,1,4,9,0,48.0,44.0,1.8,13.3,56.0,43.12,29.69
2018,1,4,9,15,26.0,70.0,1.8,13.65,76.5,68.42,51.74
2018,1,4,9,30,4.0,96.0,1.8,14.0,97.0,91.29,71.91
2018,1,4,9,45,15.5,111.0,1.75,14.4,116.5,107.77,85.07
2018,1,4,10,0,27.0,126.0,1.7,14.8,136.0,123.65,97.69
2018,1,4,10,15,27.0,132.5,1.8,15.25,143.0,131.55,104.07
2018,1,4,10,30,27.0,139.0,1.9,15.7,150.0,139.35,110.33
2018,1,4,10,45,14.0,134.0,2.0,16.1,139.5,132.87,105.1
2018,1,4,11,0,1.0,129.0,2.1,16.5,129.0,124.23,97.99
2018,1,4,11,15,0.5,126.0,2.2,16.75,126.0,121.48,95.58
2018,1,4,11,30,0.0,123.0,2.3,17.0,123.0,118.61,93.08
2018,1,4,11,45,0.0,103.5,2.4,17.25,103.5,100.03,77.68
2018,1,4,12,0,0.0,84.0,2.5,17.5,84.0,81.25,62.13
2018,1,4,12,15,0.0,88.5,2.55,17.6,88.5,85.61,65.72
2018,1,4,12,30,0.0,93.0,2.6,17.7,93.0,89.99,69.31
2018,1,4,12,45,1.5,105.5,2.65,17.8,106.0,102.96,79.99
2018,1,4,13,0,3.0,118.0,2.7,17.9,119.0,116.07,90.78
2018,1,4,13,15,4.5,122.0,2.7,17.9,124.0,120.97,94.86
2018,1,4,13,30,6.0,126.0,2.7,17.9,129.0,125.94,99.04
2018,1,4,13,45,6.5,128.0,2.7,17.9,131.0,128.5,101.25
2018,1,4,14,0,7.0,130.0,2.7,17.9,133.0,131.17,103.57
2018,1,4,14,15,94.5,103.5,2.6,17.8,138.5,154.77,123.94
2018,1,4,14,30,182.0,77.0,2.5,17.7,144.0,173.14,139.66
2018,1,4,14,45,296.5,73.0,2.4,17.55,170.5,227.35,183.98
2018,1,4,15,0,411.0,69.0,2.3,17.4,197.0,275.03,221.67
2018,1,4,15,15,205.5,62.5,2.3,17.4,126.5,167.06,133.26
2018,1,4,15,30,0.0,56.0,2.3,17.4,56.0,54.39,40.09
2018,1,4,15,45,17.5,44.5,2.0,16.55,47.5,51.32,37.38
2018,1,4,16,0,35.0,33.0,1.7,15.7,39.0,48.66,34.57
2018,1,4,16,15,65.5,26.0,1.7,15.3,33.0,54.83,38.06
2018,1,4,16,30,96.0,19.0,1.7,14.9,27.0,61.23,36.98
2018,1,4,16,45,78.5,14.0,1.7,14.5,18.0,42.49,0.0
2018,1,4,17,0,61.0,9.0,1.7,14.1,9.0,22.97,0.0
2018,1,4,17,15,30.5,4.5,1.7,14.0,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.8,14.0,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.9,14.2,3.0,2.95,0.0
2018,1,5,7,45,93.0,15.0,2.0,14.4,23.5,11.64,0.0
2018,1,5,8,0,186.0,27.0,2.1,14.6,44.0,20.74,10.55
2018,1,5,8,15,170.5,26.0,2.1,14.75,48.0,19.19,10.92
2018,1,5,8,30,155.0,25.0,2.1,14.9,52.0,17.88,10.11
2018,1,5,8,45,79.0,38.5,2.05,15.0,52.5,32.99,21.52
2018,1,5,9,0,3.0,52.0,2.0,15.1,53.0,50.42,37.14
2018,1,5,9,15,1.5,49.5,1.95,15.2,50.0,47.97,35.17
2018,1,5,9,30,0.0,47.0,1.9,15.3,47.0,45.39,33.06
2018,1,5,9,45,0.0,61.5,1.85,15.35,61.5,59.43,44.92
2018,1,5,10,0,0.0,76.0,1.8,15.4,76.0,73.34,56.55
2018,1,5,10,15,0.0,86.0,1.75,15.45,86.0,82.85,64.41
2018,1,5,10,30,0.0,96.0,1.7,15.5,96.0,92.4,72.25
2018,1,5,10,45,0.0,81.5,1.65,15.55,81.5,78.78,60.79
2018,1,5,11,0,0.0,67.0,1.6,15.6,67.0,64.77,49.01
2018,1,5,11,15,5.0,81.5,1.6,15.6,84.0,80.79,62.31
2018,1,5,11,30,10.0,96.0,1.6,15.6,101.0,96.96,75.66
2018,1,5,11,45,5.0,102.0,1.55,15.65,104.5,100.79,78.77
2018,1,5,12,0,0.0,108.0,1.5,15.7,108.0,104.43,81.72
2018,1,5,12,15,0.0,91.0,1.55,15.6,91.0,88.03,68.18
2018,1,5,12,30,0.0,74.0,1.6,15.5,74.0,71.56,54.54
2018,1,5,12,45,9.5,94.0,1.6,15.45,98.5,95.77,74.83
2018,1,5,13,0,19.0,114.0,1.6,15.4,123.0,121.83,96.49
2018,1,5,13,15,9.5,94.5,1.6,15.25,99.0,96.46,75.49
2018,1,5,13,30,0.0,75.0,1.6,15.1,75.0,72.52,55.58
2018,1,5,13,45,16.0,99.0,1.6,15.0,105.5,106.27,84.06
2018,1,5,14,0,32.0,123.0,1.6,14.9,136.0,139.5,111.81
2018,1,5,14,15,35.5,131.0,1.55,14.7,144.5,150.25,120.81
2018,1,5,14,30,39.0,139.0,1.5,14.5,153.0,161.46,130.2
2018,1,5,14,45,30.0,118.0,1.5,14.35,128.5,135.13,108.51
2018,1,5,15,0,21.0,97.0,1.5,14.2,104.0,108.76,86.63
2018,1,5,15,15,10.5,65.0,1.5,14.2,68.5,67.86,52.2
2018,1,5,15,30,0.0,33.0,1.5,14.2,33.0,31.85,21.58
2018,1,5,15,45,0.0,26.5,1.5,13.7,26.5,25.57,16.17
2018,1,5,16,0,0.0,20.0,1.5,13.2,20.0,19.29,10.68
2018,1,5,16,15,0.0,14.5,1.55,13.05,14.5,13.98,5.95
2018,1,5,16,30,0.0,9.0,1.6,12.9,9.0,8.67,0.86
2018,1,5,16,45,0.0,5.5,1.7,12.75,5.5,5.3,0.0
2018,1,5,17,0,0.0,2.0,1.8,12.6,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,1.85,12.5,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,1.0,1.65,9.6,1.0,0.0,0.0
2018,1,6,7,30,0.0,2.0,1.7,10.0,2.0,1.97,0.0
2018,1,6,7,45,43.5,9.0,1.75,10.4,13.0,6.81,0.0
2018,1,6,8,0,87.0,16.0,1.8,10.8,24.0,11.94,3.83
2018,1,6,8,15,297.5,28.5,1.8,11.05,76.0,20.13,11.98
2018,1,6,8,30,508.0,41.0,1.8,11.3,128.0,29.13,20.35
2018,1,6,8,45,608.0,44.5,1.8,11.6,175.5,41.99,24.1
2018,1,6,9,0,708.0,48.0,1.8,11.9,223.0,79.97,39.12
2018,1,6,9,15,739.5,51.5,1.85,12.25,260.0,119.04,64.37
2018,1,6,9,30,771.0,55.0,1.9,12.6,297.0,159.85,96.12
2018,1,6,9,45,786.5,59.5,1.9,12.9,329.5,200.03,130.81
2018,1,6,10,0,802.0,64.0,1.9,13.2,362.0,240.13,166.63
2018,1,6,10,15,820.0,65.5,1.95,13.5,390.5,277.77,200.71
2018,1,6,10,30,838.0,67.0,2.0,13.8,419.0,315.01,234.32
2018,1,6,10,45,851.0,68.0,2.05,14.1,441.0,349.46,265.37
2018,1,6,11,0,864.0,69.0,2.1,14.4,463.0,384.22,296.06
2018,1,6,11,15,873.5,69.0,2.05,14.6,478.5,413.44,321.74
2018,1,6,11,30,883.0,69.0,2.0,14.8,494.0,440.84,345.39
2018,1,6,11,45,889.0,69.0,2.0,15.0,502.5,464.69,365.89
2018,1,6,12,0,895.0,69.0,2.0,15.2,511.0,486.24,384.16
2018,1,6,12,15,893.5,69.0,1.9,15.3,510.5,501.78,397.23
2018,1,6,12,30,892.0,69.0,1.8,15.4,510.0,514.57,407.83
2018,1,6,12,45,885.5,70.0,1.7,15.5,502.5,523.09,414.84
2018,1,6,13,0,879.0,71.0,1.6,15.6,495.0,528.75,419.4
2018,1,6,13,15,873.5,70.0,1.55,15.6,480.5,529.98,420.84
2018,1,6,13,30,868.0,69.0,1.5,15.6,466.0,528.4,419.96
2018,1,6,13,45,857.5,68.0,1.45,15.6,445.0,523.03,415.99
2018,1,6,14,0,847.0,67.0,1.4,15.6,424.0,513.62,408.78
2018,1,6,14,15,830.5,65.0,1.45,15.45,395.5,497.5,396.96
2018,1,6,14,30,814.0,63.0,1.5,15.3,367.0,479.06,382.99
2018,1,6,14,45,789.5,60.5,1.55,15.15,333.5,454.08,363.48
2018,1,6,15,0,765.0,58.0,1.6,15.0,300.0,427.44,342.03
2018,1,6,15,15,728.5,55.5,1.6,15.0,262.5,394.06,314.24
2018,1,6,15,30,692.0,53.0,1.6,15.0,225.0,360.04,285.11
2018,1,6,15,45,637.0,48.0,1.5,13.9,184.5,315.73,247.88
2018,1,6,16,0,582.0,43.0,1.4,12.8,144.0,272.51,210.32
2018,1,6,16,15,491.5,37.0,1.45,12.35,106.0,221.23,165.24
2018,1,6,16,30,401.0,31.0,1.5,11.9,68.0,171.79,114.88
2018,1,6,16,45,247.5,20.5,1.55,11.5,39.5,97.5,0.0
2018,1,6,17,0,94.0,10.0,1.6,11.1,11.0,32.03,0.0
2018,1,6,17,15,47.0,5.0,1.6,10.95,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.0,7.9,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.0,8.0,4.0,3.93,0.0
2018,1,7,7,45,0.0,14.0,2.0,8.15,14.0,13.51,0.0
2018,1,7,8,0,0.0,24.0,2.0,8.3,24.0,23.11,12.88
2018,1,7,8,15,0.0,36.5,2.0,8.4,36.5,34.72,25.0
2018,1,7,8,30,0.0,49.0,2.0,8.5,49.0,46.24,35.94
2018,1,7,8,45,0.0,63.5,2.0,8.65,63.5,59.43,45.76
2018,1,7,9,0,0.0,78.0,2.0,8.8,78.0,72.98,57.65
2018,1,7,9,15,17.5,97.0,2.0,9.0,102.5,92.28,73.54
2018,1,7,9,30,35.0,116.0,2.0,9.2,127.0,111.05,88.72
2018,1,7,9,45,63.5,135.0,2.05,9.35,157.5,135.63,108.38
2018,1,7,10,0,92.0,154.0,2.1,9.5,188.0,162.66,130.2
2018,1,7,10,15,54.5,134.5,2.1,9.85,155.0,140.7,113.07
2018,1,7,10,30,17.0,115.0,2.1,10.2,122.0,115.3,92.67
2018,1,7,10,45,8.5,106.5,2.15,10.5,110.0,105.31,84.32
2018,1,7,11,0,0.0,98.0,2.2,10.8,98.0,94.55,75.2
2018,1,7,11,15,0.0,94.0,2.1,11.15,94.0,90.81,71.88
2018,1,7,11,30,0.0,90.0,2.0,11.5,90.0,87.01,68.52
2018,1,7,11,45,0.0,80.5,1.95,11.9,80.5,77.86,60.67
2018,1,7,12,0,0.0,71.0,1.9,12.3,71.0,68.65,52.8
2018,1,7,12,15,0.0,71.0,1.85,12.5,71.0,68.65,52.76
2018,1,7,12,30,0.0,71.0,1.8,12.7,71.0,68.65,52.72
2018,1,7,12,45,0.0,73.0,1.7,12.9,73.0,70.59,54.33
2018,1,7,13,0,0.0,75.0,1.6,13.1,75.0,72.52,55.94
2018,1,7,13,15,0.0,80.5,1.5,13.15,80.5,77.85,60.46
2018,1,7,13,30,0.0,86.0,1.4,13.2,86.0,83.23,65.01
2018,1,7,13,45,0.0,77.5,1.3,13.25,77.5,74.94,58.09
2018,1,7,14,0,0.0,69.0,1.2,13.3,69.0,66.7,51.22
2018,1,7,14,15,6.0,78.0,1.15,13.1,80.5,78.54,61.42
2018,1,7,14,30,12.0,87.0,1.1,12.9,92.0,90.61,71.77
2018,1,7,14,45,12.0,89.0,1.05,12.65,93.5,92.8,73.7
2018,1,7,15,0,12.0,91.0,1.0,12.4,95.0,95.21,75.82
2018,1,7,15,15,6.0,77.0,1.0,12.4,79.0,78.32,61.46
2018,1,7,15,30,0.0,63.0,1.0,12.4,63.0,61.61,47.18
2018,1,7,15,45,0.0,51.5,1.05,11.85,51.5,50.14,37.32
2018,1,7,16,0,0.0,40.0,1.1,11.3,40.0,38.64,27.28
2018,1,7,16,15,0.0,30.0,1.15,11.15,30.0,28.97,18.63
2018,1,7,16,30,0.0,20.0,1.2,11.0,20.0,19.3,9.38
2018,1,7,16,45,0.0,12.0,1.2,10.85,12.0,11.58,0.0
2018,1,7,17,0,0.0,4.0,1.2,10.7,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.6,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.3,10.6,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.4,10.8,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.5,10.95,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.6,11.1,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.7,11.35,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.8,11.6,7.0,6.74,0.36
2018,1,8,8,45,0.0,9.0,2.9,11.8,9.0,8.67,1.8
2018,1,8,9,0,0.0,11.0,3.0,12.0,11.0,10.6,3.5
2018,1,8,9,15,0.0,17.5,3.0,12.15,17.5,16.88,8.94
2018,1,8,9,30,0.0,24.0,3.0,12.3,24.0,23.16,14.36
2018,1,8,9,45,0.0,33.0,3.0,12.5,33.0,31.85,21.81
2018,1,8,10,0,0.0,42.0,3.0,12.7,42.0,40.56,29.22
2018,1,8,10,15,0.0,36.0,2.9,12.8,36.0,34.76,24.2
2018,1,8,10,30,0.0,30.0,2.8,12.9,30.0,28.96,19.2
2018,1,8,10,45,0.0,29.0,2.75,13.0,29.0,28.0,18.34
2018,1,8,11,0,0.0,28.0,2.7,13.1,28.0,27.04,17.48
2018,1,8,11,15,0.0,25.0,2.7,13.2,25.0,24.14,14.98
2018,1,8,11,30,0.0,22.0,2.7,13.3,22.0,21.24,12.49
2018,1,8,11,45,0.0,26.5,2.7,13.4,26.5,25.59,16.18
2018,1,8,12,0,0.0,31.0,2.7,13.5,31.0,29.94,19.86
2018,1,8,12,15,0.0,28.5,2.7,13.65,28.5,27.52,17.78
2018,1,8,12,30,0.0,26.0,2.7,13.8,26.0,25.11,15.72
2018,1,8,12,45,0.0,30.5,2.75,13.9,30.5,29.46,19.41
2018,1,8,13,0,0.0,35.0,2.8,14.0,35.0,33.81,23.11
2018,1,8,13,15,0.0,30.5,2.7,14.0,30.5,29.45,19.43
2018,1,8,13,30,0.0,26.0,2.6,14.0,26.0,25.1,15.76
2018,1,8,13,45,0.0,28.0,2.5,14.05,28.0,27.03,17.43
2018,1,8,14,0,0.0,30.0,2.4,14.1,30.0,28.96,19.1
2018,1,8,14,15,0.0,31.0,2.35,14.05,31.0,29.93,19.96
2018,1,8,14,30,0.0,32.0,2.3,14.0,32.0,30.89,20.82
2018,1,8,14,45,0.0,23.0,2.2,13.95,23.0,22.19,13.41
2018,1,8,15,0,0.0,14.0,2.1,13.9,14.0,13.5,5.96
2018,1,8,15,15,0.0,14.0,2.1,13.9,14.0,13.5,5.96
2018,1,8,15,30,0.0,14.0,2.1,13.9,14.0,13.5,5.94
2018,1,8,15,45,0.0,11.5,2.1,13.7,11.5,11.09,3.83
2018,1,8,16,0,0.0,9.0,2.1,13.5,9.0,8.67,1.7
2018,1,8,16,15,0.0,7.0,2.15,13.45,7.0,6.74,0.0
2018,1,8,16,30,0.0,5.0,2.2,13.4,5.0,4.82,0.0
2018,1,8,16,45,0.0,3.0,2.25,13.35,3.0,2.89,0.0
2018,1,8,17,0,0.0,1.0,2.3,13.3,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,2.25,13.3,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,1.8,12.6,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.0,12.8,4.0,3.93,0.0
2018,1,9,7,45,0.0,13.5,2.15,12.95,13.5,13.03,0.0
2018,1,9,8,0,0.0,23.0,2.3,13.1,23.0,22.21,11.95
2018,1,9,8,15,0.0,35.0,2.45,13.2,35.0,33.48,23.41
2018,1,9,8,30,0.0,47.0,2.6,13.3,47.0,44.6,33.8
2018,1,9,8,45,0.0,61.0,2.75,13.4,61.0,57.4,43.18
2018,1,9,9,0,0.0,75.0,2.9,13.5,75.0,70.49,54.5
2018,1,9,9,15,13.0,89.0,2.85,13.55,93.0,85.03,66.36
2018,1,9,9,30,26.0,103.0,2.8,13.6,111.0,98.96,77.53
2018,1,9,9,45,13.0,91.5,2.75,13.7,95.5,89.85,70.38
2018,1,9,10,0,0.0,80.0,2.7,13.8,80.0,77.1,60.05
2018,1,9,10,15,24.0,95.0,2.6,13.85,105.0,96.93,75.96
2018,1,9,10,30,48.0,110.0,2.5,13.9,130.0,119.37,94.15
2018,1,9,10,45,56.0,145.5,2.35,13.95,170.5,156.97,125.23
2018,1,9,11,0,64.0,181.0,2.2,14.0,211.0,195.23,156.45
2018,1,9,11,15,54.5,188.0,2.2,14.05,214.0,200.94,161.17
2018,1,9,11,30,45.0,195.0,2.2,14.1,217.0,206.04,165.38
2018,1,9,11,45,40.5,189.5,2.2,14.15,209.5,200.95,161.27
2018,1,9,12,0,36.0,184.0,2.2,14.2,202.0,195.35,156.77
2018,1,9,12,15,35.5,187.0,2.25,14.2,205.0,199.56,160.29
2018,1,9,12,30,35.0,190.0,2.3,14.2,208.0,203.7,163.74
2018,1,9,12,45,72.5,194.5,2.35,14.25,230.5,228.73,184.45
2018,1,9,13,0,110.0,199.0,2.4,14.3,253.0,257.44,208.05
2018,1,9,13,15,96.5,197.0,2.4,14.3,243.5,247.09,199.72
2018,1,9,13,30,83.0,195.0,2.4,14.3,234.0,239.43,193.64
2018,1,9,13,45,55.5,177.0,2.4,14.3,202.5,207.44,167.67
2018,1,9,14,0,28.0,159.0,2.4,14.3,171.0,175.19,141.28
2018,1,9,14,15,134.0,141.5,2.4,14.25,193.5,216.33,176.4
2018,1,9,14,30,240.0,124.0,2.4,14.2,216.0,255.4,209.07
2018,1,9,14,45,405.0,104.5,2.4,14.15,243.0,318.7,260.72
2018,1,9,15,0,570.0,85.0,2.4,14.1,270.0,372.31,302.9
2018,1,9,15,15,390.5,80.0,2.4,14.1,199.5,273.04,221.81
2018,1,9,15,30,211.0,75.0,2.4,14.1,129.0,176.86,142.51
2018,1,9,15,45,176.5,63.5,2.55,13.75,103.5,145.96,116.19
2018,1,9,16,0,142.0,52.0,2.7,13.4,78.0,116.35,90.49
2018,1,9,16,15,133.0,42.0,2.8,13.25,61.5,99.12,74.33
2018,1,9,16,30,124.0,32.0,2.9,13.1,45.0,82.51,56.56
2018,1,9,16,45,85.5,21.5,3.0,12.95,28.5,53.04,4.64
2018,1,9,17,0,47.0,11.0,3.1,12.8,12.0,22.26,0.0
2018,1,9,17,15,23.5,5.5,3.25,12.7,6.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,2.05,10.5,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,2.0,10.7,4.0,3.93,0.0
2018,1,10,7,45,0.0,12.0,1.9,10.9,12.0,11.58,0.0
2018,1,10,8,0,0.0,20.0,1.8,11.1,20.0,19.3,9.83
2018,1,10,8,15,0.0,30.0,1.85,11.25,30.0,28.97,19.72
2018,1,10,8,30,0.0,40.0,1.9,11.4,40.0,38.61,28.78
2018,1,10,8,45,4.5,57.5,1.9,11.55,58.5,54.55,41.06
2018,1,10,9,0,9.0,75.0,1.9,11.7,77.0,71.06,55.08
2018,1,10,9,15,53.0,100.0,2.0,11.8,116.5,96.5,74.81
2018,1,10,9,30,97.0,125.0,2.1,11.9,156.0,125.4,97.17
2018,1,10,9,45,147.5,139.0,2.2,12.0,192.0,153.05,118.44
2018,1,10,10,0,198.0,153.0,2.3,12.1,228.0,184.67,143.48
2018,1,10,10,15,230.0,163.5,2.35,12.2,256.5,210.36,164.6
2018,1,10,10,30,262.0,174.0,2.4,12.3,285.0,239.96,189.11
2018,1,10,10,45,185.0,178.0,2.45,12.4,258.5,229.42,183.01
2018,1,10,11,0,108.0,182.0,2.5,12.5,232.0,212.08,170.53
2018,1,10,11,15,155.5,192.5,2.4,12.65,267.0,245.46,197.57
2018,1,10,11,30,203.0,203.0,2.3,12.8,302.0,281.18,226.36
2018,1,10,11,45,134.5,199.0,2.25,12.9,265.0,253.07,204.11
2018,1,10,12,0,66.0,195.0,2.2,13.0,228.0,220.07,177.52
2018,1,10,12,15,42.5,184.0,2.05,13.15,205.5,200.08,161.22
2018,1,10,12,30,19.0,173.0,1.9,13.3,183.0,177.41,142.55
2018,1,10,12,45,26.0,181.5,1.8,13.4,194.5,192.02,154.57
2018,1,10,13,0,33.0,190.0,1.7,13.5,206.0,205.38,165.44
2018,1,10,13,15,26.0,178.0,1.65,13.6,190.5,187.94,151.22
2018,1,10,13,30,19.0,166.0,1.6,13.7,175.0,172.82,138.94
2018,1,10,13,45,32.5,161.0,1.5,13.8,175.5,178.66,144.0
2018,1,10,14,0,46.0,156.0,1.4,13.9,176.0,181.43,146.48
2018,1,10,14,15,143.0,149.5,1.3,13.95,205.5,229.81,186.87
2018,1,10,14,30,240.0,143.0,1.2,14.0,235.0,276.71,224.98
2018,1,10,14,45,358.0,113.5,1.15,14.0,237.5,306.48,248.93
2018,1,10,15,0,476.0,84.0,1.1,14.0,240.0,328.2,265.67
2018,1,10,15,15,456.5,79.5,1.1,14.0,214.5,306.09,246.78
2018,1,10,15,30,437.0,75.0,1.1,14.0,189.0,281.22,225.4
2018,1,10,15,45,297.0,65.0,0.9,13.6,136.5,203.41,161.56
2018,1,10,16,0,157.0,55.0,0.7,13.2,84.0,126.0,97.93
2018,1,10,16,15,253.5,45.5,0.75,13.0,78.0,151.95,115.35
2018,1,10,16,30,350.0,36.0,0.8,12.8,72.0,165.13,116.32
2018,1,10,16,45,231.0,25.5,0.8,12.6,44.5,102.53,24.65
2018,1,10,17,0,112.0,15.0,0.8,12.4,17.0,42.32,0.0
2018,1,10,17,15,56.0,7.5,0.8,12.35,8.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,7,15,9.5,3.5,0.55,11.85,3.5,0.0,0.0
2018,1,11,7,30,19.0,7.0,0.6,12.0,7.0,6.88,0.0
2018,1,11,7,45,39.5,19.5,0.65,12.15,22.5,17.29,0.0
2018,1,11,8,0,60.0,32.0,0.7,12.3,38.0,28.0,16.81
2018,1,11,8,15,87.5,49.0,0.8,12.5,62.0,41.87,30.85
2018,1,11,8,30,115.0,66.0,0.9,12.7,86.0,55.38,43.43
2018,1,11,8,45,144.5,81.5,1.05,12.9,113.5,70.56,52.75
2018,1,11,9,0,174.0,97.0,1.2,13.1,141.0,90.9,65.86
2018,1,11,9,15,157.5,110.5,1.2,13.25,155.0,113.43,84.03
2018,1,11,9,30,141.0,124.0,1.2,13.4,169.0,131.28,99.41
2018,1,11,9,45,133.5,139.5,1.25,13.55,186.0,150.94,116.3
2018,1,11,10,0,126.0,155.0,1.3,13.7,203.0,169.91,132.64
2018,1,11,10,15,149.0,161.5,1.25,13.9,222.0,188.64,147.67
2018,1,11,10,30,172.0,168.0,1.2,14.1,241.0,208.68,163.87
2018,1,11,10,45,107.5,176.5,1.15,14.3,223.0,201.97,160.06
2018,1,11,11,0,43.0,185.0,1.1,14.5,205.0,191.27,152.39
2018,1,11,11,15,83.5,201.0,1.05,14.65,241.5,224.75,178.94
2018,1,11,11,30,124.0,217.0,1.0,14.8,278.0,260.9,207.33
2018,1,11,11,45,120.5,220.0,0.95,14.95,280.0,266.92,211.97
2018,1,11,12,0,117.0,223.0,0.9,15.1,282.0,272.45,216.31
2018,1,11,12,15,95.5,220.5,0.9,15.15,268.5,261.63,207.89
2018,1,11,12,30,74.0,218.0,0.9,15.2,255.0,251.05,199.62
2018,1,11,12,45,88.0,214.0,0.95,15.25,257.5,256.41,204.28
2018,1,11,13,0,102.0,210.0,1.0,15.3,260.0,261.73,208.87
2018,1,11,13,15,141.5,201.0,1.0,15.3,268.5,278.67,222.86
2018,1,11,13,30,181.0,192.0,1.0,15.3,277.0,292.29,234.18
2018,1,11,13,45,238.5,182.5,1.0,15.3,289.5,318.49,255.44
2018,1,11,14,0,296.0,173.0,1.0,15.3,302.0,339.58,272.46
2018,1,11,14,15,348.0,149.0,1.0,15.2,291.0,340.45,273.81
2018,1,11,14,30,400.0,125.0,1.0,15.1,280.0,344.44,277.43
2018,1,11,14,45,565.5,93.0,0.95,15.0,291.0,390.17,313.32
2018,1,11,15,0,731.0,61.0,0.9,14.9,302.0,424.33,338.63
