Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,696.5,58.0,0.9,14.9,265.5,391.74,311.59
2018,1,11,15,30,662.0,55.0,0.9,14.9,229.0,358.5,283.76
2018,1,11,15,45,453.5,59.5,0.8,14.25,169.5,264.34,208.54
2018,1,11,16,0,245.0,64.0,0.7,13.6,110.0,176.93,138.19
2018,1,11,16,15,153.5,49.5,0.75,13.2,76.0,116.48,88.21
2018,1,11,16,30,62.0,35.0,0.8,12.8,42.0,62.22,42.8
2018,1,11,16,45,75.0,24.0,0.85,12.45,28.5,54.39,16.02
2018,1,11,17,0,88.0,13.0,0.9,12.1,15.0,34.69,0.0
2018,1,11,17,15,44.0,6.5,0.95,11.95,7.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.2,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.2,10.8,11.0,9.83,0.0
2018,1,12,7,45,264.5,19.0,1.15,11.15,39.5,15.25,0.0
2018,1,12,8,0,426.0,28.0,1.1,11.5,68.0,21.59,11.8
2018,1,12,8,15,514.0,34.0,1.2,11.85,107.0,27.14,18.12
2018,1,12,8,30,602.0,40.0,1.3,12.2,146.0,30.68,21.69
2018,1,12,8,45,412.5,44.5,1.35,12.5,125.5,37.43,21.48
2018,1,12,9,0,223.0,49.0,1.4,12.8,105.0,51.82,31.12
2018,1,12,9,15,111.5,68.0,1.45,13.2,96.0,70.83,50.18
2018,1,12,9,30,0.0,87.0,1.5,13.6,87.0,82.83,65.05
2018,1,12,9,45,9.0,111.0,1.6,14.0,114.5,106.72,84.58
2018,1,12,10,0,18.0,135.0,1.7,14.4,142.0,131.47,104.62
2018,1,12,10,15,47.5,155.5,1.65,14.65,175.5,157.66,125.15
2018,1,12,10,30,77.0,176.0,1.6,14.9,209.0,188.03,149.17
2018,1,12,10,45,85.0,187.5,1.6,15.15,225.5,205.19,162.91
2018,1,12,11,0,93.0,199.0,1.6,15.4,242.0,222.76,176.97
2018,1,12,11,15,111.5,207.5,1.6,15.6,261.0,242.1,192.34
2018,1,12,11,30,130.0,216.0,1.6,15.8,280.0,262.72,208.71
2018,1,12,11,45,153.0,221.5,1.6,15.95,298.0,283.22,225.0
2018,1,12,12,0,176.0,227.0,1.6,16.1,316.0,304.37,241.78
2018,1,12,12,15,353.0,187.5,1.65,16.2,366.5,359.36,285.92
2018,1,12,12,30,530.0,148.0,1.7,16.3,417.0,419.24,333.58
2018,1,12,12,45,443.5,166.0,1.75,16.4,389.0,400.66,319.15
2018,1,12,13,0,357.0,184.0,1.8,16.5,361.0,375.74,299.91
2018,1,12,13,15,282.0,193.5,1.8,16.45,331.0,349.4,279.4
2018,1,12,13,30,207.0,203.0,1.8,16.4,301.0,317.94,254.59
2018,1,12,13,45,213.5,192.5,1.8,16.35,289.5,312.0,250.53
2018,1,12,14,0,220.0,182.0,1.8,16.3,278.0,305.22,245.61
2018,1,12,14,15,424.5,137.5,1.75,16.15,308.5,374.13,301.82
2018,1,12,14,30,629.0,93.0,1.7,16.0,339.0,430.58,346.58
2018,1,12,14,45,701.5,76.5,1.65,15.85,328.5,441.27,354.27
2018,1,12,15,0,774.0,60.0,1.6,15.7,318.0,445.9,356.9
2018,1,12,15,15,675.0,63.0,1.6,15.7,269.0,390.94,312.6
2018,1,12,15,30,576.0,66.0,1.6,15.7,220.0,336.98,268.61
2018,1,12,15,45,551.0,57.0,1.35,14.65,184.5,303.11,239.88
2018,1,12,16,0,526.0,48.0,1.1,13.6,149.0,269.02,209.74
2018,1,12,16,15,486.5,41.0,1.1,13.1,116.0,232.17,176.34
2018,1,12,16,30,447.0,34.0,1.1,12.6,83.0,196.69,140.89
2018,1,12,16,45,310.5,25.5,1.15,12.15,52.0,128.5,52.4
2018,1,12,17,0,174.0,17.0,1.2,11.7,21.0,60.52,0.0
2018,1,12,17,15,87.0,8.5,1.2,11.55,10.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,7,15,0.0,2.5,2.85,7.65,2.5,0.0,0.0
2018,1,13,7,30,0.0,5.0,3.0,8.0,5.0,4.91,0.0
2018,1,13,7,45,8.5,15.5,3.15,8.4,16.5,14.81,0.0
2018,1,13,8,0,17.0,26.0,3.3,8.8,28.0,24.51,14.39
2018,1,13,8,15,29.0,39.0,3.35,9.25,43.5,36.14,26.24
2018,1,13,8,30,41.0,52.0,3.4,9.7,59.0,47.58,37.01
2018,1,13,8,45,67.0,63.5,3.5,10.1,79.0,56.21,41.92
2018,1,13,9,0,93.0,75.0,3.6,10.5,99.0,72.07,53.28
2018,1,13,9,15,72.5,81.0,3.6,10.9,101.5,80.66,60.75
2018,1,13,9,30,52.0,87.0,3.6,11.3,104.0,89.36,68.93
2018,1,13,9,45,45.0,113.5,3.55,11.75,129.5,114.25,90.32
2018,1,13,10,0,38.0,140.0,3.5,12.2,155.0,138.71,111.07
2018,1,13,10,15,30.0,151.0,3.45,12.65,163.0,149.04,119.77
2018,1,13,10,30,22.0,162.0,3.4,13.1,171.0,160.25,129.04
2018,1,13,10,45,125.0,161.5,3.35,13.5,219.5,194.71,155.51
2018,1,13,11,0,228.0,161.0,3.3,13.9,268.0,237.49,189.44
2018,1,13,11,15,519.5,124.5,3.2,14.25,378.5,329.86,262.22
2018,1,13,11,30,811.0,88.0,3.1,14.6,489.0,436.4,346.03
2018,1,13,11,45,825.0,85.5,3.05,14.95,499.5,460.87,366.45
2018,1,13,12,0,839.0,83.0,3.0,15.3,510.0,483.56,385.38
2018,1,13,12,15,714.5,114.0,2.95,15.45,478.0,469.28,375.21
2018,1,13,12,30,590.0,145.0,2.9,15.6,446.0,449.49,360.2
2018,1,13,12,45,620.5,136.0,2.9,15.8,449.0,465.3,373.41
2018,1,13,13,0,651.0,127.0,2.9,16.0,452.0,479.57,385.12
2018,1,13,13,15,511.0,154.0,2.85,15.95,405.0,435.71,350.65
2018,1,13,13,30,371.0,181.0,2.8,15.9,358.0,387.34,312.29
2018,1,13,13,45,423.5,161.5,2.8,15.9,355.0,401.11,324.19
2018,1,13,14,0,476.0,142.0,2.8,15.9,352.0,408.72,330.9
2018,1,13,14,15,617.0,108.0,2.75,15.75,362.0,447.23,362.28
2018,1,13,14,30,758.0,74.0,2.7,15.6,372.0,476.66,385.82
2018,1,13,14,45,727.5,73.0,2.65,15.45,339.0,451.06,365.11
2018,1,13,15,0,697.0,72.0,2.6,15.3,306.0,425.69,344.34
2018,1,13,15,15,571.5,76.5,2.6,15.3,253.5,360.08,291.13
2018,1,13,15,30,446.0,81.0,2.6,15.3,201.0,295.72,238.3
2018,1,13,15,45,366.5,73.0,2.35,14.35,161.0,244.02,195.48
2018,1,13,16,0,287.0,65.0,2.1,13.4,121.0,195.66,154.71
2018,1,13,16,15,241.5,52.5,2.15,12.85,91.5,158.15,121.88
2018,1,13,16,30,196.0,40.0,2.2,12.3,62.0,123.13,89.7
2018,1,13,16,45,150.5,26.5,2.25,11.75,39.0,85.36,39.24
2018,1,13,17,0,105.0,13.0,2.3,11.2,16.0,39.52,0.0
2018,1,13,17,15,52.5,6.5,2.35,11.05,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,14,7,15,0.0,2.0,3.4,8.7,2.0,0.0,0.0
2018,1,14,7,30,0.0,4.0,3.4,8.8,4.0,3.93,0.0
2018,1,14,7,45,0.0,13.5,3.35,8.9,13.5,13.03,0.0
2018,1,14,8,0,0.0,23.0,3.3,9.0,23.0,22.21,12.59
2018,1,14,8,15,0.0,38.0,3.25,9.25,38.0,36.13,26.26
2018,1,14,8,30,0.0,53.0,3.2,9.5,53.0,49.73,38.98
2018,1,14,8,45,9.5,72.0,3.15,9.7,74.5,66.78,51.78
2018,1,14,9,0,19.0,91.0,3.1,9.9,96.0,85.23,67.26
2018,1,14,9,15,49.0,106.0,3.05,10.2,121.5,101.27,79.53
2018,1,14,9,30,79.0,121.0,3.0,10.5,147.0,122.34,95.98
2018,1,14,9,45,203.5,131.0,2.9,10.85,207.0,155.54,118.95
2018,1,14,10,0,328.0,141.0,2.8,11.2,267.0,203.81,155.56
2018,1,14,10,15,285.0,160.5,2.7,11.6,276.0,223.88,174.74
2018,1,14,10,30,242.0,180.0,2.6,12.0,285.0,240.46,190.39
2018,1,14,10,45,191.5,192.0,2.55,12.35,277.5,245.3,195.96
2018,1,14,11,0,141.0,204.0,2.5,12.7,270.0,245.19,196.89
2018,1,14,11,15,122.5,211.5,2.4,12.95,270.5,250.62,201.6
2018,1,14,11,30,104.0,219.0,2.3,13.2,271.0,254.39,204.73
2018,1,14,11,45,87.5,217.5,2.2,13.5,261.5,249.32,200.56
2018,1,14,12,0,71.0,216.0,2.1,13.8,252.0,243.13,195.42
2018,1,14,12,15,64.0,216.0,2.05,14.0,248.5,242.17,194.59
2018,1,14,12,30,57.0,216.0,2.0,14.2,245.0,240.77,193.37
2018,1,14,12,45,97.0,217.0,1.9,14.35,266.0,264.56,212.77
2018,1,14,13,0,137.0,218.0,1.8,14.5,287.0,291.97,234.87
2018,1,14,13,15,180.5,212.5,1.75,14.55,300.5,312.21,251.41
2018,1,14,13,30,224.0,207.0,1.7,14.6,314.0,332.17,267.69
2018,1,14,13,45,182.0,196.5,1.7,14.7,281.0,300.24,242.23
2018,1,14,14,0,140.0,186.0,1.7,14.8,248.0,267.82,216.34
2018,1,14,14,15,103.5,171.5,1.7,14.65,216.0,233.91,189.22
2018,1,14,14,30,67.0,157.0,1.7,14.5,184.0,195.43,158.06
2018,1,14,14,45,85.5,143.0,1.75,14.4,174.0,190.22,154.31
2018,1,14,15,0,104.0,129.0,1.8,14.3,164.0,188.98,153.5
2018,1,14,15,15,147.0,117.0,1.8,14.3,160.5,195.56,158.85
2018,1,14,15,30,190.0,105.0,1.8,14.3,157.0,205.14,166.06
2018,1,14,15,45,137.5,90.0,1.95,13.55,124.5,158.23,127.01
2018,1,14,16,0,85.0,75.0,2.1,12.8,92.0,118.9,93.89
2018,1,14,16,15,55.0,57.5,2.05,12.45,67.5,87.15,66.56
2018,1,14,16,30,25.0,40.0,2.0,12.1,43.0,52.33,36.56
2018,1,14,16,45,35.5,26.5,1.95,11.75,28.5,43.49,20.22
2018,1,14,17,0,46.0,13.0,1.9,11.4,14.0,24.63,0.0
2018,1,14,17,15,23.0,6.5,1.75,11.2,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.1,9.5,6.0,5.9,0.0
2018,1,15,7,45,13.5,20.0,2.1,9.75,21.5,18.52,0.0
2018,1,15,8,0,27.0,34.0,2.1,10.0,37.0,30.89,19.76
2018,1,15,8,15,47.0,50.5,2.05,10.3,58.0,44.98,33.94
2018,1,15,8,30,67.0,67.0,2.0,10.6,79.0,56.21,44.59
2018,1,15,8,45,131.0,82.0,1.9,10.9,113.0,71.43,53.82
2018,1,15,9,0,195.0,97.0,1.8,11.2,147.0,93.03,67.29
2018,1,15,9,15,297.0,102.0,1.7,11.6,192.0,119.77,83.89
2018,1,15,9,30,399.0,107.0,1.6,12.0,237.0,151.88,106.0
2018,1,15,9,45,305.0,122.5,1.5,12.35,228.0,168.45,124.59
2018,1,15,10,0,211.0,138.0,1.4,12.7,219.0,173.99,133.64
2018,1,15,10,15,236.0,148.5,1.35,13.05,246.0,200.23,155.3
2018,1,15,10,30,261.0,159.0,1.3,13.4,273.0,227.97,178.11
2018,1,15,10,45,367.0,160.0,1.25,13.7,329.0,275.56,215.37
2018,1,15,11,0,473.0,161.0,1.2,14.0,385.0,330.42,258.43
2018,1,15,11,15,405.0,180.5,1.15,14.15,376.5,337.11,265.32
2018,1,15,11,30,337.0,200.0,1.1,14.3,368.0,338.59,267.64
2018,1,15,11,45,263.5,214.5,1.1,14.4,347.5,328.89,260.89
2018,1,15,12,0,190.0,229.0,1.1,14.5,327.0,314.02,249.62
2018,1,15,12,15,158.0,229.0,1.05,14.55,310.5,303.4,241.49
2018,1,15,12,30,126.0,229.0,1.0,14.6,294.0,291.21,231.93
2018,1,15,12,45,119.0,224.5,1.0,14.65,285.5,286.39,228.39
2018,1,15,13,0,112.0,220.0,1.0,14.7,277.0,280.96,224.32
2018,1,15,13,15,90.5,213.0,1.0,14.7,258.0,261.24,208.84
2018,1,15,13,30,69.0,206.0,1.0,14.7,239.0,244.03,195.3
2018,1,15,13,45,47.5,185.5,0.95,14.7,208.0,212.39,170.07
2018,1,15,14,0,26.0,165.0,0.9,14.7,177.0,180.42,144.37
2018,1,15,14,15,59.0,157.5,0.9,14.75,182.0,191.01,153.67
2018,1,15,14,30,92.0,150.0,0.9,14.8,187.0,205.56,165.88
2018,1,15,14,45,145.0,143.5,0.85,14.8,196.0,225.78,182.58
2018,1,15,15,0,198.0,137.0,0.8,14.8,205.0,244.14,197.31
2018,1,15,15,15,305.0,110.5,0.8,14.8,201.5,267.82,216.06
2018,1,15,15,30,412.0,84.0,0.8,14.8,198.0,286.61,229.7
2018,1,15,15,45,335.5,77.5,0.75,14.4,160.5,238.31,189.66
2018,1,15,16,0,259.0,71.0,0.7,14.0,123.0,193.28,152.09
2018,1,15,16,15,234.5,55.5,0.7,13.85,94.0,160.49,123.33
2018,1,15,16,30,210.0,40.0,0.7,13.7,65.0,128.54,93.98
2018,1,15,16,45,168.0,28.0,0.7,13.5,42.5,94.56,51.87
2018,1,15,17,0,126.0,16.0,0.7,13.3,20.0,48.57,0.0
2018,1,15,17,15,63.0,8.0,0.7,13.15,10.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.15,12.8,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.1,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.1,12.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.1,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.7,12.25,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.7,12.4,3.0,2.95,0.0
2018,1,16,7,45,0.0,8.0,0.65,12.55,8.0,7.71,0.0
2018,1,16,8,0,0.0,13.0,0.6,12.7,13.0,12.53,4.66
2018,1,16,8,15,0.0,18.0,0.7,12.95,18.0,17.36,9.58
2018,1,16,8,30,0.0,23.0,0.8,13.2,23.0,22.19,14.13
2018,1,16,8,45,0.0,29.0,0.85,13.45,29.0,27.99,18.32
2018,1,16,9,0,0.0,35.0,0.9,13.7,35.0,33.79,23.36
2018,1,16,9,15,0.0,46.5,0.75,14.1,46.5,44.91,32.86
2018,1,16,9,30,0.0,58.0,0.6,14.5,58.0,56.04,42.25
2018,1,16,9,45,0.0,78.0,0.45,14.9,78.0,75.1,58.16
2018,1,16,10,0,0.0,98.0,0.3,15.3,98.0,93.85,73.52
2018,1,16,10,15,6.0,119.5,0.4,15.5,122.0,115.7,91.15
2018,1,16,10,30,12.0,141.0,0.5,15.7,146.0,138.09,109.09
2018,1,16,10,45,7.5,142.5,0.55,15.9,145.5,138.84,109.54
2018,1,16,11,0,3.0,144.0,0.6,16.1,145.0,139.18,109.71
2018,1,16,11,15,1.5,139.5,0.6,16.2,140.0,134.74,105.97
2018,1,16,11,30,0.0,135.0,0.6,16.3,135.0,130.09,102.09
2018,1,16,11,45,1.0,131.5,0.6,16.4,132.0,127.39,99.82
2018,1,16,12,0,2.0,128.0,0.6,16.5,129.0,124.68,97.56
2018,1,16,12,15,1.0,121.0,0.6,16.55,121.5,117.57,91.76
2018,1,16,12,30,0.0,114.0,0.6,16.6,114.0,110.37,85.9
2018,1,16,12,45,0.0,112.5,0.6,16.65,112.5,108.99,84.81
2018,1,16,13,0,0.0,111.0,0.6,16.7,111.0,107.6,83.71
2018,1,16,13,15,0.0,108.5,0.65,16.65,108.5,105.24,81.87
2018,1,16,13,30,0.0,106.0,0.7,16.6,106.0,102.87,80.05
2018,1,16,13,45,0.0,81.0,0.7,16.5,81.0,78.34,59.97
2018,1,16,14,0,0.0,56.0,0.7,16.4,56.0,54.12,39.97
2018,1,16,14,15,15.5,73.0,0.75,16.3,79.5,80.25,62.13
2018,1,16,14,30,31.0,90.0,0.8,16.2,103.0,105.8,83.56
2018,1,16,14,45,21.5,84.0,0.8,16.1,92.5,94.74,74.33
2018,1,16,15,0,12.0,78.0,0.8,16.0,82.0,81.75,63.52
2018,1,16,15,15,6.0,57.0,0.8,16.0,59.0,57.91,43.54
2018,1,16,15,30,0.0,36.0,0.8,16.0,36.0,34.75,23.95
2018,1,16,15,45,0.0,31.0,0.75,15.3,31.0,29.92,19.87
2018,1,16,16,0,0.0,26.0,0.7,14.6,26.0,25.09,15.69
2018,1,16,16,15,0.0,21.5,0.75,14.25,21.5,20.74,11.82
2018,1,16,16,30,0.0,17.0,0.8,13.9,17.0,16.4,7.83
2018,1,16,16,45,0.0,11.0,0.85,13.5,11.0,10.61,1.59
2018,1,16,17,0,0.0,5.0,0.9,13.1,5.0,4.91,0.0
2018,1,16,17,15,0.0,2.5,0.9,12.95,2.5,2.46,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.35,10.15,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.5,4.0,3.93,0.0
2018,1,17,7,45,0.0,12.5,1.3,10.9,12.5,12.06,0.0
2018,1,17,8,0,0.0,21.0,1.3,11.3,21.0,20.27,11.15
2018,1,17,8,15,0.0,31.5,1.25,11.65,31.5,30.42,21.11
2018,1,17,8,30,0.0,42.0,1.2,12.0,42.0,40.51,30.51
2018,1,17,8,45,0.0,53.5,1.1,12.3,53.5,51.26,38.27
2018,1,17,9,0,0.0,65.0,1.0,12.6,65.0,62.07,47.61
2018,1,17,9,15,0.0,69.0,1.0,13.1,69.0,66.21,51.1
2018,1,17,9,30,0.0,73.0,1.0,13.6,73.0,70.23,54.39
2018,1,17,9,45,3.0,97.5,1.0,14.1,98.5,93.58,73.73
2018,1,17,10,0,6.0,122.0,1.0,14.6,124.0,117.21,93.0
2018,1,17,10,15,11.0,138.5,1.1,14.85,143.0,134.49,106.88
2018,1,17,10,30,16.0,155.0,1.2,15.1,162.0,152.23,121.08
2018,1,17,10,45,15.0,158.5,1.3,15.4,165.5,156.32,124.2
2018,1,17,11,0,14.0,162.0,1.4,15.7,169.0,160.25,127.2
2018,1,17,11,15,30.0,179.5,1.4,15.9,194.5,183.75,145.93
2018,1,17,11,30,46.0,197.0,1.4,16.1,220.0,209.0,165.96
2018,1,17,11,45,48.5,202.0,1.45,16.35,227.0,217.11,172.27
2018,1,17,12,0,51.0,207.0,1.5,16.6,234.0,225.24,178.66
2018,1,17,12,15,148.0,209.5,1.45,16.7,287.0,280.12,222.64
2018,1,17,12,30,245.0,212.0,1.4,16.8,340.0,338.81,268.95
2018,1,17,12,45,229.5,215.5,1.35,16.95,334.0,339.15,268.87
2018,1,17,13,0,214.0,219.0,1.3,17.1,328.0,335.36,265.89
2018,1,17,13,15,188.0,217.5,1.3,17.05,311.5,322.7,256.23
2018,1,17,13,30,162.0,216.0,1.3,17.0,295.0,309.27,245.93
2018,1,17,13,45,137.5,203.5,1.25,17.0,268.5,284.62,226.72
2018,1,17,14,0,113.0,191.0,1.2,17.0,242.0,259.46,207.0
2018,1,17,14,15,93.5,175.5,1.2,16.8,216.0,228.9,183.1
2018,1,17,14,30,74.0,160.0,1.2,16.6,190.0,202.61,162.31
2018,1,17,14,45,101.0,151.0,1.15,16.45,188.5,212.26,170.61
2018,1,17,15,0,128.0,142.0,1.1,16.3,187.0,216.1,173.91
2018,1,17,15,15,99.0,125.5,1.1,16.3,158.0,183.43,147.2
2018,1,17,15,30,70.0,109.0,1.1,16.3,129.0,146.6,116.9
2018,1,17,15,45,67.5,94.0,0.95,15.45,111.0,128.94,102.29
2018,1,17,16,0,65.0,79.0,0.8,14.6,93.0,111.22,87.18
2018,1,17,16,15,48.0,62.0,0.8,14.25,71.0,85.49,65.09
2018,1,17,16,30,31.0,45.0,0.8,13.9,49.0,60.37,43.26
2018,1,17,16,45,17.5,29.5,0.8,13.6,31.5,38.62,21.34
2018,1,17,17,0,4.0,14.0,0.8,13.3,14.0,14.83,0.0
2018,1,17,17,15,2.0,7.0,0.8,13.2,7.0,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.55,11.9,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.6,12.1,2.0,1.97,0.0
2018,1,18,7,45,0.0,6.0,1.65,12.3,6.0,5.78,0.0
2018,1,18,8,0,0.0,10.0,1.7,12.5,10.0,9.64,2.34
2018,1,18,8,15,0.0,13.0,1.7,12.65,13.0,12.53,5.36
2018,1,18,8,30,0.0,16.0,1.7,12.8,16.0,15.43,8.12
2018,1,18,8,45,0.0,17.0,1.75,12.95,17.0,16.39,8.42
2018,1,18,9,0,0.0,18.0,1.8,13.1,18.0,17.36,9.3
2018,1,18,9,15,0.0,38.0,1.85,13.25,38.0,36.69,25.92
2018,1,18,9,30,0.0,58.0,1.9,13.4,58.0,56.04,42.41
2018,1,18,9,45,5.0,84.0,1.95,13.5,86.0,81.67,63.85
2018,1,18,10,0,10.0,110.0,2.0,13.6,114.0,107.31,85.11
2018,1,18,10,15,5.0,75.0,2.05,13.75,77.0,73.92,57.07
2018,1,18,10,30,0.0,40.0,2.1,13.9,40.0,38.63,27.29
2018,1,18,10,45,0.0,36.5,2.2,14.0,36.5,35.25,24.39
2018,1,18,11,0,0.0,33.0,2.3,14.1,33.0,31.87,21.47
2018,1,18,11,15,0.0,49.0,2.35,14.15,49.0,47.35,34.52
2018,1,18,11,30,0.0,65.0,2.4,14.2,65.0,62.84,47.5
2018,1,18,11,45,0.0,77.0,2.4,14.3,77.0,74.47,57.17
2018,1,18,12,0,0.0,89.0,2.4,14.4,89.0,86.1,66.81
2018,1,18,12,15,8.5,125.0,2.5,14.45,129.5,125.23,99.3
2018,1,18,12,30,17.0,161.0,2.6,14.5,170.0,164.93,131.92
2018,1,18,12,45,21.0,167.0,2.65,14.55,178.0,173.45,138.9
2018,1,18,13,0,25.0,173.0,2.7,14.6,186.0,184.3,147.86
2018,1,18,13,15,14.5,145.5,2.75,14.55,153.0,149.63,119.51
2018,1,18,13,30,4.0,118.0,2.8,14.5,120.0,116.89,92.54
2018,1,18,13,45,2.0,118.0,2.85,14.4,119.0,115.96,91.94
2018,1,18,14,0,0.0,118.0,2.9,14.3,118.0,115.09,91.34
2018,1,18,14,15,6.5,129.5,2.85,14.15,132.0,130.54,104.49
2018,1,18,14,30,13.0,141.0,2.8,14.0,146.0,146.36,117.9
2018,1,18,14,45,57.5,128.5,2.75,13.8,149.0,160.55,130.42
2018,1,18,15,0,102.0,116.0,2.7,13.6,152.0,174.3,142.34
2018,1,18,15,15,79.0,91.5,2.7,13.6,117.5,135.51,109.76
2018,1,18,15,30,56.0,67.0,2.7,13.6,83.0,97.1,77.24
2018,1,18,15,45,28.0,51.5,2.5,13.2,59.5,63.46,48.57
2018,1,18,16,0,0.0,36.0,2.3,12.8,36.0,34.76,24.05
2018,1,18,16,15,0.0,26.5,2.35,12.6,26.5,25.57,16.02
2018,1,18,16,30,0.0,17.0,2.4,12.4,17.0,16.4,7.95
2018,1,18,16,45,0.0,10.5,2.45,12.2,10.5,10.12,1.78
2018,1,18,17,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2018,1,18,17,15,0.0,2.0,2.55,11.9,2.0,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.5,1.9,8.55,6.0,0.0,0.0
2018,1,19,7,30,68.0,11.0,1.9,9.1,12.0,10.81,0.0
2018,1,19,7,45,198.0,24.5,1.85,9.6,42.0,19.41,0.0
2018,1,19,8,0,328.0,38.0,1.8,10.1,72.0,31.04,20.39
2018,1,19,8,15,424.0,45.5,1.9,10.4,111.0,35.02,25.31
2018,1,19,8,30,520.0,53.0,2.0,10.7,150.0,39.03,29.37
2018,1,19,8,45,580.0,58.0,2.05,11.0,191.0,55.98,32.67
2018,1,19,9,0,640.0,63.0,2.1,11.3,232.0,93.17,50.78
2018,1,19,9,15,679.0,67.0,2.1,11.55,271.5,131.9,77.37
2018,1,19,9,30,718.0,71.0,2.1,11.8,311.0,173.22,110.3
2018,1,19,9,45,745.0,74.0,2.1,12.0,346.0,215.94,147.2
2018,1,19,10,0,772.0,77.0,2.1,12.2,381.0,257.0,183.7
2018,1,19,10,15,791.0,79.0,2.1,12.35,411.0,295.58,218.7
2018,1,19,10,30,810.0,81.0,2.1,12.5,441.0,333.99,253.29
2018,1,19,10,45,823.5,82.0,2.1,12.65,464.5,369.07,284.83
2018,1,19,11,0,837.0,83.0,2.1,12.8,488.0,403.11,314.92
2018,1,19,11,15,790.0,97.5,2.15,12.9,490.0,423.87,334.54
2018,1,19,11,30,743.0,112.0,2.2,13.0,492.0,438.86,348.87
2018,1,19,11,45,606.0,105.0,2.25,13.05,418.5,387.85,311.57
2018,1,19,12,0,469.0,98.0,2.3,13.1,345.0,328.66,266.5
2018,1,19,12,15,235.0,78.0,2.4,13.15,202.0,198.69,161.9
2018,1,19,12,30,1.0,58.0,2.5,13.2,59.0,56.59,42.25
2018,1,19,12,45,28.0,99.0,2.55,13.2,113.5,111.85,89.05
2018,1,19,13,0,55.0,140.0,2.6,13.2,168.0,167.7,135.63
2018,1,19,13,15,110.5,159.0,2.7,13.1,214.0,221.41,180.47
2018,1,19,13,30,166.0,178.0,2.8,13.0,260.0,273.05,223.23
2018,1,19,13,45,326.0,150.5,2.85,12.95,303.5,343.12,281.83
2018,1,19,14,0,486.0,123.0,2.9,12.9,347.0,402.43,330.98
2018,1,19,14,15,562.0,104.5,2.95,12.75,348.5,424.98,349.73
2018,1,19,14,30,638.0,86.0,3.0,12.6,350.0,441.11,363.28
2018,1,19,14,45,573.5,95.0,3.05,12.45,317.5,410.35,338.18
2018,1,19,15,0,509.0,104.0,3.1,12.3,285.0,376.95,310.79
2018,1,19,15,15,487.0,94.0,3.1,12.3,252.0,346.91,285.77
2018,1,19,15,30,465.0,84.0,3.1,12.3,219.0,316.25,259.6
2018,1,19,15,45,393.5,74.5,2.9,11.6,176.5,264.27,215.89
2018,1,19,16,0,322.0,65.0,2.7,10.9,134.0,215.0,173.76
2018,1,19,16,15,311.5,50.0,2.65,10.5,104.5,185.38,146.62
2018,1,19,16,30,301.0,35.0,2.6,10.1,75.0,157.76,119.91
2018,1,19,16,45,239.5,28.5,2.55,9.7,52.5,122.16,81.4
2018,1,19,17,0,178.0,22.0,2.5,9.3,30.0,81.39,0.0
2018,1,19,17,15,89.0,11.0,2.5,9.2,15.0,32.03,0.0
2018,1,19,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.45,6.0,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,2.5,6.7,18.0,14.74,0.0
2018,1,20,7,45,297.5,23.5,2.5,7.35,48.0,19.24,0.26
2018,1,20,8,0,439.0,32.0,2.5,8.0,78.0,24.81,15.42
2018,1,20,8,15,527.0,37.5,2.55,8.5,118.5,29.97,21.06
2018,1,20,8,30,615.0,43.0,2.6,9.0,159.0,32.86,24.03
2018,1,20,8,45,669.0,47.0,2.6,9.5,201.0,52.27,27.57
2018,1,20,9,0,723.0,51.0,2.6,10.0,243.0,92.2,46.86
2018,1,20,9,15,758.0,53.5,2.7,10.5,283.0,132.72,74.9
2018,1,20,9,30,793.0,56.0,2.8,11.0,323.0,175.39,109.42
2018,1,20,9,45,817.5,58.0,2.9,11.45,358.5,217.27,146.23
2018,1,20,10,0,842.0,60.0,3.0,11.9,394.0,262.43,186.78
2018,1,20,10,15,858.0,61.5,3.0,12.15,424.0,302.23,223.45
2018,1,20,10,30,874.0,63.0,3.0,12.4,454.0,341.42,259.29
2018,1,20,10,45,883.5,65.0,2.95,12.65,477.5,377.94,292.44
2018,1,20,11,0,893.0,67.0,2.9,12.9,501.0,412.99,323.66
2018,1,20,11,15,899.5,67.5,2.95,13.05,517.5,443.68,351.05
2018,1,20,11,30,906.0,68.0,3.0,13.2,534.0,472.35,376.23
2018,1,20,11,45,908.0,69.5,3.0,13.35,543.0,497.71,398.18
2018,1,20,12,0,910.0,71.0,3.0,13.5,552.0,520.57,417.68
2018,1,20,12,15,908.0,72.0,3.0,13.6,553.0,538.3,432.89
2018,1,20,12,30,906.0,73.0,3.0,13.7,554.0,553.22,445.6
2018,1,20,12,45,898.5,74.5,2.95,13.8,547.0,562.84,453.82
2018,1,20,13,0,891.0,76.0,2.9,13.9,540.0,569.49,459.53
2018,1,20,13,15,885.0,75.0,2.9,13.85,526.0,571.42,461.92
2018,1,20,13,30,879.0,74.0,2.9,13.8,512.0,570.44,461.92
2018,1,20,13,45,869.0,73.0,2.85,13.8,491.0,564.36,457.6
2018,1,20,14,0,859.0,72.0,2.8,13.8,470.0,557.39,452.37
2018,1,20,14,15,846.0,69.5,2.75,13.7,442.5,542.79,441.28
2018,1,20,14,30,833.0,67.0,2.7,13.6,415.0,525.66,427.96
2018,1,20,14,45,814.5,64.0,2.7,13.45,381.5,502.73,409.98
2018,1,20,15,0,796.0,61.0,2.7,13.3,348.0,477.78,389.92
2018,1,20,15,15,765.0,59.0,2.7,13.3,310.0,446.08,363.67
2018,1,20,15,30,734.0,57.0,2.7,13.3,272.0,413.35,335.84
2018,1,20,15,45,506.0,65.5,2.45,12.35,203.5,307.31,249.56
2018,1,20,16,0,278.0,74.0,2.2,11.4,135.0,208.53,168.23
2018,1,20,16,15,258.5,56.5,2.25,10.85,103.5,174.15,137.94
2018,1,20,16,30,239.0,39.0,2.3,10.3,72.0,139.8,106.59
2018,1,20,16,45,231.5,30.5,2.3,9.7,52.5,121.84,83.16
2018,1,20,17,0,224.0,22.0,2.3,9.1,33.0,94.1,0.0
2018,1,20,17,15,112.0,11.0,2.3,8.95,16.5,37.86,0.0
2018,1,20,17,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,21,7,15,60.0,7.5,0.8,8.5,8.5,0.0,0.0
2018,1,21,7,30,120.0,15.0,0.8,8.7,17.0,14.74,0.0
2018,1,21,7,45,246.5,25.0,0.75,8.85,46.0,20.69,2.02
2018,1,21,8,0,373.0,35.0,0.7,9.0,75.0,27.64,17.9
2018,1,21,8,15,307.0,48.5,0.75,9.2,91.5,36.68,27.03
2018,1,21,8,30,241.0,62.0,0.8,9.4,108.0,45.97,35.84
2018,1,21,8,45,218.5,82.5,0.9,9.65,132.0,72.35,52.69
2018,1,21,9,0,196.0,103.0,1.0,9.9,156.0,99.88,72.98
2018,1,21,9,15,191.5,117.5,1.1,10.2,175.5,122.79,91.27
2018,1,21,9,30,187.0,132.0,1.2,10.5,195.0,147.86,112.47
2018,1,21,9,45,141.0,150.0,1.25,10.75,200.5,163.72,127.98
2018,1,21,10,0,95.0,168.0,1.3,11.0,206.0,177.71,141.57
2018,1,21,10,15,99.5,181.0,1.4,11.25,223.5,195.89,156.66
2018,1,21,10,30,104.0,194.0,1.5,11.5,241.0,214.27,171.82
2018,1,21,10,45,80.0,198.5,1.65,11.75,235.5,215.01,173.01
2018,1,21,11,0,56.0,203.0,1.8,12.0,230.0,213.83,172.39
2018,1,21,11,15,72.5,214.5,1.85,12.15,251.0,234.44,189.04
2018,1,21,11,30,89.0,226.0,1.9,12.3,272.0,255.95,206.34
2018,1,21,11,45,105.0,233.5,1.95,12.5,288.5,274.21,220.99
2018,1,21,12,0,121.0,241.0,2.0,12.7,305.0,294.24,237.06
2018,1,21,12,15,116.5,239.5,2.05,12.75,301.5,294.67,237.56
2018,1,21,12,30,112.0,238.0,2.1,12.8,298.0,292.36,235.93
2018,1,21,12,45,167.0,234.5,2.1,12.9,322.5,324.07,261.93
2018,1,21,13,0,222.0,231.0,2.1,13.0,347.0,354.22,286.48
2018,1,21,13,15,228.0,224.5,2.15,13.0,341.0,354.16,286.85
2018,1,21,13,30,234.0,218.0,2.2,13.0,335.0,353.33,286.75
2018,1,21,13,45,172.5,209.0,2.2,13.05,293.5,311.37,253.02
2018,1,21,14,0,111.0,200.0,2.2,13.1,252.0,269.01,218.69
2018,1,21,14,15,69.5,178.0,2.15,13.05,210.0,219.2,178.24
2018,1,21,14,30,28.0,156.0,2.1,13.0,168.0,174.04,141.05
2018,1,21,14,45,50.0,150.0,2.0,12.95,169.0,180.29,146.78
2018,1,21,15,0,72.0,144.0,1.9,12.9,170.0,185.95,151.76
2018,1,21,15,15,83.5,132.0,1.9,12.9,159.0,178.91,145.99
2018,1,21,15,30,95.0,120.0,1.9,12.9,148.0,176.29,143.66
2018,1,21,15,45,72.5,102.5,1.7,12.3,122.0,141.28,114.27
2018,1,21,16,0,50.0,85.0,1.5,11.7,96.0,112.16,89.5
2018,1,21,16,15,35.0,67.5,1.6,11.45,74.5,86.89,67.61
2018,1,21,16,30,20.0,50.0,1.7,11.2,53.0,62.14,45.98
2018,1,21,16,45,11.0,33.5,1.75,10.95,35.0,41.06,26.23
2018,1,21,17,0,2.0,17.0,1.8,10.7,17.0,17.25,0.0
2018,1,21,17,15,1.0,8.5,1.9,10.7,8.5,8.6,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
