Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,247.0,45.0,1.5,12.7,78.0,34.34,24.23
2018,2,1,8,15,308.0,57.0,1.45,13.1,114.0,42.54,32.07
2018,2,1,8,30,369.0,69.0,1.4,13.5,150.0,51.08,39.98
2018,2,1,8,45,386.5,82.5,1.3,13.9,183.5,83.35,53.61
2018,2,1,9,0,404.0,96.0,1.2,14.3,217.0,117.07,76.6
2018,2,1,9,15,419.0,109.0,1.2,14.8,250.0,151.34,103.3
2018,2,1,9,30,434.0,122.0,1.2,15.3,283.0,186.56,132.41
2018,2,1,9,45,460.5,131.0,1.2,15.85,317.0,221.79,161.75
2018,2,1,10,0,487.0,140.0,1.2,16.4,351.0,258.58,192.51
2018,2,1,10,15,569.0,130.5,1.25,16.85,394.5,298.01,224.23
2018,2,1,10,30,651.0,121.0,1.3,17.3,438.0,341.66,259.52
2018,2,1,10,45,637.0,131.0,1.35,17.75,453.5,370.76,284.55
2018,2,1,11,0,623.0,141.0,1.4,18.2,469.0,397.52,307.09
2018,2,1,11,15,634.5,142.5,1.45,18.55,486.0,425.42,329.93
2018,2,1,11,30,646.0,144.0,1.5,18.9,503.0,452.34,351.58
2018,2,1,11,45,675.5,137.5,1.55,19.2,519.0,479.46,373.21
2018,2,1,12,0,705.0,131.0,1.6,19.5,535.0,505.91,394.06
2018,2,1,12,15,712.0,129.5,1.6,19.7,538.5,523.94,408.19
2018,2,1,12,30,719.0,128.0,1.6,19.9,542.0,539.98,420.67
2018,2,1,12,45,653.0,148.0,1.65,20.1,521.5,533.28,415.66
2018,2,1,13,0,587.0,168.0,1.7,20.3,501.0,521.09,406.54
2018,2,1,13,15,664.5,140.0,1.65,20.35,508.5,546.94,427.08
2018,2,1,13,30,742.0,112.0,1.6,20.4,516.0,568.5,444.07
2018,2,1,13,45,749.0,104.0,1.6,20.5,499.0,565.97,442.62
2018,2,1,14,0,756.0,96.0,1.6,20.6,482.0,559.85,438.65
2018,2,1,14,15,746.0,92.5,1.55,20.45,456.0,546.6,429.24
2018,2,1,14,30,736.0,89.0,1.5,20.3,430.0,530.99,417.95
2018,2,1,14,45,756.5,78.0,1.45,20.2,406.5,522.32,411.81
2018,2,1,15,0,777.0,67.0,1.4,20.1,383.0,510.35,402.8
2018,2,1,15,15,730.5,67.5,1.4,20.1,341.5,472.3,373.48
2018,2,1,15,30,684.0,68.0,1.4,20.1,300.0,435.54,344.59
2018,2,1,15,45,639.5,65.0,1.3,18.95,259.5,394.65,312.88
2018,2,1,16,0,595.0,62.0,1.2,17.8,219.0,354.26,280.44
2018,2,1,16,15,519.5,55.0,1.3,17.15,173.5,297.03,233.76
2018,2,1,16,30,444.0,48.0,1.4,16.5,128.0,243.22,188.48
2018,2,1,16,45,389.5,39.5,1.45,15.9,95.0,199.34,149.43
2018,2,1,17,0,335.0,31.0,1.5,15.3,62.0,158.66,105.68
2018,2,1,17,15,200.0,20.0,1.5,15.1,35.5,86.53,0.0
2018,2,1,17,30,65.0,9.0,1.5,14.9,9.0,24.77,0.0
2018,2,1,17,45,32.5,4.5,1.5,14.7,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,7,15,47.0,9.0,1.0,13.45,11.0,8.85,0.0
2018,2,2,7,30,94.0,18.0,1.0,13.8,22.0,14.19,0.0
2018,2,2,7,45,241.5,30.5,1.05,14.2,59.0,24.2,13.41
2018,2,2,8,0,389.0,43.0,1.1,14.6,96.0,33.29,23.2
2018,2,2,8,15,460.5,48.0,1.2,14.9,133.5,34.86,25.13
2018,2,2,8,30,532.0,53.0,1.3,15.2,171.0,39.18,29.22
2018,2,2,8,45,452.5,77.5,1.45,15.5,193.0,84.0,51.37
2018,2,2,9,0,373.0,102.0,1.6,15.8,215.0,120.2,79.95
2018,2,2,9,15,531.0,91.5,1.65,16.05,277.0,154.1,100.38
2018,2,2,9,30,689.0,81.0,1.7,16.3,339.0,200.88,133.85
2018,2,2,9,45,713.5,83.5,1.8,16.6,374.0,240.75,168.65
2018,2,2,10,0,738.0,86.0,1.9,16.9,409.0,281.51,204.57
2018,2,2,10,15,713.0,99.5,1.9,17.2,429.5,317.15,237.17
2018,2,2,10,30,688.0,113.0,1.9,17.5,450.0,349.63,266.31
2018,2,2,10,45,590.0,147.5,1.95,17.8,446.5,370.02,285.8
2018,2,2,11,0,492.0,182.0,2.0,18.1,443.0,381.35,296.91
2018,2,2,11,15,522.5,178.5,2.0,18.4,464.0,409.59,319.8
2018,2,2,11,30,553.0,175.0,2.0,18.7,485.0,438.12,342.55
2018,2,2,11,45,577.0,170.5,1.95,19.0,499.0,462.35,361.64
2018,2,2,12,0,601.0,166.0,1.9,19.3,513.0,487.25,380.93
2018,2,2,12,15,626.0,159.5,1.9,19.55,522.0,508.69,397.68
2018,2,2,12,30,651.0,153.0,1.9,19.8,531.0,528.96,413.4
2018,2,2,12,45,696.5,136.5,1.95,20.0,537.0,549.68,429.92
2018,2,2,13,0,742.0,120.0,2.0,20.2,543.0,568.75,445.13
2018,2,2,13,15,715.0,125.5,1.95,20.25,526.0,565.04,442.36
2018,2,2,13,30,688.0,131.0,1.9,20.3,509.0,558.74,437.71
2018,2,2,13,45,704.0,121.0,1.9,20.35,495.0,559.85,439.34
2018,2,2,14,0,720.0,111.0,1.9,20.4,481.0,558.32,438.87
2018,2,2,14,15,782.0,90.0,1.85,20.35,472.5,568.39,447.37
2018,2,2,14,30,844.0,69.0,1.8,20.3,464.0,572.87,451.48
2018,2,2,14,45,781.0,77.0,1.7,20.25,422.0,538.35,424.83
2018,2,2,15,0,718.0,85.0,1.6,20.2,380.0,502.18,396.89
2018,2,2,15,15,682.5,81.0,1.6,20.2,339.5,466.21,369.4
2018,2,2,15,30,647.0,77.0,1.6,20.2,299.0,429.59,340.71
2018,2,2,15,45,633.5,69.5,1.35,19.25,263.5,399.47,316.67
2018,2,2,16,0,620.0,62.0,1.1,18.3,228.0,368.19,290.66
2018,2,2,16,15,574.5,54.0,1.15,17.7,185.5,321.64,252.25
2018,2,2,16,30,529.0,46.0,1.2,17.1,143.0,276.49,213.55
2018,2,2,16,45,445.5,39.0,1.25,16.5,105.0,220.62,165.35
2018,2,2,17,0,362.0,32.0,1.3,15.9,67.0,169.77,115.27
2018,2,2,17,15,216.5,20.5,1.3,15.65,38.5,93.33,0.0
2018,2,2,17,30,71.0,9.0,1.3,15.4,10.0,26.47,0.0
2018,2,2,17,45,35.5,4.5,1.35,15.1,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,3,7,15,117.5,11.0,2.3,12.65,16.5,10.81,0.0
2018,2,3,7,30,235.0,22.0,2.3,13.2,33.0,18.61,0.0
2018,2,3,7,45,377.5,29.5,2.35,13.75,71.0,23.03,12.79
2018,2,3,8,0,520.0,37.0,2.4,14.3,109.0,27.4,18.16
2018,2,3,8,15,592.5,42.0,2.4,14.8,153.0,32.2,22.8
2018,2,3,8,30,665.0,47.0,2.4,15.3,197.0,39.62,29.58
2018,2,3,8,45,710.0,51.0,2.4,15.8,241.5,79.42,38.73
2018,2,3,9,0,755.0,55.0,2.4,16.3,286.0,122.97,65.97
2018,2,3,9,15,785.0,57.5,2.45,16.8,327.0,166.33,99.44
2018,2,3,9,30,815.0,60.0,2.5,17.3,368.0,211.4,137.45
2018,2,3,9,45,835.0,62.5,2.55,17.8,405.0,255.49,176.4
2018,2,3,10,0,855.0,65.0,2.6,18.3,442.0,302.65,218.01
2018,2,3,10,15,870.0,66.5,2.55,18.65,473.5,344.28,254.99
2018,2,3,10,30,885.0,68.0,2.5,19.0,505.0,385.24,290.74
2018,2,3,10,45,895.0,69.5,2.5,19.35,530.0,423.3,323.56
2018,2,3,11,0,905.0,71.0,2.5,19.7,555.0,459.89,354.41
2018,2,3,11,15,910.5,71.5,2.45,20.0,572.0,491.78,380.89
2018,2,3,11,30,916.0,72.0,2.4,20.3,589.0,521.54,405.05
2018,2,3,11,45,919.0,72.5,2.4,20.55,598.5,547.73,426.18
2018,2,3,12,0,922.0,73.0,2.4,20.8,608.0,571.39,444.96
2018,2,3,12,15,922.5,73.5,2.35,20.95,610.5,591.01,460.34
2018,2,3,12,30,923.0,74.0,2.3,21.1,613.0,607.81,473.33
2018,2,3,12,45,920.5,73.5,2.25,21.25,607.0,618.92,481.94
2018,2,3,13,0,918.0,73.0,2.2,21.4,601.0,627.0,488.18
2018,2,3,13,15,913.0,72.5,2.15,21.45,587.5,630.53,491.15
2018,2,3,13,30,908.0,72.0,2.1,21.5,574.0,631.01,491.8
2018,2,3,13,45,900.5,71.0,2.05,21.55,553.5,626.41,488.68
2018,2,3,14,0,893.0,70.0,2.0,21.6,533.0,618.86,483.31
2018,2,3,14,15,881.0,68.5,1.9,21.5,505.0,605.19,473.38
2018,2,3,14,30,869.0,67.0,1.8,21.4,477.0,588.85,461.32
2018,2,3,14,45,851.5,65.0,1.7,21.3,443.0,566.25,444.41
2018,2,3,15,0,834.0,63.0,1.6,21.2,409.0,544.13,427.48
2018,2,3,15,15,809.0,60.5,1.6,21.2,370.0,512.84,403.67
2018,2,3,15,30,784.0,58.0,1.6,21.2,331.0,480.1,378.15
2018,2,3,15,45,749.5,54.5,1.3,20.4,288.0,440.4,346.47
2018,2,3,16,0,715.0,51.0,1.0,19.6,245.0,400.36,313.48
2018,2,3,16,15,661.0,47.0,1.0,19.25,201.0,351.3,273.13
2018,2,3,16,30,607.0,43.0,1.0,18.9,157.0,303.82,232.58
2018,2,3,16,45,517.0,37.0,1.0,18.6,115.0,246.26,183.13
2018,2,3,17,0,427.0,31.0,1.0,18.3,73.0,191.65,130.87
2018,2,3,17,15,264.0,21.0,1.0,18.2,42.5,109.25,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.1,12.0,36.21,0.0
2018,2,3,17,45,50.5,5.5,0.95,18.05,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,4,7,15,0.0,4.5,1.6,12.75,4.5,4.42,0.0
2018,2,4,7,30,0.0,9.0,1.6,13.2,9.0,8.68,0.0
2018,2,4,7,45,0.0,17.5,1.55,13.6,17.5,16.88,8.09
2018,2,4,8,0,0.0,26.0,1.5,14.0,26.0,25.09,16.25
2018,2,4,8,15,0.0,35.5,1.6,14.35,35.5,34.28,24.73
2018,2,4,8,30,0.0,45.0,1.7,14.7,45.0,43.47,31.34
2018,2,4,8,45,31.5,65.0,1.75,15.05,74.5,62.64,46.6
2018,2,4,9,0,63.0,85.0,1.8,15.4,104.0,82.76,61.84
2018,2,4,9,15,163.5,117.5,1.85,15.75,177.5,129.92,96.58
2018,2,4,9,30,264.0,150.0,1.9,16.1,251.0,183.64,136.99
2018,2,4,9,45,297.0,162.0,1.95,16.45,286.0,216.01,163.12
2018,2,4,10,0,330.0,174.0,2.0,16.8,321.0,250.77,191.47
2018,2,4,10,15,372.5,178.5,2.0,17.1,355.5,284.21,218.63
2018,2,4,10,30,415.0,183.0,2.0,17.4,390.0,318.78,246.7
2018,2,4,10,45,445.0,186.5,2.0,17.75,418.0,351.38,273.17
2018,2,4,11,0,475.0,190.0,2.0,18.1,446.0,385.02,300.16
2018,2,4,11,15,586.0,163.5,2.0,18.3,489.5,429.87,335.7
2018,2,4,11,30,697.0,137.0,2.0,18.5,533.0,478.0,373.68
2018,2,4,11,45,706.0,138.0,2.0,18.7,545.0,503.48,393.88
2018,2,4,12,0,715.0,139.0,2.0,18.9,557.0,527.34,412.64
2018,2,4,12,15,763.5,124.5,1.95,19.0,572.5,556.22,435.24
2018,2,4,12,30,812.0,110.0,1.9,19.1,588.0,584.29,456.94
2018,2,4,12,45,858.5,95.5,1.9,19.2,596.5,609.34,476.45
2018,2,4,13,0,905.0,81.0,1.9,19.3,605.0,631.23,493.53
2018,2,4,13,15,901.5,79.5,1.85,19.4,591.5,634.64,496.18
2018,2,4,13,30,898.0,78.0,1.8,19.5,578.0,635.01,496.65
2018,2,4,13,45,893.5,75.5,1.8,19.6,558.0,630.69,493.96
2018,2,4,14,0,889.0,73.0,1.8,19.7,538.0,623.39,489.01
2018,2,4,14,15,878.0,71.5,1.7,19.75,510.5,610.35,479.19
2018,2,4,14,30,867.0,70.0,1.6,19.8,483.0,594.61,467.25
2018,2,4,14,45,852.0,67.0,1.55,19.85,449.0,572.33,450.61
2018,2,4,15,0,837.0,64.0,1.5,19.9,415.0,550.44,433.89
2018,2,4,15,15,812.5,62.0,1.5,19.9,376.0,519.83,410.58
2018,2,4,15,30,788.0,60.0,1.5,19.9,337.0,487.73,385.55
2018,2,4,15,45,753.0,56.5,1.25,19.2,294.0,447.52,353.5
2018,2,4,16,0,718.0,53.0,1.0,18.5,251.0,406.98,320.17
2018,2,4,16,15,664.5,48.5,1.05,18.15,206.0,357.22,279.42
2018,2,4,16,30,611.0,44.0,1.1,17.8,161.0,309.01,238.34
2018,2,4,16,45,520.5,38.0,1.1,17.45,118.5,250.74,188.2
2018,2,4,17,0,430.0,32.0,1.1,17.1,76.0,195.39,136.16
2018,2,4,17,15,266.0,21.5,1.15,17.0,44.0,112.23,8.11
2018,2,4,17,30,102.0,11.0,1.2,16.9,12.0,36.82,0.0
2018,2,4,17,45,51.0,5.5,1.2,16.75,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,7,15,109.5,11.5,0.8,13.95,17.5,11.3,0.0
2018,2,5,7,30,219.0,23.0,0.8,14.3,35.0,19.2,0.0
2018,2,5,7,45,355.0,32.0,0.85,14.65,73.5,25.07,14.92
2018,2,5,8,0,491.0,41.0,0.9,15.0,112.0,30.7,21.1
2018,2,5,8,15,564.5,46.5,0.95,15.4,156.0,32.97,23.51
2018,2,5,8,30,638.0,52.0,1.0,15.8,200.0,47.84,28.58
2018,2,5,8,45,685.0,55.5,1.05,16.2,244.0,86.29,43.87
2018,2,5,9,0,732.0,59.0,1.1,16.6,288.0,128.79,71.13
2018,2,5,9,15,765.0,61.5,1.1,17.05,330.0,171.85,104.53
2018,2,5,9,30,798.0,64.0,1.1,17.5,372.0,216.96,142.29
2018,2,5,9,45,750.5,80.5,1.1,17.9,392.5,256.8,179.58
2018,2,5,10,0,703.0,97.0,1.1,18.3,413.0,288.91,210.07
2018,2,5,10,15,594.0,134.0,1.2,18.8,413.5,317.29,237.76
2018,2,5,10,30,485.0,171.0,1.3,19.3,414.0,335.2,255.53
2018,2,5,10,45,476.0,182.5,1.35,19.75,431.0,361.91,277.69
2018,2,5,11,0,467.0,194.0,1.4,20.2,448.0,387.03,297.98
2018,2,5,11,15,455.5,204.5,1.4,20.55,458.5,408.44,314.94
2018,2,5,11,30,444.0,215.0,1.4,20.9,469.0,428.1,330.16
2018,2,5,11,45,415.0,226.0,1.45,21.2,466.5,437.36,337.47
2018,2,5,12,0,386.0,237.0,1.5,21.5,464.0,442.74,341.67
2018,2,5,12,15,449.5,216.5,1.5,21.65,482.0,470.59,363.46
2018,2,5,12,30,513.0,196.0,1.5,21.8,500.0,497.4,384.29
2018,2,5,12,45,588.0,172.5,1.5,21.95,518.0,529.54,409.03
2018,2,5,13,0,663.0,149.0,1.5,22.1,536.0,559.59,432.07
2018,2,5,13,15,677.0,140.5,1.55,22.05,528.0,566.06,437.81
2018,2,5,13,30,691.0,132.0,1.6,22.0,520.0,570.23,442.01
2018,2,5,13,45,748.0,111.0,1.6,21.95,517.0,585.23,454.36
2018,2,5,14,0,805.0,90.0,1.6,21.9,514.0,596.11,463.56
2018,2,5,14,15,833.0,78.5,1.6,21.7,497.5,596.73,465.07
2018,2,5,14,30,861.0,67.0,1.6,21.5,481.0,591.34,462.2
2018,2,5,14,45,844.0,65.5,1.55,21.3,447.5,569.55,446.32
2018,2,5,15,0,827.0,64.0,1.5,21.1,414.0,548.29,430.53
2018,2,5,15,15,803.0,61.5,1.5,21.1,375.0,517.45,407.2
2018,2,5,15,30,779.0,59.0,1.5,21.1,336.0,485.15,382.18
2018,2,5,15,45,744.5,55.5,1.35,20.1,293.5,445.25,351.39
2018,2,5,16,0,710.0,52.0,1.2,19.1,251.0,405.03,319.26
2018,2,5,16,15,656.0,48.0,1.25,18.55,206.5,355.64,278.96
2018,2,5,16,30,602.0,44.0,1.3,18.0,162.0,307.86,238.39
2018,2,5,16,45,512.5,38.5,1.35,17.45,120.0,250.38,189.07
2018,2,5,17,0,423.0,33.0,1.4,16.9,78.0,195.8,138.54
2018,2,5,17,15,262.0,22.0,1.4,16.75,45.5,113.46,24.65
2018,2,5,17,30,101.0,11.0,1.4,16.6,13.0,36.91,0.0
2018,2,5,17,45,50.5,5.5,1.45,16.4,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,12.0,2.55,13.05,20.5,11.8,0.0
2018,2,6,7,30,301.0,24.0,2.6,13.6,41.0,20.04,0.0
2018,2,6,7,45,454.0,30.0,2.65,14.15,83.5,25.09,15.14
2018,2,6,8,0,607.0,36.0,2.7,14.7,126.0,28.37,19.11
2018,2,6,8,15,673.5,40.0,2.8,15.1,172.5,29.8,20.73
2018,2,6,8,30,740.0,44.0,2.9,15.5,219.0,44.24,22.83
2018,2,6,8,45,781.5,47.0,2.95,15.85,265.0,87.25,40.73
2018,2,6,9,0,823.0,50.0,3.0,16.2,311.0,136.91,74.11
2018,2,6,9,15,849.5,53.0,3.05,16.6,354.0,183.76,111.52
2018,2,6,9,30,876.0,56.0,3.1,17.0,397.0,231.84,152.91
2018,2,6,9,45,892.5,57.5,3.15,17.35,434.0,277.03,193.56
2018,2,6,10,0,909.0,59.0,3.2,17.7,471.0,322.02,234.16
2018,2,6,10,15,923.0,60.5,3.2,18.05,503.5,365.76,273.28
2018,2,6,10,30,937.0,62.0,3.2,18.4,536.0,408.63,310.94
2018,2,6,10,45,946.5,63.0,3.2,18.7,561.5,448.1,345.18
2018,2,6,11,0,956.0,64.0,3.2,19.0,587.0,485.93,377.28
2018,2,6,11,15,962.0,64.0,3.15,19.2,604.5,519.3,405.24
2018,2,6,11,30,968.0,64.0,3.1,19.4,622.0,550.41,430.78
2018,2,6,11,45,970.0,63.5,3.1,19.65,631.0,576.5,452.0
2018,2,6,12,0,972.0,63.0,3.1,19.9,640.0,599.84,470.7
2018,2,6,12,15,971.0,64.5,3.05,20.0,642.5,620.63,487.16
2018,2,6,12,30,970.0,66.0,3.0,20.1,645.0,638.4,501.07
2018,2,6,12,45,965.5,67.0,3.0,20.2,639.0,650.48,510.73
2018,2,6,13,0,961.0,68.0,3.0,20.3,633.0,659.36,517.89
2018,2,6,13,15,955.5,67.5,2.95,20.25,619.0,662.83,521.11
2018,2,6,13,30,950.0,67.0,2.9,20.2,605.0,663.09,521.88
2018,2,6,13,45,941.0,66.0,2.8,20.2,582.5,657.47,517.94
2018,2,6,14,0,932.0,65.0,2.7,20.2,560.0,648.73,511.63
2018,2,6,14,15,920.5,64.0,2.6,20.05,532.0,635.48,502.13
2018,2,6,14,30,909.0,63.0,2.5,19.9,504.0,619.39,490.38
2018,2,6,14,45,893.0,61.5,2.4,19.75,469.5,597.43,474.02
2018,2,6,15,0,877.0,60.0,2.3,19.6,435.0,573.11,455.57
2018,2,6,15,15,853.5,58.0,2.3,19.6,395.0,541.92,431.64
2018,2,6,15,30,830.0,56.0,2.3,19.6,355.0,509.17,405.88
2018,2,6,15,45,795.0,53.0,1.95,18.65,310.5,470.98,375.4
2018,2,6,16,0,760.0,50.0,1.6,17.7,266.0,429.54,341.39
2018,2,6,16,15,707.5,46.5,1.6,17.0,220.0,379.65,300.35
2018,2,6,16,30,655.0,43.0,1.6,16.3,174.0,331.19,258.82
2018,2,6,16,45,568.0,37.5,1.55,15.65,129.5,269.3,205.39
2018,2,6,17,0,481.0,32.0,1.5,15.0,85.0,211.93,152.38
2018,2,6,17,15,332.5,24.0,1.5,14.85,52.5,138.49,46.71
2018,2,6,17,30,184.0,16.0,1.5,14.7,20.0,63.92,0.0
2018,2,6,17,45,92.0,8.0,1.45,14.55,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,7,15,123.5,12.0,2.8,11.0,19.5,11.8,0.0
2018,2,7,7,30,247.0,24.0,2.9,11.6,39.0,19.76,0.3
2018,2,7,7,45,386.5,32.0,3.0,12.15,79.5,24.62,15.08
2018,2,7,8,0,526.0,40.0,3.1,12.7,120.0,29.35,20.18
2018,2,7,8,15,595.0,45.5,3.05,13.2,165.0,34.74,25.32
2018,2,7,8,30,664.0,51.0,3.0,13.7,210.0,51.44,28.6
2018,2,7,8,45,707.0,55.0,2.95,14.25,254.5,91.81,46.85
2018,2,7,9,0,750.0,59.0,2.9,14.8,299.0,135.78,76.56
2018,2,7,9,15,779.5,62.0,2.8,15.3,341.0,179.91,111.99
2018,2,7,9,30,809.0,65.0,2.7,15.8,383.0,225.74,151.39
2018,2,7,9,45,829.0,67.5,2.6,16.35,420.5,270.11,190.86
2018,2,7,10,0,849.0,70.0,2.5,16.9,458.0,314.79,230.5
2018,2,7,10,15,864.0,72.0,2.45,17.3,490.0,359.92,270.16
2018,2,7,10,30,879.0,74.0,2.4,17.7,522.0,401.61,306.28
2018,2,7,10,45,889.5,75.0,2.35,18.1,547.0,439.62,338.72
2018,2,7,11,0,900.0,76.0,2.3,18.5,572.0,476.2,369.15
2018,2,7,11,15,906.5,76.5,2.25,18.8,589.5,508.75,395.88
2018,2,7,11,30,913.0,77.0,2.2,19.1,607.0,539.23,420.33
2018,2,7,11,45,916.0,78.0,2.15,19.35,617.5,566.12,441.55
2018,2,7,12,0,919.0,79.0,2.1,19.6,628.0,590.48,460.4
2018,2,7,12,15,917.5,80.0,2.05,19.75,630.0,609.63,475.18
2018,2,7,12,30,916.0,81.0,2.0,19.9,632.0,625.89,487.55
2018,2,7,12,45,909.5,82.0,1.95,20.1,625.0,636.19,495.25
2018,2,7,13,0,903.0,83.0,1.9,20.3,618.0,643.41,500.57
2018,2,7,13,15,898.0,82.5,1.9,20.35,604.5,646.96,503.75
2018,2,7,13,30,893.0,82.0,1.9,20.4,591.0,647.48,504.68
2018,2,7,13,45,884.5,81.0,1.85,20.5,570.0,642.29,501.01
2018,2,7,14,0,876.0,80.0,1.8,20.6,549.0,634.18,495.16
2018,2,7,14,15,863.5,78.5,1.7,20.55,521.0,622.63,486.62
2018,2,7,14,30,851.0,77.0,1.6,20.5,493.0,606.21,474.46
2018,2,7,14,45,833.5,75.0,1.55,20.4,459.0,583.76,458.09
2018,2,7,15,0,816.0,73.0,1.5,20.3,425.0,559.11,439.81
2018,2,7,15,15,791.0,70.0,1.5,20.3,385.5,527.18,415.8
2018,2,7,15,30,766.0,67.0,1.5,20.3,346.0,493.81,390.12
2018,2,7,15,45,729.5,64.0,1.2,19.45,303.0,453.44,358.22
2018,2,7,16,0,693.0,61.0,0.9,18.6,260.0,412.8,325.1
2018,2,7,16,15,638.5,55.5,0.95,18.0,214.5,363.9,285.77
2018,2,7,16,30,584.0,50.0,1.0,17.4,169.0,314.7,244.67
2018,2,7,16,45,495.0,43.5,1.05,16.8,126.0,253.48,192.96
2018,2,7,17,0,406.0,37.0,1.1,16.2,83.0,197.44,142.8
2018,2,7,17,15,271.5,26.5,1.1,16.0,51.0,124.3,51.96
2018,2,7,17,30,137.0,16.0,1.1,15.8,19.0,52.09,0.0
2018,2,7,17,45,68.5,8.0,1.1,15.6,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,6,45,22.0,3.0,1.25,11.15,2.0,0.0,0.0
2018,2,8,7,0,44.0,6.0,1.3,11.2,4.0,0.0,0.0
2018,2,8,7,15,167.0,16.0,1.3,11.75,24.5,15.73,0.0
2018,2,8,7,30,290.0,26.0,1.3,12.3,45.0,21.64,3.45
2018,2,8,7,45,408.0,34.0,1.3,12.9,84.5,26.34,16.66
2018,2,8,8,0,526.0,42.0,1.3,13.5,124.0,30.96,21.6
2018,2,8,8,15,597.0,47.0,1.2,13.9,169.5,32.81,23.59
2018,2,8,8,30,668.0,52.0,1.1,14.3,215.0,54.64,29.84
2018,2,8,8,45,712.5,56.0,1.0,14.7,260.5,95.51,49.0
2018,2,8,9,0,757.0,60.0,0.9,15.1,306.0,140.13,79.37
2018,2,8,9,15,789.0,63.0,0.9,15.7,349.0,185.16,115.24
2018,2,8,9,30,821.0,66.0,0.9,16.3,392.0,232.13,154.97
2018,2,8,9,45,846.5,66.5,0.85,16.9,430.5,276.76,193.74
2018,2,8,10,0,872.0,67.0,0.8,17.5,469.0,324.95,235.02
2018,2,8,10,15,886.5,68.5,0.8,18.05,501.0,367.67,271.73
2018,2,8,10,30,901.0,70.0,0.8,18.6,533.0,409.64,306.93
2018,2,8,10,45,910.5,71.5,0.8,19.2,558.5,448.55,338.81
2018,2,8,11,0,920.0,73.0,0.8,19.8,584.0,485.91,368.55
2018,2,8,11,15,927.0,73.0,0.8,20.25,602.0,518.88,394.45
2018,2,8,11,30,934.0,73.0,0.8,20.7,620.0,549.75,418.1
2018,2,8,11,45,937.5,73.0,0.8,21.1,630.0,576.47,438.24
2018,2,8,12,0,941.0,73.0,0.8,21.5,640.0,600.6,456.07
2018,2,8,12,15,942.5,73.0,0.8,21.75,642.5,620.87,471.05
2018,2,8,12,30,944.0,73.0,0.8,22.0,645.0,638.26,483.74
2018,2,8,12,45,943.0,72.5,0.8,22.2,639.5,650.66,492.84
2018,2,8,13,0,942.0,72.0,0.8,22.4,634.0,659.96,499.68
2018,2,8,13,15,938.0,71.0,0.85,22.45,620.5,663.75,503.46
2018,2,8,13,30,934.0,70.0,0.9,22.5,607.0,664.38,505.0
2018,2,8,13,45,927.0,69.0,0.9,22.55,586.0,659.98,502.43
2018,2,8,14,0,920.0,68.0,0.9,22.6,565.0,652.51,497.67
2018,2,8,14,15,909.0,67.0,0.95,22.5,537.0,639.57,489.74
2018,2,8,14,30,898.0,66.0,1.0,22.4,509.0,623.82,479.65
2018,2,8,14,45,882.5,64.0,1.0,22.3,474.5,601.62,464.24
2018,2,8,15,0,867.0,62.0,1.0,22.2,440.0,577.04,446.82
2018,2,8,15,15,844.0,60.0,1.0,22.2,400.0,546.12,424.13
2018,2,8,15,30,821.0,58.0,1.0,22.2,360.0,516.5,401.72
2018,2,8,15,45,787.5,55.0,1.05,21.1,316.0,476.12,372.52
2018,2,8,16,0,754.0,52.0,1.1,20.0,272.0,435.27,341.6
2018,2,8,16,15,704.0,48.0,1.2,19.35,226.0,385.63,302.05
2018,2,8,16,30,654.0,44.0,1.3,18.7,180.0,337.28,261.71
2018,2,8,16,45,573.5,38.5,1.4,18.05,135.5,277.19,210.74
2018,2,8,17,0,493.0,33.0,1.5,17.4,91.0,221.24,160.38
2018,2,8,17,15,347.5,25.0,1.55,17.1,56.5,148.71,72.16
2018,2,8,17,30,202.0,17.0,1.6,16.8,22.0,71.04,0.0
2018,2,8,17,45,101.0,8.5,1.6,16.45,11.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,1.0,12.35,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,1.0,12.4,5.0,0.0,0.0
2018,2,9,7,15,175.0,15.0,0.95,12.9,23.5,14.74,0.0
2018,2,9,7,30,278.0,23.0,0.9,13.4,42.0,18.26,3.74
2018,2,9,7,45,389.0,33.5,0.85,13.95,83.0,25.61,16.12
2018,2,9,8,0,500.0,44.0,0.8,14.5,124.0,32.56,22.97
2018,2,9,8,15,609.5,45.0,0.7,14.9,174.0,33.83,24.44
2018,2,9,8,30,719.0,46.0,0.6,15.3,224.0,52.84,25.93
2018,2,9,8,45,761.0,49.0,0.5,15.7,270.0,95.43,46.29
2018,2,9,9,0,803.0,52.0,0.4,16.1,316.0,144.8,80.62
2018,2,9,9,15,830.0,55.0,0.35,16.7,359.0,191.26,117.68
2018,2,9,9,30,857.0,58.0,0.3,17.3,402.0,239.02,157.85
2018,2,9,9,45,874.5,60.0,0.25,17.85,439.5,284.45,197.0
2018,2,9,10,0,892.0,62.0,0.2,18.4,477.0,329.82,235.64
2018,2,9,10,15,905.0,63.5,0.35,18.9,509.0,372.87,272.83
2018,2,9,10,30,918.0,65.0,0.5,19.4,541.0,415.03,308.62
2018,2,9,10,45,925.0,67.0,0.6,19.95,566.0,454.01,340.91
2018,2,9,11,0,932.0,69.0,0.7,20.5,591.0,491.25,371.06
2018,2,9,11,15,936.0,70.0,0.8,20.75,608.0,524.14,397.76
2018,2,9,11,30,940.0,71.0,0.9,21.0,625.0,554.73,422.23
2018,2,9,11,45,884.0,89.5,1.05,21.25,617.5,567.73,433.58
2018,2,9,12,0,828.0,108.0,1.2,21.5,610.0,575.63,440.82
2018,2,9,12,15,781.5,122.0,1.25,21.65,597.5,580.4,445.01
2018,2,9,12,30,735.0,136.0,1.3,21.8,585.0,581.21,446.08
2018,2,9,12,45,710.5,142.0,1.35,21.9,572.5,584.18,448.9
2018,2,9,13,0,686.0,148.0,1.4,22.0,560.0,584.31,449.51
2018,2,9,13,15,697.5,142.0,1.45,22.0,553.5,592.21,456.36
2018,2,9,13,30,709.0,136.0,1.5,22.0,547.0,597.76,461.4
2018,2,9,13,45,750.0,118.0,1.55,22.05,539.0,606.88,469.43
2018,2,9,14,0,791.0,100.0,1.6,22.1,531.0,611.86,474.43
2018,2,9,14,15,738.0,105.5,1.6,21.95,491.5,582.16,453.03
2018,2,9,14,30,685.0,111.0,1.6,21.8,452.0,549.95,429.78
2018,2,9,14,45,666.5,107.5,1.65,21.65,420.5,527.64,414.18
2018,2,9,15,0,648.0,104.0,1.7,21.5,389.0,503.63,396.85
2018,2,9,15,15,632.0,96.0,1.7,21.5,353.0,474.61,375.05
2018,2,9,15,30,616.0,88.0,1.7,21.5,317.0,444.17,351.66
2018,2,9,15,45,588.0,82.5,1.6,20.25,280.0,409.1,325.24
2018,2,9,16,0,560.0,77.0,1.5,19.0,243.0,373.71,297.58
2018,2,9,16,15,406.5,75.5,1.55,18.2,185.5,282.94,225.26
2018,2,9,16,30,253.0,74.0,1.6,17.4,128.0,197.93,156.2
2018,2,9,16,45,281.5,56.0,1.7,16.6,102.0,187.27,144.97
2018,2,9,17,0,310.0,38.0,1.8,15.8,76.0,168.09,124.19
2018,2,9,17,15,228.0,28.0,1.85,15.45,49.0,116.43,62.63
2018,2,9,17,30,146.0,18.0,1.9,15.1,22.0,57.49,0.0
2018,2,9,17,45,73.0,9.0,1.95,14.8,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,1.95,10.2,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,1.9,10.4,6.0,0.0,0.0
2018,2,10,7,15,209.0,17.5,1.95,10.95,29.0,17.2,0.0
2018,2,10,7,30,352.0,27.0,2.0,11.5,52.0,22.15,7.48
2018,2,10,7,45,464.5,33.5,2.1,12.1,93.0,25.41,16.17
2018,2,10,8,0,577.0,40.0,2.2,12.7,134.0,31.45,22.17
2018,2,10,8,15,642.5,44.5,2.2,13.2,180.5,33.17,24.01
2018,2,10,8,30,708.0,49.0,2.2,13.7,227.0,57.7,29.05
2018,2,10,8,45,749.5,52.0,2.2,14.2,272.5,99.88,50.25
2018,2,10,9,0,791.0,55.0,2.2,14.7,318.0,145.45,82.47
2018,2,10,9,15,818.0,57.5,2.3,15.25,360.5,191.1,120.06
2018,2,10,9,30,845.0,60.0,2.4,15.8,403.0,241.39,163.69
2018,2,10,9,45,743.5,89.5,2.5,16.35,411.5,274.41,197.96
2018,2,10,10,0,642.0,119.0,2.6,16.9,420.0,303.4,227.48
2018,2,10,10,15,527.0,157.0,2.65,17.15,415.0,325.72,250.29
2018,2,10,10,30,412.0,195.0,2.7,17.4,410.0,338.24,263.56
2018,2,10,10,45,316.5,220.0,2.75,17.65,390.0,338.97,266.02
2018,2,10,11,0,221.0,245.0,2.8,17.9,370.0,331.97,261.37
2018,2,10,11,15,221.0,254.0,2.9,18.0,382.0,349.33,275.44
2018,2,10,11,30,221.0,263.0,3.0,18.1,394.0,366.18,288.87
2018,2,10,11,45,318.5,250.0,3.05,18.2,442.5,415.46,328.13
2018,2,10,12,0,416.0,237.0,3.1,18.3,491.0,469.4,370.7
2018,2,10,12,15,429.5,235.5,3.2,18.3,498.5,486.9,384.75
2018,2,10,12,30,443.0,234.0,3.3,18.3,506.0,503.48,398.23
2018,2,10,12,45,581.0,188.0,3.45,18.3,541.5,551.62,437.78
2018,2,10,13,0,719.0,142.0,3.6,18.3,577.0,601.94,478.64
2018,2,10,13,15,832.5,106.5,3.65,18.25,600.0,643.65,512.28
2018,2,10,13,30,946.0,71.0,3.7,18.2,623.0,681.25,542.76
2018,2,10,13,45,910.5,74.5,3.75,18.1,590.5,663.47,529.99
2018,2,10,14,0,875.0,78.0,3.8,18.0,558.0,642.82,515.2
2018,2,10,14,15,810.5,87.5,3.75,17.85,515.0,610.45,490.7
2018,2,10,14,30,746.0,97.0,3.7,17.7,472.0,574.1,462.98
2018,2,10,14,45,739.0,90.0,3.65,17.55,440.0,553.83,448.07
2018,2,10,15,0,732.0,83.0,3.6,17.4,408.0,531.24,430.96
2018,2,10,15,15,776.5,70.5,3.6,17.4,387.5,529.7,430.0
2018,2,10,15,30,821.0,58.0,3.6,17.4,367.0,523.51,424.76
2018,2,10,15,45,711.5,65.5,3.35,16.75,310.5,455.04,369.95
2018,2,10,16,0,602.0,73.0,3.1,16.1,254.0,392.43,318.87
2018,2,10,16,15,590.0,60.0,3.05,15.6,213.0,354.59,286.84
2018,2,10,16,30,578.0,47.0,3.0,15.1,172.0,315.7,252.41
2018,2,10,16,45,521.5,42.0,2.95,14.55,133.5,268.2,209.81
2018,2,10,17,0,465.0,37.0,2.9,14.0,95.0,223.58,167.61
2018,2,10,17,15,322.5,26.5,3.0,13.75,58.5,147.13,86.33
2018,2,10,17,30,180.0,16.0,3.1,13.5,22.0,65.45,0.0
2018,2,10,17,45,90.0,8.0,3.15,13.2,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.0,4.5,1.15,9.1,3.5,0.0,0.0
2018,2,11,7,0,84.0,9.0,1.3,9.1,7.0,0.0,0.0
2018,2,11,7,15,224.0,18.0,1.4,9.65,30.5,17.69,0.0
2018,2,11,7,30,364.0,27.0,1.5,10.2,54.0,21.86,8.7
2018,2,11,7,45,487.5,34.0,1.6,10.7,98.5,25.66,16.61
2018,2,11,8,0,611.0,41.0,1.7,11.2,143.0,32.22,23.06
2018,2,11,8,15,555.5,51.5,2.0,11.65,166.0,35.99,26.73
2018,2,11,8,30,500.0,62.0,2.3,12.1,189.0,61.51,35.86
2018,2,11,8,45,271.5,92.5,2.65,12.55,163.0,99.73,68.88
2018,2,11,9,0,43.0,123.0,3.0,13.0,137.0,116.65,91.83
2018,2,11,9,15,32.5,123.5,3.25,13.2,135.0,119.29,94.38
2018,2,11,9,30,22.0,124.0,3.5,13.4,133.0,120.29,95.53
2018,2,11,9,45,81.0,157.5,3.75,13.65,195.0,167.57,132.96
2018,2,11,10,0,140.0,191.0,4.0,13.9,257.0,217.88,173.08
2018,2,11,10,15,169.0,209.0,3.95,13.8,294.0,251.73,200.71
2018,2,11,10,30,198.0,227.0,3.9,13.7,331.0,287.76,230.13
2018,2,11,10,45,127.0,210.0,3.9,13.6,278.0,251.43,201.91
2018,2,11,11,0,56.0,193.0,3.9,13.5,225.0,209.6,168.4
2018,2,11,11,15,36.0,201.0,3.95,13.4,222.0,209.94,168.72
2018,2,11,11,30,16.0,209.0,4.0,13.3,219.0,209.18,167.9
2018,2,11,11,45,32.5,228.0,4.05,13.15,248.0,237.61,191.19
2018,2,11,12,0,49.0,247.0,4.1,13.0,277.0,267.17,215.32
2018,2,11,12,15,139.5,260.5,4.35,12.9,346.5,337.88,273.75
2018,2,11,12,30,230.0,274.0,4.6,12.8,416.0,410.4,333.18
2018,2,11,12,45,193.5,272.5,4.8,12.7,391.5,391.42,318.05
2018,2,11,13,0,157.0,271.0,5.0,12.6,367.0,370.93,301.77
2018,2,11,13,15,92.5,224.0,5.2,12.6,280.0,281.38,229.25
2018,2,11,13,30,28.0,177.0,5.4,12.6,193.0,193.67,156.71
2018,2,11,13,45,115.5,204.0,5.55,12.65,268.0,282.87,232.09
2018,2,11,14,0,203.0,231.0,5.7,12.7,343.0,368.34,303.18
2018,2,11,14,15,387.0,185.5,5.7,12.7,386.0,448.49,371.55
2018,2,11,14,30,571.0,140.0,5.7,12.7,429.0,515.8,428.72
2018,2,11,14,45,687.0,111.0,5.7,12.7,435.5,549.84,457.61
