Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,22,6,45,67.0,8.5,3.35,5.9,10.0,0.0,0.0
2018,2,22,7,0,134.0,17.0,3.4,6.2,20.0,16.71,0.0
2018,2,22,7,15,274.5,28.5,3.5,6.65,54.5,23.7,8.8
2018,2,22,7,30,415.0,40.0,3.6,7.1,89.0,31.63,22.03
2018,2,22,7,45,511.0,46.0,3.75,7.55,135.5,33.91,24.91
2018,2,22,8,0,607.0,52.0,3.9,8.0,182.0,36.34,27.45
2018,2,22,8,15,664.0,57.0,3.95,8.45,231.0,57.2,31.55
2018,2,22,8,30,721.0,62.0,4.0,8.9,280.0,104.45,56.74
2018,2,22,8,45,759.5,65.0,4.05,9.3,328.0,149.39,89.09
2018,2,22,9,0,798.0,68.0,4.1,9.7,376.0,197.49,129.19
2018,2,22,9,15,822.0,71.0,4.15,10.0,419.5,245.16,172.13
2018,2,22,9,30,846.0,74.0,4.2,10.3,463.0,293.98,216.93
2018,2,22,9,45,863.0,76.0,4.2,10.55,501.5,340.55,260.01
2018,2,22,10,0,880.0,78.0,4.2,10.8,540.0,389.95,304.71
2018,2,22,10,15,794.5,107.5,4.3,10.95,543.5,417.92,332.52
2018,2,22,10,30,709.0,137.0,4.4,11.1,547.0,438.25,352.59
2018,2,22,10,45,736.5,136.5,4.5,11.25,578.5,479.0,387.62
2018,2,22,11,0,764.0,136.0,4.6,11.4,610.0,519.89,422.17
2018,2,22,11,15,676.0,166.5,4.75,11.4,594.5,527.43,429.49
2018,2,22,11,30,588.0,197.0,4.9,11.4,579.0,527.25,430.08
2018,2,22,11,45,423.5,247.0,5.0,11.45,524.5,494.38,402.98
2018,2,22,12,0,259.0,297.0,5.1,11.5,470.0,451.37,366.87
2018,2,22,12,15,431.0,252.0,5.25,11.4,540.5,528.05,431.59
2018,2,22,12,30,603.0,207.0,5.4,11.3,611.0,608.56,498.57
2018,2,22,12,45,750.0,155.0,5.5,11.25,653.5,666.34,547.21
2018,2,22,13,0,897.0,103.0,5.6,11.2,696.0,721.01,593.37
2018,2,22,13,15,892.5,102.0,5.7,11.1,682.0,724.18,596.57
2018,2,22,13,30,888.0,101.0,5.8,11.0,668.0,726.5,599.49
2018,2,22,13,45,652.0,155.0,5.85,10.9,564.0,622.45,515.63
2018,2,22,14,0,416.0,209.0,5.9,10.8,460.0,513.17,425.47
2018,2,22,14,15,525.5,172.5,5.9,10.65,474.0,548.89,457.58
2018,2,22,14,30,635.0,136.0,5.9,10.5,488.0,583.44,488.03
2018,2,22,14,45,680.5,124.0,5.9,10.4,480.0,593.66,497.43
2018,2,22,15,0,726.0,112.0,5.9,10.3,472.0,600.0,503.64
2018,2,22,15,15,634.0,117.5,5.9,10.3,413.0,535.68,450.97
2018,2,22,15,30,542.0,123.0,5.9,10.3,354.0,470.06,396.73
2018,2,22,15,45,603.0,102.5,5.75,10.0,333.5,472.88,399.78
2018,2,22,16,0,664.0,82.0,5.6,9.7,313.0,467.12,394.85
2018,2,22,16,15,649.5,73.0,5.45,9.4,272.0,429.61,362.23
2018,2,22,16,30,635.0,64.0,5.3,9.1,231.0,391.24,327.74
2018,2,22,16,45,564.0,57.5,5.1,8.85,183.0,330.05,272.94
2018,2,22,17,0,493.0,51.0,4.9,8.6,135.0,272.66,220.19
2018,2,22,17,15,374.0,41.5,4.8,8.35,93.0,198.93,153.22
2018,2,22,17,30,255.0,32.0,4.7,8.1,51.0,133.68,74.51
2018,2,22,17,45,145.0,19.5,4.6,7.9,28.5,59.54,0.0
2018,2,22,18,0,35.0,7.0,4.5,7.7,6.0,0.0,0.0
2018,2,22,18,15,17.5,3.5,4.4,7.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.25,7.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.95,6.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.8,6.35,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.9,3.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.7,2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.65,2.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,23,6,45,100.0,9.0,2.6,3.4,12.0,0.0,0.0
2018,2,23,7,0,200.0,18.0,2.6,3.9,24.0,17.69,0.0
2018,2,23,7,15,354.0,27.5,2.8,4.5,62.0,22.29,9.63
2018,2,23,7,30,508.0,37.0,3.0,5.1,100.0,28.35,19.48
2018,2,23,7,45,595.5,42.5,3.15,5.75,148.5,33.41,24.71
2018,2,23,8,0,683.0,48.0,3.3,6.4,197.0,35.87,27.24
2018,2,23,8,15,734.5,52.5,3.4,6.85,248.0,61.63,32.44
2018,2,23,8,30,786.0,57.0,3.5,7.3,299.0,108.48,57.26
2018,2,23,8,45,820.0,60.5,3.65,7.75,348.0,156.79,93.11
2018,2,23,9,0,854.0,64.0,3.8,8.2,397.0,207.71,136.38
2018,2,23,9,15,876.5,66.5,3.8,8.55,442.0,260.88,184.49
2018,2,23,9,30,899.0,69.0,3.8,8.9,487.0,311.36,231.06
2018,2,23,9,45,912.5,72.0,3.75,9.2,526.0,359.97,276.1
2018,2,23,10,0,926.0,75.0,3.7,9.5,565.0,408.12,319.93
2018,2,23,10,15,935.0,76.5,3.7,9.8,596.5,452.37,359.73
2018,2,23,10,30,944.0,78.0,3.7,10.1,628.0,495.3,397.42
2018,2,23,10,45,952.0,79.5,3.7,10.35,654.5,536.23,432.6
2018,2,23,11,0,960.0,81.0,3.7,10.6,681.0,575.38,465.47
2018,2,23,11,15,965.5,81.5,3.7,10.8,699.5,610.2,494.32
2018,2,23,11,30,971.0,82.0,3.7,11.0,718.0,642.69,520.74
2018,2,23,11,45,974.0,82.5,3.65,11.2,728.5,671.18,543.4
2018,2,23,12,0,977.0,83.0,3.6,11.4,739.0,696.91,563.53
2018,2,23,12,15,975.5,84.0,3.55,11.5,741.0,717.34,579.5
2018,2,23,12,30,974.0,85.0,3.5,11.6,743.0,734.64,592.87
2018,2,23,12,45,969.0,86.0,3.45,11.75,736.0,746.38,601.11
2018,2,23,13,0,964.0,87.0,3.4,11.9,729.0,754.82,607.03
2018,2,23,13,15,959.5,86.5,3.3,11.95,714.5,758.76,609.71
2018,2,23,13,30,955.0,86.0,3.2,12.0,700.0,759.4,610.1
2018,2,23,13,45,947.5,85.0,3.1,12.05,677.5,754.16,606.27
2018,2,23,14,0,940.0,84.0,3.0,12.1,655.0,745.71,600.23
2018,2,23,14,15,928.0,83.0,2.9,12.05,624.5,731.06,589.92
2018,2,23,14,30,916.0,82.0,2.8,12.0,594.0,713.5,577.54
2018,2,23,14,45,898.0,80.5,2.75,11.95,556.5,688.66,559.81
2018,2,23,15,0,880.0,79.0,2.7,11.9,519.0,664.64,541.81
2018,2,23,15,15,859.0,76.5,2.7,11.9,477.0,632.32,517.38
2018,2,23,15,30,838.0,74.0,2.7,11.9,435.0,598.17,491.06
2018,2,23,15,45,809.0,70.5,2.5,11.5,388.5,556.72,458.34
2018,2,23,16,0,780.0,67.0,2.3,11.1,342.0,514.43,424.13
2018,2,23,16,15,737.5,62.5,2.25,10.35,292.5,463.52,382.95
2018,2,23,16,30,695.0,58.0,2.2,9.6,243.0,413.31,340.77
2018,2,23,16,45,628.5,52.5,2.15,8.85,194.0,355.41,290.65
2018,2,23,17,0,562.0,47.0,2.1,8.1,145.0,298.48,239.61
2018,2,23,17,15,445.5,39.0,2.15,7.7,101.0,224.35,172.99
2018,2,23,17,30,329.0,31.0,2.2,7.3,57.0,155.91,93.51
2018,2,23,17,45,193.0,19.5,2.3,6.9,32.0,73.57,0.0
2018,2,23,18,0,57.0,8.0,2.4,6.5,7.0,0.0,0.0
2018,2,23,18,15,28.5,4.0,2.4,6.4,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.25,4.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.4,3.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,24,6,45,68.5,10.0,2.4,4.8,12.0,0.0,0.0
2018,2,24,7,0,137.0,20.0,2.4,5.4,24.0,19.66,0.0
2018,2,24,7,15,268.0,31.5,2.5,6.0,59.0,26.14,13.52
2018,2,24,7,30,399.0,43.0,2.6,6.6,94.0,33.9,24.37
2018,2,24,7,45,485.0,51.0,2.75,7.2,140.0,37.91,28.67
2018,2,24,8,0,571.0,59.0,2.9,7.8,186.0,41.85,32.55
2018,2,24,8,15,524.0,75.0,3.0,8.35,213.0,73.89,46.15
2018,2,24,8,30,477.0,91.0,3.1,8.9,240.0,112.18,71.98
2018,2,24,8,45,432.0,114.5,3.25,9.45,265.5,151.75,105.45
2018,2,24,9,0,387.0,138.0,3.4,10.0,291.0,186.89,137.62
2018,2,24,9,15,424.5,148.5,3.5,10.35,333.5,225.63,170.35
2018,2,24,9,30,462.0,159.0,3.6,10.7,376.0,267.43,206.14
2018,2,24,9,45,553.5,149.5,3.7,11.1,430.5,311.99,243.21
2018,2,24,10,0,645.0,140.0,3.8,11.5,485.0,363.17,286.15
2018,2,24,10,15,598.0,162.5,3.85,11.75,497.0,393.33,313.52
2018,2,24,10,30,551.0,185.0,3.9,12.0,509.0,418.01,335.42
2018,2,24,10,45,551.0,193.5,3.95,12.2,529.0,448.5,361.15
2018,2,24,11,0,551.0,202.0,4.0,12.4,549.0,477.77,385.34
2018,2,24,11,15,510.5,224.5,4.05,12.45,553.0,496.47,400.61
2018,2,24,11,30,470.0,247.0,4.1,12.5,557.0,511.65,412.68
2018,2,24,11,45,446.0,260.0,4.15,12.55,557.5,524.59,423.01
2018,2,24,12,0,422.0,273.0,4.2,12.6,558.0,535.2,431.33
2018,2,24,12,15,426.5,272.0,4.25,12.6,561.0,548.71,442.47
2018,2,24,12,30,431.0,271.0,4.3,12.6,564.0,560.97,452.59
2018,2,24,12,45,412.0,274.0,4.35,12.6,552.0,556.73,449.61
2018,2,24,13,0,393.0,277.0,4.4,12.6,540.0,553.35,447.26
2018,2,24,13,15,385.5,273.0,4.45,12.6,527.0,549.29,444.7
2018,2,24,13,30,378.0,269.0,4.5,12.6,514.0,543.77,440.99
2018,2,24,13,45,456.0,234.0,4.5,12.65,519.5,570.01,463.72
2018,2,24,14,0,534.0,199.0,4.5,12.7,525.0,589.08,480.79
2018,2,24,14,15,585.0,173.5,4.55,12.65,515.5,598.55,490.09
2018,2,24,14,30,636.0,148.0,4.6,12.6,506.0,602.63,495.27
2018,2,24,14,45,639.0,135.5,4.6,12.5,476.5,584.43,482.04
2018,2,24,15,0,642.0,123.0,4.6,12.4,447.0,563.75,466.75
2018,2,24,15,15,673.5,107.0,4.6,12.4,422.5,554.75,460.58
2018,2,24,15,30,705.0,91.0,4.6,12.4,398.0,541.84,450.9
2018,2,24,15,45,662.5,88.5,4.45,12.05,352.5,497.21,414.73
2018,2,24,16,0,620.0,86.0,4.3,11.7,307.0,452.86,378.16
2018,2,24,16,15,586.0,78.0,4.1,11.2,263.0,407.51,340.12
2018,2,24,16,30,552.0,70.0,3.9,10.7,219.0,362.73,301.45
2018,2,24,16,45,496.0,62.0,3.65,10.25,175.5,308.94,254.09
2018,2,24,17,0,440.0,54.0,3.4,9.8,132.0,258.0,207.88
2018,2,24,17,15,336.5,44.0,3.35,9.45,92.5,190.59,147.46
2018,2,24,17,30,233.0,34.0,3.3,9.1,53.0,132.58,83.5
2018,2,24,17,45,132.0,21.0,3.25,8.7,30.0,58.3,0.0
2018,2,24,18,0,31.0,8.0,3.2,8.3,7.0,0.0,0.0
2018,2,24,18,15,15.5,4.0,3.15,8.15,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,25,6,45,82.0,10.0,1.3,5.3,13.0,0.0,0.0
2018,2,25,7,0,164.0,20.0,1.2,5.7,26.0,19.66,0.0
2018,2,25,7,15,304.0,31.0,1.15,6.25,63.5,25.22,13.84
2018,2,25,7,30,444.0,42.0,1.1,6.8,101.0,32.54,23.3
2018,2,25,7,45,532.0,49.0,1.05,7.35,149.0,35.74,26.79
2018,2,25,8,0,620.0,56.0,1.0,7.9,197.0,38.93,29.96
2018,2,25,8,15,674.5,60.5,1.1,8.65,246.5,69.6,37.32
2018,2,25,8,30,729.0,65.0,1.2,9.4,296.0,117.65,65.58
2018,2,25,8,45,765.5,68.5,1.3,10.1,344.5,163.78,100.19
2018,2,25,9,0,802.0,72.0,1.4,10.8,393.0,212.87,141.36
2018,2,25,9,15,828.5,74.0,1.45,11.3,437.5,260.86,183.91
2018,2,25,9,30,855.0,76.0,1.5,11.8,482.0,310.22,227.99
2018,2,25,9,45,874.5,77.5,1.55,12.25,521.5,360.99,272.94
2018,2,25,10,0,894.0,79.0,1.6,12.7,561.0,408.59,314.51
2018,2,25,10,15,907.0,80.5,1.6,12.95,594.0,453.33,353.02
2018,2,25,10,30,920.0,82.0,1.6,13.2,627.0,497.13,389.73
2018,2,25,10,45,930.0,82.5,1.6,13.45,653.5,537.35,422.75
2018,2,25,11,0,940.0,83.0,1.6,13.7,680.0,575.96,453.65
2018,2,25,11,15,946.0,83.5,1.7,13.85,698.5,610.5,481.55
2018,2,25,11,30,952.0,84.0,1.8,14.0,717.0,642.79,507.26
2018,2,25,11,45,956.0,84.0,1.85,14.1,727.5,670.94,529.29
2018,2,25,12,0,960.0,84.0,1.9,14.2,738.0,696.42,549.04
2018,2,25,12,15,959.0,85.0,2.05,14.3,740.0,716.81,565.5
2018,2,25,12,30,958.0,86.0,2.2,14.4,742.0,734.13,579.14
2018,2,25,12,45,954.0,86.5,2.3,14.45,735.0,745.76,588.1
2018,2,25,13,0,950.0,87.0,2.4,14.5,728.0,754.14,594.88
2018,2,25,13,15,946.5,86.0,2.5,14.5,714.0,758.06,598.7
2018,2,25,13,30,943.0,85.0,2.6,14.5,700.0,758.73,600.32
2018,2,25,13,45,937.0,84.0,2.75,14.5,678.0,754.4,598.72
2018,2,25,14,0,931.0,83.0,2.9,14.5,656.0,746.88,594.89
2018,2,25,14,15,920.5,81.5,3.05,14.3,626.5,732.59,586.56
2018,2,25,14,30,910.0,80.0,3.2,14.1,597.0,715.38,576.04
2018,2,25,14,45,895.0,78.0,3.35,13.95,560.5,691.8,560.56
2018,2,25,15,0,880.0,76.0,3.5,13.8,524.0,665.76,542.53
2018,2,25,15,15,860.0,73.5,3.5,13.8,482.0,637.02,520.7
2018,2,25,15,30,840.0,71.0,3.5,13.8,440.0,603.18,494.57
2018,2,25,15,45,784.0,72.5,3.65,13.15,388.0,551.16,454.83
2018,2,25,16,0,728.0,74.0,3.8,12.5,336.0,499.73,414.34
2018,2,25,16,15,703.0,67.5,3.65,11.9,291.5,459.38,381.02
2018,2,25,16,30,678.0,61.0,3.5,11.3,247.0,416.57,344.37
2018,2,25,16,45,602.0,56.0,3.3,10.7,197.0,352.39,288.85
2018,2,25,17,0,526.0,51.0,3.1,10.1,147.0,292.36,235.32
2018,2,25,17,15,392.0,42.5,3.05,9.8,101.5,211.42,163.96
2018,2,25,17,30,258.0,34.0,3.0,9.5,56.0,142.57,93.46
2018,2,25,17,45,134.0,19.5,2.95,9.15,30.5,57.86,0.0
2018,2,25,18,0,10.0,5.0,2.9,8.8,5.0,0.0,0.0
2018,2,25,18,15,5.0,2.5,2.9,8.8,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,26,6,45,42.0,11.0,3.75,9.25,12.5,10.81,0.0
2018,2,26,7,0,84.0,22.0,3.8,9.2,25.0,21.63,0.0
2018,2,26,7,15,182.0,36.5,3.9,9.2,57.5,28.72,17.08
2018,2,26,7,30,280.0,51.0,4.0,9.2,90.0,39.14,28.89
2018,2,26,7,45,342.0,62.0,4.1,9.2,128.5,46.23,35.97
2018,2,26,8,0,404.0,73.0,4.2,9.2,167.0,53.01,42.49
2018,2,26,8,15,275.0,97.0,4.25,9.3,167.5,90.31,64.87
2018,2,26,8,30,146.0,121.0,4.3,9.4,168.0,117.8,89.94
2018,2,26,8,45,146.0,144.0,4.35,9.55,197.0,146.26,113.6
2018,2,26,9,0,146.0,167.0,4.4,9.7,226.0,174.9,137.97
2018,2,26,9,15,241.5,176.5,4.35,9.8,287.0,212.39,166.61
2018,2,26,9,30,337.0,186.0,4.3,9.9,348.0,262.09,206.52
2018,2,26,9,45,487.5,166.5,4.3,10.05,421.0,310.27,245.1
2018,2,26,10,0,638.0,147.0,4.3,10.2,494.0,373.15,296.93
2018,2,26,10,15,761.5,119.0,4.3,10.4,557.0,427.57,342.88
2018,2,26,10,30,885.0,91.0,4.3,10.6,620.0,493.86,398.31
2018,2,26,10,45,899.5,90.5,4.35,10.8,647.5,534.23,432.94
2018,2,26,11,0,914.0,90.0,4.4,11.0,675.0,573.36,465.94
2018,2,26,11,15,920.0,91.0,4.35,11.15,693.5,607.65,494.23
2018,2,26,11,30,926.0,92.0,4.3,11.3,712.0,639.77,520.2
2018,2,26,11,45,931.5,92.0,4.3,11.5,723.5,668.26,543.03
2018,2,26,12,0,937.0,92.0,4.3,11.7,735.0,694.22,563.54
2018,2,26,12,15,938.0,92.5,4.25,11.75,737.5,715.03,579.88
2018,2,26,12,30,939.0,93.0,4.2,11.8,740.0,732.89,593.4
2018,2,26,12,45,936.5,92.5,4.2,11.9,733.0,744.31,601.79
2018,2,26,13,0,934.0,92.0,4.2,12.0,726.0,752.54,607.95
2018,2,26,13,15,928.0,92.0,4.15,12.0,711.5,755.64,610.32
2018,2,26,13,30,922.0,92.0,4.1,12.0,697.0,755.53,610.57
2018,2,26,13,45,911.0,92.5,4.05,11.95,674.0,749.24,606.46
2018,2,26,14,0,900.0,93.0,4.0,11.9,651.0,739.9,600.2
2018,2,26,14,15,887.0,92.0,3.95,11.8,621.0,724.63,589.69
2018,2,26,14,30,874.0,91.0,3.9,11.7,591.0,709.72,579.56
2018,2,26,14,45,853.5,90.5,3.85,11.6,554.0,684.69,561.52
2018,2,26,15,0,833.0,90.0,3.8,11.5,517.0,657.44,540.99
2018,2,26,15,15,811.0,87.0,3.8,11.5,475.5,624.49,515.75
2018,2,26,15,30,789.0,84.0,3.8,11.5,434.0,589.88,488.74
2018,2,26,15,45,540.5,82.0,3.55,11.15,310.0,423.34,354.38
2018,2,26,16,0,292.0,80.0,3.3,10.8,186.0,262.77,220.8
2018,2,26,16,15,193.0,84.0,3.1,10.35,150.0,199.55,166.92
2018,2,26,16,30,94.0,88.0,2.9,9.9,114.0,144.45,119.11
2018,2,26,16,45,72.0,71.5,2.75,9.45,89.0,113.67,92.29
2018,2,26,17,0,50.0,55.0,2.6,9.0,64.0,84.17,66.26
2018,2,26,17,15,29.5,39.5,2.55,8.7,44.5,53.11,38.81
2018,2,26,17,30,9.0,24.0,2.5,8.4,25.0,28.2,15.54
2018,2,26,17,45,4.5,13.5,2.5,8.1,14.0,14.58,0.0
2018,2,26,18,0,0.0,3.0,2.5,7.8,3.0,2.95,0.0
2018,2,26,18,15,0.0,1.5,2.55,7.7,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.95,6.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.2,6.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.15,6.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.1,6.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.15,6.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.25,6.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.2,5.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.05,5.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,27,6,45,118.5,11.0,3.95,5.5,16.5,10.81,0.0
2018,2,27,7,0,237.0,22.0,4.0,5.8,33.0,18.86,0.0
2018,2,27,7,15,389.5,30.5,4.1,6.2,74.5,24.02,14.1
2018,2,27,7,30,542.0,39.0,4.2,6.6,116.0,29.04,20.32
2018,2,27,7,45,623.0,45.0,4.3,7.0,167.0,34.67,25.88
2018,2,27,8,0,704.0,51.0,4.4,7.4,218.0,37.55,28.74
2018,2,27,8,15,752.5,55.0,4.35,7.8,269.5,78.14,39.78
2018,2,27,8,30,801.0,59.0,4.3,8.2,321.0,126.25,69.38
2018,2,27,8,45,831.5,63.0,4.25,8.6,370.5,175.99,108.82
2018,2,27,9,0,862.0,67.0,4.2,9.0,420.0,227.98,154.29
2018,2,27,9,15,884.0,69.0,4.1,9.35,465.0,281.54,203.11
2018,2,27,9,30,906.0,71.0,4.0,9.7,510.0,332.3,249.84
2018,2,27,9,45,920.0,74.0,3.9,10.1,550.0,381.74,295.09
2018,2,27,10,0,934.0,77.0,3.8,10.5,590.0,430.75,338.97
2018,2,27,10,15,945.5,78.5,3.75,10.8,623.5,476.62,379.44
2018,2,27,10,30,957.0,80.0,3.7,11.1,657.0,521.35,417.89
2018,2,27,10,45,963.5,82.0,3.6,11.4,683.0,562.68,452.51
2018,2,27,11,0,970.0,84.0,3.5,11.7,709.0,602.08,484.64
2018,2,27,11,15,974.5,85.0,3.45,11.95,727.5,637.27,512.95
2018,2,27,11,30,979.0,86.0,3.4,12.2,746.0,670.04,538.75
2018,2,27,11,45,980.5,87.0,3.3,12.45,756.0,698.35,560.44
2018,2,27,12,0,982.0,88.0,3.2,12.7,766.0,723.81,579.51
2018,2,27,12,15,979.0,88.5,3.1,12.9,766.0,742.8,593.49
2018,2,27,12,30,976.0,89.0,3.0,13.1,766.0,758.57,604.01
2018,2,27,12,45,971.5,89.0,2.95,13.25,758.0,769.52,611.43
2018,2,27,13,0,967.0,89.0,2.9,13.4,750.0,777.13,616.56
2018,2,27,13,15,963.0,88.0,2.7,13.5,735.5,780.74,618.11
2018,2,27,13,30,959.0,87.0,2.5,13.6,721.0,781.02,617.31
2018,2,27,13,45,951.0,86.0,2.35,13.65,697.5,775.15,612.59
2018,2,27,14,0,943.0,85.0,2.2,13.7,674.0,766.05,605.69
2018,2,27,14,15,930.5,84.0,2.15,13.7,643.0,750.64,595.19
2018,2,27,14,30,918.0,83.0,2.1,13.7,612.0,732.32,582.69
2018,2,27,14,45,844.5,94.5,2.05,13.65,558.0,686.72,550.06
2018,2,27,15,0,771.0,106.0,2.0,13.6,504.0,639.3,514.41
2018,2,27,15,15,810.0,89.5,2.0,13.6,478.5,630.1,508.96
2018,2,27,15,30,849.0,73.0,2.0,13.6,453.0,618.18,500.69
2018,2,27,15,45,788.5,74.5,1.95,13.2,398.5,562.67,458.19
2018,2,27,16,0,728.0,76.0,1.9,12.8,344.0,510.25,417.23
2018,2,27,16,15,630.0,70.0,1.95,12.0,279.0,429.03,353.33
2018,2,27,16,30,532.0,64.0,2.0,11.2,214.0,352.58,291.18
2018,2,27,16,45,478.5,54.0,2.0,10.45,169.0,297.65,244.5
2018,2,27,17,0,425.0,44.0,2.0,9.7,124.0,245.65,198.61
2018,2,27,17,15,370.5,38.5,2.1,9.25,93.0,202.07,157.99
2018,2,27,17,30,316.0,33.0,2.2,8.8,62.0,161.68,112.35
2018,2,27,17,45,191.0,21.0,2.3,8.35,35.5,87.23,0.0
2018,2,27,18,0,66.0,9.0,2.4,7.9,9.0,8.85,0.0
2018,2,27,18,15,33.0,4.5,2.35,7.7,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,28,6,45,16.0,5.5,1.85,6.8,6.5,5.41,0.0
2018,2,28,7,0,32.0,11.0,1.8,7.3,13.0,9.5,0.0
2018,2,28,7,15,17.0,21.5,1.95,7.75,22.5,20.78,11.72
2018,2,28,7,30,2.0,32.0,2.1,8.2,32.0,30.9,21.93
2018,2,28,7,45,1.0,42.0,2.2,8.7,42.0,40.57,31.08
2018,2,28,8,0,0.0,52.0,2.3,9.2,52.0,50.24,40.06
2018,2,28,8,15,5.0,73.5,2.35,9.55,75.0,70.13,55.04
2018,2,28,8,30,10.0,95.0,2.4,9.9,98.0,90.62,72.24
2018,2,28,8,45,20.5,126.0,2.45,10.25,134.0,120.8,97.17
2018,2,28,9,0,31.0,157.0,2.5,10.6,170.0,148.62,119.83
2018,2,28,9,15,65.5,181.0,2.55,10.9,212.0,181.07,145.44
2018,2,28,9,30,100.0,205.0,2.6,11.2,254.0,216.99,174.05
2018,2,28,9,45,141.0,222.0,2.6,11.5,297.0,249.66,200.0
2018,2,28,10,0,182.0,239.0,2.6,11.8,340.0,288.94,231.43
2018,2,28,10,15,273.0,242.5,2.65,11.9,403.5,338.89,271.39
2018,2,28,10,30,364.0,246.0,2.7,12.0,467.0,398.05,318.78
2018,2,28,10,45,517.0,207.5,2.75,12.15,535.5,455.09,365.02
2018,2,28,11,0,670.0,169.0,2.8,12.3,604.0,522.5,419.4
2018,2,28,11,15,538.5,192.0,2.85,12.35,547.5,492.05,396.04
2018,2,28,11,30,407.0,215.0,2.9,12.4,491.0,452.84,365.3
2018,2,28,11,45,223.5,251.0,2.9,12.45,403.0,384.2,309.43
2018,2,28,12,0,40.0,287.0,2.9,12.5,315.0,304.25,242.87
2018,2,28,12,15,47.0,296.5,2.9,12.45,329.5,320.48,256.15
2018,2,28,12,30,54.0,306.0,2.9,12.4,344.0,336.99,269.34
2018,2,28,12,45,56.0,303.0,2.9,12.35,342.0,337.81,270.16
2018,2,28,13,0,58.0,300.0,2.9,12.3,340.0,338.46,270.96
2018,2,28,13,15,56.5,292.0,2.9,12.2,330.5,331.34,265.67
2018,2,28,13,30,55.0,284.0,2.9,12.1,321.0,323.93,260.2
2018,2,28,13,45,100.5,282.5,2.85,11.95,347.0,356.86,287.97
2018,2,28,14,0,146.0,281.0,2.8,11.8,373.0,395.08,319.54
2018,2,28,14,15,139.5,259.0,2.75,11.7,343.5,368.43,298.94
2018,2,28,14,30,133.0,237.0,2.7,11.6,314.0,341.08,277.9
2018,2,28,14,45,109.0,230.0,2.65,11.5,290.5,317.39,259.0
2018,2,28,15,0,85.0,223.0,2.6,11.4,267.0,287.6,235.08
2018,2,28,15,15,87.5,203.5,2.6,11.4,246.0,268.28,220.13
2018,2,28,15,30,90.0,184.0,2.6,11.4,225.0,248.43,204.53
2018,2,28,15,45,132.0,163.5,2.5,11.2,216.5,257.08,212.94
2018,2,28,16,0,174.0,143.0,2.4,11.0,208.0,256.18,213.08
2018,2,28,16,15,232.5,122.5,2.35,10.85,196.5,267.54,222.9
2018,2,28,16,30,291.0,102.0,2.3,10.7,185.0,267.3,222.19
2018,2,28,16,45,255.0,85.5,2.25,10.55,148.0,222.74,183.45
2018,2,28,17,0,219.0,69.0,2.2,10.4,111.0,180.29,145.82
2018,2,28,17,15,157.0,52.5,2.25,10.3,78.0,130.26,101.54
2018,2,28,17,30,95.0,36.0,2.3,10.2,45.0,85.32,59.15
2018,2,28,17,45,49.0,21.0,2.35,10.15,25.5,41.26,0.0
2018,2,28,18,0,3.0,6.0,2.4,10.1,6.0,6.67,0.0
2018,2,28,18,15,1.5,3.0,2.4,10.1,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,4.5,4.45,11.55,4.5,4.42,0.0
2018,3,1,7,0,0.0,9.0,4.3,11.6,9.0,8.68,0.0
2018,3,1,7,15,2.5,21.0,4.2,11.65,21.5,20.27,11.29
2018,3,1,7,30,5.0,33.0,4.1,11.7,34.0,31.87,22.48
2018,3,1,7,45,5.5,49.5,4.0,11.75,50.5,47.33,36.73
2018,3,1,8,0,6.0,66.0,3.9,11.8,67.0,62.42,50.56
2018,3,1,8,15,4.0,56.0,3.95,11.85,57.0,54.34,41.06
2018,3,1,8,30,2.0,46.0,4.0,11.9,47.0,44.65,32.77
2018,3,1,8,45,1.0,38.0,4.05,11.95,38.5,36.85,26.07
2018,3,1,9,0,0.0,30.0,4.1,12.0,30.0,28.96,19.27
2018,3,1,9,15,0.0,38.5,4.15,12.05,38.5,37.19,26.24
2018,3,1,9,30,0.0,47.0,4.2,12.1,47.0,45.41,33.16
2018,3,1,9,45,3.0,94.0,4.2,12.15,95.5,91.85,72.23
2018,3,1,10,0,6.0,141.0,4.2,12.2,144.0,137.4,110.0
2018,3,1,10,15,63.5,194.5,4.25,12.2,233.0,210.65,169.94
2018,3,1,10,30,121.0,248.0,4.3,12.2,322.0,288.43,233.0
2018,3,1,10,45,124.0,271.0,4.35,12.25,349.5,317.41,256.18
2018,3,1,11,0,127.0,294.0,4.4,12.3,377.0,346.63,279.47
2018,3,1,11,15,150.0,304.5,4.45,12.25,405.0,376.09,303.26
2018,3,1,11,30,173.0,315.0,4.5,12.2,433.0,406.66,327.88
2018,3,1,11,45,188.0,313.0,4.55,12.2,443.0,421.24,339.84
2018,3,1,12,0,203.0,311.0,4.6,12.2,453.0,435.87,351.91
2018,3,1,12,15,189.5,309.0,4.65,12.15,442.0,431.19,348.33
2018,3,1,12,30,176.0,307.0,4.7,12.1,431.0,425.33,343.85
2018,3,1,12,45,179.5,309.5,4.7,12.1,435.0,434.9,351.69
2018,3,1,13,0,183.0,312.0,4.7,12.1,439.0,444.02,359.15
2018,3,1,13,15,196.5,308.5,4.75,12.15,442.5,453.78,367.49
2018,3,1,13,30,210.0,305.0,4.8,12.2,446.0,462.98,375.43
2018,3,1,13,45,184.0,283.0,4.85,12.2,403.5,423.62,344.55
2018,3,1,14,0,158.0,261.0,4.9,12.2,361.0,383.35,312.75
2018,3,1,14,15,156.0,248.5,4.9,12.2,343.5,369.65,302.42
2018,3,1,14,30,154.0,236.0,4.9,12.2,326.0,355.32,291.45
2018,3,1,14,45,329.5,203.0,4.95,12.25,380.5,447.29,369.96
2018,3,1,15,0,505.0,170.0,5.0,12.3,435.0,533.28,441.88
2018,3,1,15,15,534.5,150.5,5.0,12.3,411.5,522.81,434.38
2018,3,1,15,30,564.0,131.0,5.0,12.3,388.0,511.96,426.58
2018,3,1,15,45,598.5,111.0,4.95,12.2,358.5,497.49,415.64
2018,3,1,16,0,633.0,91.0,4.9,12.1,329.0,478.8,400.66
2018,3,1,16,15,640.0,79.0,4.85,11.9,291.5,449.86,376.29
2018,3,1,16,30,647.0,67.0,4.8,11.7,254.0,418.57,348.85
2018,3,1,16,45,500.0,66.5,4.75,11.5,194.5,325.7,269.41
2018,3,1,17,0,353.0,66.0,4.7,11.3,135.0,241.69,196.57
2018,3,1,17,15,264.0,51.5,4.75,11.15,94.5,177.43,139.62
2018,3,1,17,30,175.0,37.0,4.8,11.0,54.0,120.69,86.28
2018,3,1,17,45,94.5,22.0,4.85,10.85,30.5,59.7,0.0
2018,3,1,18,0,14.0,7.0,4.9,10.7,7.0,10.52,0.0
2018,3,1,18,15,7.0,3.5,5.0,10.7,3.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.45,10.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,1.9,7.2,3.5,3.44,0.0
2018,3,2,7,0,0.0,7.0,1.9,7.7,7.0,6.75,0.0
2018,3,2,7,15,4.0,15.5,2.0,8.05,16.0,14.95,7.18
2018,3,2,7,30,8.0,24.0,2.1,8.4,25.0,23.35,15.29
2018,3,2,7,45,76.0,43.5,2.25,8.8,62.0,38.72,29.48
2018,3,2,8,0,144.0,63.0,2.4,9.2,99.0,52.08,38.42
2018,3,2,8,15,138.5,60.5,2.55,9.45,101.0,59.07,40.82
2018,3,2,8,30,133.0,58.0,2.7,9.7,103.0,64.76,44.63
2018,3,2,8,45,66.5,55.5,2.85,9.95,78.0,62.22,45.28
2018,3,2,9,0,0.0,53.0,3.0,10.2,53.0,51.21,38.59
2018,3,2,9,15,54.0,108.5,3.2,10.35,135.5,116.39,92.24
2018,3,2,9,30,108.0,164.0,3.4,10.5,218.0,182.83,146.6
2018,3,2,9,45,125.0,203.5,3.6,10.7,270.5,229.85,185.31
2018,3,2,10,0,142.0,243.0,3.8,10.9,323.0,278.61,225.08
2018,3,2,10,15,147.5,264.0,3.9,10.95,351.0,307.85,248.9
2018,3,2,10,30,153.0,285.0,4.0,11.0,379.0,337.49,272.88
2018,3,2,10,45,132.0,287.5,4.15,11.1,371.0,337.17,272.74
2018,3,2,11,0,111.0,290.0,4.3,11.2,363.0,334.91,270.9
2018,3,2,11,15,65.5,262.0,4.35,11.2,305.5,288.41,233.19
2018,3,2,11,30,20.0,234.0,4.4,11.2,248.0,237.38,191.28
2018,3,2,11,45,26.5,255.5,4.45,11.15,274.0,263.61,212.67
2018,3,2,12,0,33.0,277.0,4.5,11.1,300.0,290.45,234.36
2018,3,2,12,15,23.5,247.5,4.55,11.1,264.0,255.73,206.22
2018,3,2,12,30,14.0,218.0,4.6,11.1,228.0,221.3,178.22
2018,3,2,12,45,7.0,161.0,4.7,11.05,166.0,161.2,129.1
2018,3,2,13,0,0.0,104.0,4.8,11.0,104.0,100.74,79.01
2018,3,2,13,15,4.5,97.0,4.75,10.9,100.0,97.2,76.35
2018,3,2,13,30,9.0,90.0,4.7,10.8,96.0,93.69,73.69
2018,3,2,13,45,21.0,146.0,4.7,10.75,159.5,160.07,129.43
2018,3,2,14,0,33.0,202.0,4.7,10.7,223.0,226.38,184.45
2018,3,2,14,15,43.0,217.5,4.6,10.6,243.5,250.5,204.65
2018,3,2,14,30,53.0,233.0,4.5,10.5,264.0,274.95,225.17
2018,3,2,14,45,30.5,193.5,4.4,10.4,211.0,218.01,178.33
2018,3,2,15,0,8.0,154.0,4.3,10.3,158.0,157.07,127.63
2018,3,2,15,15,10.0,143.5,4.3,10.3,148.5,148.06,120.54
2018,3,2,15,30,12.0,133.0,4.3,10.3,139.0,138.93,113.23
2018,3,2,15,45,10.0,121.0,4.05,10.0,125.5,125.69,102.36
2018,3,2,16,0,8.0,109.0,3.8,9.7,112.0,112.53,91.45
2018,3,2,16,15,4.0,72.5,3.7,9.5,74.0,72.61,57.37
2018,3,2,16,30,0.0,36.0,3.6,9.3,36.0,34.75,24.63
2018,3,2,16,45,0.0,24.0,3.5,9.15,24.0,23.15,14.51
2018,3,2,17,0,0.0,12.0,3.4,9.0,12.0,11.57,4.36
2018,3,2,17,15,0.0,9.0,3.4,8.85,9.0,8.67,1.74
2018,3,2,17,30,0.0,6.0,3.4,8.7,6.0,5.78,0.0
2018,3,2,17,45,0.0,3.5,3.4,8.55,3.5,3.37,0.0
2018,3,2,18,0,0.0,1.0,3.4,8.4,1.0,0.98,0.0
2018,3,2,18,15,0.0,0.5,3.35,8.2,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,3,6,45,51.5,13.5,1.7,7.5,17.0,13.27,0.0
2018,3,3,7,0,103.0,27.0,1.7,7.8,34.0,22.42,3.8
2018,3,3,7,15,165.0,43.5,1.75,8.0,65.5,35.51,25.05
2018,3,3,7,30,227.0,60.0,1.8,8.2,97.0,45.55,35.21
2018,3,3,7,45,304.5,74.0,1.9,8.35,141.5,54.77,44.07
2018,3,3,8,0,382.0,88.0,2.0,8.5,186.0,70.79,51.37
2018,3,3,8,15,374.0,97.5,2.05,8.55,210.0,100.31,67.68
2018,3,3,8,30,366.0,107.0,2.1,8.6,234.0,128.73,89.22
2018,3,3,8,45,351.5,126.5,2.15,8.65,262.5,163.34,119.27
2018,3,3,9,0,337.0,146.0,2.2,8.7,291.0,200.32,152.3
2018,3,3,9,15,438.0,149.0,2.25,8.8,357.5,244.58,187.86
2018,3,3,9,30,539.0,152.0,2.3,8.9,424.0,301.69,234.99
2018,3,3,9,45,504.0,147.5,2.35,9.0,417.0,311.65,246.87
2018,3,3,10,0,469.0,143.0,2.4,9.1,410.0,317.43,254.75
2018,3,3,10,15,303.5,93.5,2.45,9.15,270.0,220.25,178.94
2018,3,3,10,30,138.0,44.0,2.5,9.2,130.0,107.62,86.57
2018,3,3,10,45,80.0,87.5,2.55,9.25,138.0,124.64,100.78
2018,3,3,11,0,22.0,131.0,2.6,9.3,146.0,138.29,111.3
2018,3,3,11,15,37.0,178.5,2.6,9.3,204.0,193.37,156.86
2018,3,3,11,30,52.0,226.0,2.6,9.3,262.0,249.57,202.62
2018,3,3,11,45,117.0,278.0,2.65,9.25,360.5,344.36,279.65
2018,3,3,12,0,182.0,330.0,2.7,9.2,459.0,442.26,357.36
2018,3,3,12,15,149.0,329.0,2.75,9.2,435.0,424.84,342.85
2018,3,3,12,30,116.0,328.0,2.8,9.2,411.0,405.69,327.42
2018,3,3,12,45,228.0,310.5,2.85,9.2,471.5,472.33,382.78
2018,3,3,13,0,340.0,293.0,2.9,9.2,532.0,544.33,441.14
2018,3,3,13,15,361.0,281.0,2.95,9.15,530.0,552.38,448.2
2018,3,3,13,30,382.0,269.0,3.0,9.1,528.0,559.15,454.69
2018,3,3,13,45,330.0,266.0,3.05,9.05,485.0,520.23,424.28
2018,3,3,14,0,278.0,263.0,3.1,9.0,442.0,480.34,393.0
2018,3,3,14,15,288.0,254.5,3.1,8.95,432.5,479.03,393.09
2018,3,3,14,30,298.0,246.0,3.1,8.9,423.0,476.46,391.99
2018,3,3,14,45,260.5,235.0,3.15,8.85,383.0,436.67,360.57
2018,3,3,15,0,223.0,224.0,3.2,8.8,343.0,390.12,323.59
2018,3,3,15,15,353.0,181.0,3.2,8.8,352.5,433.23,361.94
2018,3,3,15,30,483.0,138.0,3.2,8.8,362.0,469.83,393.92
2018,3,3,15,45,417.0,136.0,3.0,8.6,315.5,416.13,349.53
2018,3,3,16,0,351.0,134.0,2.8,8.4,269.0,364.89,306.93
2018,3,3,16,15,340.5,117.5,2.7,8.25,234.0,330.92,278.73
2018,3,3,16,30,330.0,101.0,2.6,8.1,199.0,296.55,249.32
2018,3,3,16,45,300.5,85.5,2.45,7.9,162.0,254.04,212.11
2018,3,3,17,0,271.0,70.0,2.3,7.7,125.0,213.02,175.22
2018,3,3,17,15,230.0,53.5,2.3,7.5,91.0,168.03,134.28
2018,3,3,17,30,189.0,37.0,2.3,7.3,57.0,126.23,93.63
2018,3,3,17,45,127.0,23.5,2.3,7.1,34.0,77.06,4.39
2018,3,3,18,0,65.0,10.0,2.3,6.9,11.0,27.15,0.0
2018,3,3,18,15,32.5,5.0,2.25,6.8,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
