Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,30,65.0,311.0,4.4,12.3,361.0,365.2,292.32
2018,3,24,13,45,92.0,318.0,4.45,12.2,386.0,396.26,318.49
2018,3,24,14,0,119.0,325.0,4.5,12.1,411.0,433.75,349.14
2018,3,24,14,15,365.5,253.0,4.5,11.95,502.5,572.69,465.6
2018,3,24,14,30,612.0,181.0,4.5,11.8,594.0,694.23,565.52
2018,3,24,14,45,754.5,134.0,4.45,11.7,615.5,747.72,608.12
2018,3,24,15,0,897.0,87.0,4.4,11.6,637.0,786.01,638.08
2018,3,24,15,15,847.5,93.5,4.4,11.6,584.0,742.33,606.33
2018,3,24,15,30,798.0,100.0,4.4,11.6,531.0,694.15,571.26
2018,3,24,15,45,771.5,95.5,4.3,11.3,482.0,649.73,538.5
2018,3,24,16,0,745.0,91.0,4.2,11.0,433.0,606.92,505.34
2018,3,24,16,15,741.5,82.0,4.1,10.75,389.5,568.24,475.04
2018,3,24,16,30,738.0,73.0,4.0,10.5,346.0,530.14,444.17
2018,3,24,16,45,685.0,68.5,3.9,10.3,292.0,470.75,394.52
2018,3,24,17,0,632.0,64.0,3.8,10.1,238.0,411.6,343.67
2018,3,24,17,15,464.0,61.0,3.6,9.8,174.0,303.19,250.88
2018,3,24,17,30,296.0,58.0,3.4,9.5,110.0,207.35,167.78
2018,3,24,17,45,188.5,42.5,3.25,9.15,71.5,136.74,105.28
2018,3,24,18,0,81.0,27.0,3.1,8.8,33.0,66.69,35.25
2018,3,24,18,15,50.0,16.0,3.05,8.7,18.5,29.93,0.0
2018,3,24,18,30,19.0,5.0,3.0,8.6,4.0,0.0,0.0
2018,3,24,18,45,9.5,2.5,2.9,8.55,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.05,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.2,5.0,0.0,0.0
2018,3,25,6,15,105.5,19.5,2.05,7.75,26.5,19.17,0.0
2018,3,25,6,30,195.0,33.0,2.1,8.3,48.0,26.25,11.6
2018,3,25,6,45,320.0,44.0,2.15,8.85,90.5,33.82,23.96
2018,3,25,7,0,445.0,55.0,2.2,9.4,133.0,41.82,31.89
2018,3,25,7,15,524.0,62.0,2.3,9.65,183.5,44.36,34.58
2018,3,25,7,30,603.0,69.0,2.4,9.9,234.0,60.97,37.84
2018,3,25,7,45,657.0,73.0,2.45,10.1,287.0,101.56,57.01
2018,3,25,8,0,711.0,77.0,2.5,10.3,340.0,147.77,89.3
2018,3,25,8,15,745.5,81.0,2.55,10.55,391.5,199.13,131.86
2018,3,25,8,30,780.0,85.0,2.6,10.8,443.0,250.05,176.63
2018,3,25,8,45,805.0,88.0,2.65,11.05,491.5,300.3,222.1
2018,3,25,9,0,830.0,91.0,2.7,11.3,540.0,352.2,268.78
2018,3,25,9,15,850.5,92.5,2.75,11.5,584.5,402.43,313.55
2018,3,25,9,30,871.0,94.0,2.8,11.7,629.0,453.34,357.88
2018,3,25,9,45,867.5,101.0,2.85,11.9,661.0,498.41,396.62
2018,3,25,10,0,864.0,108.0,2.9,12.1,693.0,541.63,432.77
2018,3,25,10,15,878.5,108.0,2.95,12.25,726.0,588.48,470.85
2018,3,25,10,30,893.0,108.0,3.0,12.4,759.0,631.94,505.55
2018,3,25,10,45,887.0,115.5,3.05,12.55,779.5,668.42,534.02
2018,3,25,11,0,881.0,123.0,3.1,12.7,800.0,702.28,559.96
2018,3,25,11,15,920.0,109.0,3.15,12.8,828.5,744.27,591.88
2018,3,25,11,30,959.0,95.0,3.2,12.9,857.0,785.55,621.38
2018,3,25,11,45,962.0,95.0,3.25,13.0,866.0,812.61,640.42
2018,3,25,12,0,965.0,95.0,3.3,13.1,875.0,836.86,657.53
2018,3,25,12,15,966.0,94.0,3.3,13.15,875.0,855.6,670.59
2018,3,25,12,30,967.0,93.0,3.3,13.2,875.0,871.23,681.53
2018,3,25,12,45,940.5,103.5,3.35,13.25,858.0,872.98,683.02
2018,3,25,13,0,914.0,114.0,3.4,13.3,841.0,871.15,682.21
2018,3,25,13,15,935.0,102.5,3.4,13.25,833.5,882.7,691.06
2018,3,25,13,30,956.0,91.0,3.4,13.2,826.0,890.86,697.53
2018,3,25,13,45,925.0,99.0,3.35,13.2,793.0,873.12,685.26
2018,3,25,14,0,894.0,107.0,3.3,13.2,760.0,852.52,671.22
2018,3,25,14,15,909.0,96.5,3.3,13.15,736.5,847.04,668.61
2018,3,25,14,30,924.0,86.0,3.3,13.1,713.0,837.89,663.35
2018,3,25,14,45,911.0,84.5,3.25,13.05,674.5,812.94,646.45
2018,3,25,15,0,898.0,83.0,3.2,13.0,636.0,785.44,627.79
2018,3,25,15,15,881.5,81.0,3.2,13.0,592.5,752.43,605.13
2018,3,25,15,30,865.0,79.0,3.2,13.0,549.0,717.45,580.83
2018,3,25,15,45,842.0,76.5,3.15,12.85,500.5,679.72,554.28
2018,3,25,16,0,819.0,74.0,3.1,12.7,452.0,636.8,522.88
2018,3,25,16,15,731.5,79.0,3.05,12.4,388.0,561.01,463.7
2018,3,25,16,30,644.0,84.0,3.0,12.1,324.0,491.93,408.35
2018,3,25,16,45,593.0,76.0,2.95,11.85,271.5,430.63,358.26
2018,3,25,17,0,542.0,68.0,2.9,11.6,219.0,371.92,308.66
2018,3,25,17,15,451.5,61.0,2.9,11.15,169.0,298.73,245.88
2018,3,25,17,30,361.0,54.0,2.9,10.7,119.0,230.76,186.15
2018,3,25,17,45,280.0,41.5,2.9,10.2,82.0,170.55,131.71
2018,3,25,18,0,199.0,29.0,2.9,9.7,45.0,115.62,68.09
2018,3,25,18,15,120.0,18.0,2.9,9.5,25.5,52.11,0.0
2018,3,25,18,30,41.0,7.0,2.9,9.3,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,2.95,9.1,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,2.6,5.85,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,2.6,6.1,6.0,0.0,0.0
2018,3,26,6,15,207.5,18.5,2.65,6.75,31.5,18.18,0.0
2018,3,26,6,30,351.0,29.0,2.7,7.4,57.0,23.56,11.38
2018,3,26,6,45,463.5,36.5,2.8,8.1,102.5,27.46,18.58
2018,3,26,7,0,576.0,44.0,2.9,8.8,148.0,31.32,22.6
2018,3,26,7,15,642.0,49.0,3.0,9.45,200.0,36.07,27.14
2018,3,26,7,30,708.0,54.0,3.1,10.1,252.0,57.62,31.05
2018,3,26,7,45,750.0,58.0,3.2,10.75,305.5,102.84,53.56
2018,3,26,8,0,792.0,62.0,3.3,11.4,359.0,152.36,89.21
2018,3,26,8,15,820.5,65.0,3.35,11.9,410.5,202.58,131.47
2018,3,26,8,30,849.0,68.0,3.4,12.4,462.0,259.32,181.64
2018,3,26,8,45,868.5,70.5,3.45,12.9,510.0,310.98,228.63
2018,3,26,9,0,888.0,73.0,3.5,13.4,558.0,363.56,276.01
2018,3,26,9,15,904.0,75.0,3.5,13.8,602.0,415.04,321.72
2018,3,26,9,30,920.0,77.0,3.5,14.2,646.0,466.62,366.31
2018,3,26,9,45,931.5,77.5,3.45,14.55,683.5,514.55,406.84
2018,3,26,10,0,943.0,78.0,3.4,14.9,721.0,561.67,445.54
2018,3,26,10,15,950.0,80.0,3.35,15.15,752.0,606.64,481.59
2018,3,26,10,30,957.0,82.0,3.3,15.4,783.0,650.02,515.44
2018,3,26,10,45,962.5,82.5,3.25,15.65,807.0,689.24,545.37
2018,3,26,11,0,968.0,83.0,3.2,15.9,831.0,726.35,572.74
2018,3,26,11,15,971.0,84.0,3.2,16.05,847.0,759.92,596.05
2018,3,26,11,30,974.0,85.0,3.2,16.2,863.0,790.92,617.38
2018,3,26,11,45,975.5,84.5,3.15,16.35,870.5,816.59,634.57
2018,3,26,12,0,977.0,84.0,3.1,16.5,878.0,839.32,649.64
2018,3,26,12,15,974.5,85.5,3.05,16.6,877.5,857.86,661.9
2018,3,26,12,30,972.0,87.0,3.0,16.7,877.0,873.17,671.96
2018,3,26,12,45,964.5,89.5,2.95,16.8,867.0,882.16,677.69
2018,3,26,13,0,957.0,92.0,2.9,16.9,857.0,887.8,681.26
2018,3,26,13,15,950.5,92.0,2.9,16.95,839.5,888.35,681.93
2018,3,26,13,30,944.0,92.0,2.9,17.0,822.0,885.59,680.49
2018,3,26,13,45,935.0,92.5,2.9,17.0,797.0,878.04,676.0
2018,3,26,14,0,926.0,93.0,2.9,17.0,772.0,867.35,669.47
2018,3,26,14,15,916.0,92.0,2.9,16.95,740.5,851.2,659.37
2018,3,26,14,30,906.0,91.0,2.9,16.9,709.0,832.15,647.31
2018,3,26,14,45,891.5,89.5,2.9,16.85,670.0,806.24,630.42
2018,3,26,15,0,877.0,88.0,2.9,16.8,631.0,777.9,611.76
2018,3,26,15,15,835.0,93.0,2.9,16.8,581.0,738.2,584.61
2018,3,26,15,30,793.0,98.0,2.9,16.8,531.0,693.71,553.67
2018,3,26,15,45,784.5,90.5,2.85,16.5,487.5,658.35,529.55
2018,3,26,16,0,776.0,83.0,2.8,16.2,444.0,621.1,502.69
2018,3,26,16,15,746.5,78.5,2.7,15.75,394.0,572.26,465.79
2018,3,26,16,30,717.0,74.0,2.6,15.3,344.0,523.42,427.85
2018,3,26,16,45,671.0,68.5,2.5,14.9,291.5,467.16,382.63
2018,3,26,17,0,625.0,63.0,2.4,14.5,239.0,410.65,335.75
2018,3,26,17,15,564.0,56.5,2.45,13.85,190.0,348.33,282.99
2018,3,26,17,30,503.0,50.0,2.5,13.2,141.0,290.13,231.62
2018,3,26,17,45,392.0,40.5,2.55,12.55,97.5,213.94,164.37
2018,3,26,18,0,281.0,31.0,2.6,11.9,54.0,145.4,89.76
2018,3,26,18,15,162.5,19.0,2.65,11.7,30.0,65.72,0.0
2018,3,26,18,30,44.0,7.0,2.7,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.75,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,53.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,181.5,19.5,2.55,10.55,32.0,19.17,0.0
2018,3,27,6,30,310.0,31.0,2.6,11.3,57.0,25.23,13.44
2018,3,27,6,45,421.5,39.0,2.6,12.0,101.5,29.47,20.1
2018,3,27,7,0,533.0,47.0,2.6,12.7,146.0,33.64,24.32
2018,3,27,7,15,600.0,53.0,2.65,13.2,197.5,35.92,26.59
2018,3,27,7,30,667.0,59.0,2.7,13.7,249.0,64.49,35.27
2018,3,27,7,45,709.0,64.0,2.7,14.15,301.5,108.57,58.48
2018,3,27,8,0,751.0,69.0,2.7,14.6,354.0,156.98,93.64
2018,3,27,8,15,700.0,89.5,2.75,15.05,384.0,202.25,134.7
2018,3,27,8,30,649.0,110.0,2.8,15.5,414.0,245.25,175.14
2018,3,27,8,45,623.5,131.5,2.8,15.95,448.0,291.16,216.62
2018,3,27,9,0,598.0,153.0,2.8,16.4,482.0,334.16,254.75
2018,3,27,9,15,697.0,134.5,2.75,16.75,547.0,386.29,297.59
2018,3,27,9,30,796.0,116.0,2.7,17.1,612.0,449.43,348.82
2018,3,27,9,45,847.5,104.5,2.65,17.45,661.0,500.48,390.38
2018,3,27,10,0,899.0,93.0,2.6,17.8,710.0,557.02,435.14
2018,3,27,10,15,908.0,94.0,2.55,18.05,740.5,600.49,469.06
2018,3,27,10,30,917.0,95.0,2.5,18.3,771.0,642.61,501.09
2018,3,27,10,45,867.0,121.5,2.5,18.6,777.0,669.41,520.36
2018,3,27,11,0,817.0,148.0,2.5,18.9,783.0,690.49,534.91
2018,3,27,11,15,702.0,206.5,2.45,19.15,760.0,691.82,533.21
2018,3,27,11,30,587.0,265.0,2.4,19.4,737.0,685.68,525.81
2018,3,27,11,45,578.5,273.5,2.4,19.6,742.5,705.06,539.28
2018,3,27,12,0,570.0,282.0,2.4,19.8,748.0,722.4,550.98
2018,3,27,12,15,590.5,274.0,2.4,19.95,756.5,744.64,566.99
2018,3,27,12,30,611.0,266.0,2.4,20.1,765.0,766.15,582.36
2018,3,27,12,45,634.5,251.5,2.4,20.25,765.5,781.69,593.78
2018,3,27,13,0,658.0,237.0,2.4,20.4,766.0,795.22,603.86
2018,3,27,13,15,661.5,228.0,2.35,20.45,750.5,795.29,604.12
2018,3,27,13,30,665.0,219.0,2.3,20.5,735.0,792.86,602.8
2018,3,27,13,45,689.0,197.5,2.3,20.55,718.5,792.12,603.77
2018,3,27,14,0,713.0,176.0,2.3,20.6,702.0,788.21,601.85
2018,3,27,14,15,782.0,141.5,2.3,20.6,696.0,801.46,612.05
2018,3,27,14,30,851.0,107.0,2.3,20.6,690.0,812.34,620.6
2018,3,27,14,45,875.0,91.5,2.35,20.55,663.0,798.43,612.53
2018,3,27,15,0,899.0,76.0,2.4,20.5,636.0,784.5,604.72
2018,3,27,15,15,884.0,74.0,2.4,20.5,593.0,752.29,583.51
2018,3,27,15,30,869.0,72.0,2.4,20.5,550.0,718.04,560.79
2018,3,27,15,45,845.0,71.0,2.4,20.05,502.0,676.86,533.67
2018,3,27,16,0,821.0,70.0,2.4,19.6,454.0,638.72,508.31
2018,3,27,16,15,766.0,72.0,2.35,19.05,398.5,579.59,464.55
2018,3,27,16,30,711.0,74.0,2.3,18.5,343.0,522.06,420.79
2018,3,27,16,45,627.5,72.5,2.25,17.9,284.5,449.53,363.93
2018,3,27,17,0,544.0,71.0,2.2,17.3,226.0,379.68,307.5
2018,3,27,17,15,436.0,65.5,2.15,16.6,173.5,299.05,240.9
2018,3,27,17,30,328.0,60.0,2.1,15.9,121.0,225.89,178.93
2018,3,27,17,45,229.5,45.5,2.05,15.15,81.5,157.48,120.02
2018,3,27,18,0,131.0,31.0,2.0,14.4,42.0,97.71,61.34
2018,3,27,18,15,74.5,17.5,2.05,14.1,23.0,38.97,0.0
2018,3,27,18,30,18.0,4.0,2.1,13.8,4.0,0.0,0.0
2018,3,27,18,45,9.0,2.0,2.1,13.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,194.0,20.5,1.05,12.35,34.5,20.15,0.0
2018,3,28,6,30,327.0,32.0,1.1,12.9,61.0,25.86,14.65
2018,3,28,6,45,434.5,40.0,1.15,13.5,106.0,30.08,20.61
2018,3,28,7,0,542.0,48.0,1.2,14.1,151.0,34.22,24.75
2018,3,28,7,15,607.0,53.0,1.35,14.5,202.0,35.65,26.24
2018,3,28,7,30,672.0,58.0,1.5,14.9,253.0,67.23,35.54
2018,3,28,7,45,715.0,62.5,1.65,15.3,305.5,111.45,59.68
2018,3,28,8,0,758.0,67.0,1.8,15.7,358.0,160.09,95.36
2018,3,28,8,15,787.5,70.0,1.85,16.1,409.0,208.97,136.18
2018,3,28,8,30,817.0,73.0,1.9,16.5,460.0,260.38,181.04
2018,3,28,8,45,839.0,75.5,1.95,16.9,508.0,315.41,229.38
2018,3,28,9,0,861.0,78.0,2.0,17.3,556.0,367.55,274.92
2018,3,28,9,15,878.5,79.0,2.0,17.7,599.5,417.54,317.84
2018,3,28,9,30,896.0,80.0,2.0,18.1,643.0,467.77,359.75
2018,3,28,9,45,912.5,80.0,2.0,18.55,682.0,516.62,399.31
2018,3,28,10,0,929.0,80.0,2.0,19.0,721.0,565.11,437.39
2018,3,28,10,15,937.5,80.5,2.0,19.4,752.0,608.92,470.99
2018,3,28,10,30,946.0,81.0,2.0,19.8,783.0,651.26,502.58
2018,3,28,10,45,951.5,82.5,2.0,20.2,807.0,690.95,531.38
2018,3,28,11,0,957.0,84.0,2.0,20.6,831.0,728.57,557.32
2018,3,28,11,15,960.5,84.5,2.05,20.9,847.0,761.57,579.25
2018,3,28,11,30,964.0,85.0,2.1,21.2,863.0,792.04,599.35
2018,3,28,11,45,966.0,85.0,2.1,21.5,871.0,818.21,616.02
2018,3,28,12,0,968.0,85.0,2.1,21.8,879.0,841.5,630.73
2018,3,28,12,15,966.5,85.0,2.1,21.95,878.0,859.0,641.91
2018,3,28,12,30,965.0,85.0,2.1,22.1,877.0,873.32,651.06
2018,3,28,12,45,961.5,85.5,2.1,22.3,868.0,883.27,657.27
2018,3,28,13,0,958.0,86.0,2.1,22.5,859.0,889.91,661.42
2018,3,28,13,15,954.0,86.0,2.1,22.55,843.0,892.31,663.29
2018,3,28,13,30,950.0,86.0,2.1,22.6,827.0,891.42,663.13
2018,3,28,13,45,944.5,84.5,2.1,22.65,802.5,884.4,659.05
2018,3,28,14,0,939.0,83.0,2.1,22.7,778.0,874.16,652.98
2018,3,28,14,15,930.5,82.0,2.1,22.65,747.0,858.83,643.88
2018,3,28,14,30,922.0,81.0,2.1,22.6,716.0,840.52,632.86
2018,3,28,14,45,911.0,79.5,2.15,22.55,678.5,816.82,618.63
2018,3,28,15,0,900.0,78.0,2.2,22.5,641.0,790.52,602.56
2018,3,28,15,15,884.5,75.5,2.2,22.5,597.5,757.27,581.03
2018,3,28,15,30,869.0,73.0,2.2,22.5,554.0,721.98,557.92
2018,3,28,15,45,848.0,71.0,2.2,21.95,506.5,681.64,532.01
2018,3,28,16,0,827.0,69.0,2.2,21.4,459.0,644.15,507.68
2018,3,28,16,15,799.0,66.0,2.15,20.75,408.5,596.03,473.35
2018,3,28,16,30,771.0,63.0,2.1,20.1,358.0,547.75,437.55
2018,3,28,16,45,697.5,64.0,2.05,19.5,301.0,478.57,384.04
2018,3,28,17,0,624.0,65.0,2.0,18.9,244.0,416.2,334.03
2018,3,28,17,15,553.0,56.5,1.95,18.1,191.5,346.36,276.81
2018,3,28,17,30,482.0,48.0,1.9,17.3,139.0,281.67,221.74
2018,3,28,17,45,407.0,39.0,1.85,16.55,99.0,220.55,167.71
2018,3,28,18,0,332.0,30.0,1.8,15.8,59.0,165.97,108.17
2018,3,28,18,15,199.0,19.5,1.8,15.45,33.5,77.85,0.0
2018,3,28,18,30,66.0,9.0,1.8,15.1,8.0,0.0,0.0
2018,3,28,18,45,33.0,4.5,1.75,14.8,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,55.0,8.0,1.0,13.7,8.0,7.86,0.0
2018,3,29,6,15,176.5,20.5,1.05,14.25,34.5,17.25,0.0
2018,3,29,6,30,298.0,33.0,1.1,14.8,61.0,26.47,15.58
2018,3,29,6,45,409.5,41.5,1.1,15.35,106.5,31.14,21.44
2018,3,29,7,0,521.0,50.0,1.1,15.9,152.0,35.66,25.86
2018,3,29,7,15,604.5,54.5,1.2,16.3,207.0,36.6,26.9
2018,3,29,7,30,688.0,59.0,1.3,16.7,262.0,72.28,37.47
2018,3,29,7,45,729.5,63.5,1.4,17.1,315.0,117.4,63.0
2018,3,29,8,0,771.0,68.0,1.5,17.5,368.0,166.76,99.55
2018,3,29,8,15,800.0,71.0,1.55,17.95,419.5,216.34,140.87
2018,3,29,8,30,829.0,74.0,1.6,18.4,471.0,268.39,185.93
2018,3,29,8,45,851.0,77.0,1.65,18.85,520.0,324.53,234.61
2018,3,29,9,0,873.0,80.0,1.7,19.3,569.0,377.78,280.38
2018,3,29,9,15,890.5,81.5,1.7,19.75,613.0,428.84,323.42
2018,3,29,9,30,908.0,83.0,1.7,20.2,657.0,480.14,365.36
2018,3,29,9,45,921.5,83.5,1.7,20.65,695.5,528.56,403.91
2018,3,29,10,0,935.0,84.0,1.7,21.1,734.0,576.36,440.76
2018,3,29,10,15,943.0,85.0,1.7,21.5,765.0,620.6,474.01
2018,3,29,10,30,951.0,86.0,1.7,21.9,796.0,663.33,505.21
2018,3,29,10,45,956.5,87.5,1.7,22.35,820.0,703.19,533.43
2018,3,29,11,0,962.0,89.0,1.7,22.8,844.0,740.98,558.72
2018,3,29,11,15,965.5,90.0,1.7,23.05,860.5,774.6,580.34
2018,3,29,11,30,969.0,91.0,1.7,23.3,877.0,805.69,600.1
2018,3,29,11,45,906.0,123.0,1.7,23.6,863.5,813.54,604.07
2018,3,29,12,0,843.0,155.0,1.7,23.9,850.0,817.68,605.9
2018,3,29,12,15,778.5,186.0,1.7,24.05,828.0,814.9,603.59
2018,3,29,12,30,714.0,217.0,1.7,24.2,806.0,807.39,597.75
2018,3,29,12,45,809.0,168.5,1.7,24.4,829.5,847.06,624.54
2018,3,29,13,0,904.0,120.0,1.7,24.6,853.0,883.13,647.72
2018,3,29,13,15,864.5,135.0,1.75,24.6,824.5,874.43,642.61
2018,3,29,13,30,825.0,150.0,1.8,24.6,796.0,859.68,634.05
2018,3,29,13,45,806.5,150.5,1.8,24.6,766.5,844.81,625.01
2018,3,29,14,0,788.0,151.0,1.8,24.6,737.0,827.23,614.23
2018,3,29,14,15,803.0,136.5,1.9,24.45,712.5,819.14,611.2
2018,3,29,14,30,818.0,122.0,2.0,24.3,688.0,807.62,605.77
2018,3,29,14,45,823.5,110.5,2.05,24.1,654.5,788.22,594.7
2018,3,29,15,0,829.0,99.0,2.1,23.9,621.0,765.64,581.45
2018,3,29,15,15,846.0,88.0,2.1,23.9,589.0,749.19,571.63
2018,3,29,15,30,863.0,77.0,2.1,23.9,557.0,724.91,556.26
2018,3,29,15,45,822.5,80.0,2.15,23.15,505.5,680.8,528.51
2018,3,29,16,0,782.0,83.0,2.2,22.4,454.0,632.49,496.72
2018,3,29,16,15,783.0,74.0,2.15,21.75,410.5,597.51,472.42
2018,3,29,16,30,784.0,65.0,2.1,21.1,367.0,560.29,445.36
2018,3,29,16,45,741.5,61.0,2.0,20.4,313.5,502.15,400.8
2018,3,29,17,0,699.0,57.0,1.9,19.7,260.0,445.6,355.85
2018,3,29,17,15,634.0,52.0,1.8,18.9,208.0,378.98,301.29
2018,3,29,17,30,569.0,47.0,1.7,18.1,156.0,320.04,250.68
2018,3,29,17,45,458.5,40.0,1.65,17.25,110.0,243.02,184.55
2018,3,29,18,0,348.0,33.0,1.6,16.4,64.0,175.06,116.67
2018,3,29,18,15,207.0,21.0,1.55,16.05,36.0,82.24,0.0
2018,3,29,18,30,66.0,9.0,1.5,15.7,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.5,15.35,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.15,12.35,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,30,5,45,20.0,4.0,0.25,12.6,4.0,0.0,0.0
2018,3,30,6,0,40.0,8.0,0.3,12.7,8.0,7.86,0.0
2018,3,30,6,15,117.5,22.0,0.4,13.2,31.5,17.51,0.0
2018,3,30,6,30,195.0,36.0,0.5,13.7,55.0,27.94,17.35
2018,3,30,6,45,269.5,49.5,0.6,14.2,93.5,37.42,27.12
2018,3,30,7,0,344.0,63.0,0.7,14.7,132.0,46.42,35.55
2018,3,30,7,15,405.5,73.5,0.7,15.05,178.0,52.64,41.3
2018,3,30,7,30,467.0,84.0,0.7,15.4,224.0,84.08,52.34
2018,3,30,7,45,495.5,96.5,0.7,15.8,270.0,123.69,77.64
2018,3,30,8,0,524.0,109.0,0.7,16.2,316.0,165.69,109.5
2018,3,30,8,15,524.0,127.5,0.7,16.8,357.5,210.84,147.27
2018,3,30,8,30,524.0,146.0,0.7,17.4,399.0,255.33,184.98
2018,3,30,8,45,395.5,184.0,0.65,18.05,386.0,277.16,207.49
2018,3,30,9,0,267.0,222.0,0.6,18.7,373.0,289.82,220.67
2018,3,30,9,15,259.5,251.5,0.55,19.2,407.5,327.46,249.69
2018,3,30,9,30,252.0,281.0,0.5,19.7,442.0,364.41,277.06
2018,3,30,9,45,281.0,295.0,0.5,20.25,484.0,405.13,306.75
2018,3,30,10,0,310.0,309.0,0.5,20.8,526.0,448.01,337.44
2018,3,30,10,15,277.5,331.0,0.45,21.3,531.5,464.55,347.86
2018,3,30,10,30,245.0,353.0,0.4,21.8,537.0,480.2,357.35
2018,3,30,10,45,273.5,359.0,0.35,22.3,570.0,514.41,380.53
2018,3,30,11,0,302.0,365.0,0.3,22.8,603.0,551.91,405.32
2018,3,30,11,15,298.5,370.5,0.25,23.15,610.0,567.17,414.25
2018,3,30,11,30,295.0,376.0,0.2,23.5,617.0,581.47,422.66
2018,3,30,11,45,322.0,375.0,0.15,23.85,640.0,611.98,442.49
2018,3,30,12,0,349.0,374.0,0.1,24.2,663.0,642.69,462.04
2018,3,30,12,15,373.0,364.5,0.15,24.4,673.5,662.6,475.7
2018,3,30,12,30,397.0,355.0,0.2,24.6,684.0,681.85,489.13
2018,3,30,12,45,435.0,337.0,0.2,24.75,694.0,707.02,506.26
2018,3,30,13,0,473.0,319.0,0.2,24.9,704.0,728.25,520.75
2018,3,30,13,15,420.5,329.0,0.3,24.95,666.5,699.47,502.31
2018,3,30,13,30,368.0,339.0,0.4,25.0,629.0,663.94,479.93
2018,3,30,13,45,389.0,320.0,0.5,25.0,618.0,664.11,483.12
2018,3,30,14,0,410.0,301.0,0.6,25.0,607.0,668.79,488.74
2018,3,30,14,15,437.0,281.0,0.7,25.0,595.5,669.55,491.97
2018,3,30,14,30,464.0,261.0,0.8,25.0,584.0,667.8,493.55
2018,3,30,14,45,385.0,266.0,0.85,25.0,524.0,597.21,445.16
2018,3,30,15,0,306.0,271.0,0.9,25.0,464.0,535.87,402.49
2018,3,30,15,15,317.5,246.0,0.9,25.0,434.5,512.86,388.17
2018,3,30,15,30,329.0,221.0,0.9,25.0,405.0,487.94,371.9
2018,3,30,15,45,331.0,202.5,1.0,24.7,374.0,461.64,355.02
2018,3,30,16,0,333.0,184.0,1.1,24.4,343.0,434.08,336.68
2018,3,30,16,15,330.5,161.0,1.15,23.75,304.0,397.18,311.0
2018,3,30,16,30,328.0,138.0,1.2,23.1,265.0,359.28,283.7
2018,3,30,16,45,351.0,116.0,1.2,22.4,234.5,344.32,273.02
2018,3,30,17,0,374.0,94.0,1.2,21.7,204.0,318.23,252.7
2018,3,30,17,15,324.0,79.5,1.3,20.7,161.0,262.55,207.98
2018,3,30,17,30,274.0,65.0,1.4,19.7,118.0,210.68,164.81
2018,3,30,17,45,212.0,49.5,1.55,18.75,83.0,157.07,119.08
2018,3,30,18,0,150.0,34.0,1.7,17.8,48.0,109.5,73.6
2018,3,30,18,15,85.5,20.0,1.75,17.35,27.0,53.77,0.0
2018,3,30,18,30,21.0,6.0,1.8,16.9,6.0,5.9,0.0
2018,3,30,18,45,10.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,31,5,45,23.0,4.5,1.6,12.0,4.5,0.0,0.0
2018,3,31,6,0,46.0,9.0,1.6,12.1,9.0,8.85,0.0
2018,3,31,6,15,104.0,21.5,1.6,12.5,30.0,16.95,0.0
2018,3,31,6,30,162.0,34.0,1.6,12.9,51.0,26.12,16.19
2018,3,31,6,45,101.0,55.0,1.6,13.25,67.5,46.87,35.53
2018,3,31,7,0,40.0,76.0,1.6,13.6,84.0,66.44,53.4
2018,3,31,7,15,146.5,94.0,1.55,13.9,136.5,77.37,63.4
2018,3,31,7,30,253.0,112.0,1.5,14.2,189.0,102.51,73.68
2018,3,31,7,45,316.0,125.5,1.5,14.5,239.5,135.94,95.64
2018,3,31,8,0,379.0,139.0,1.5,14.8,290.0,171.13,121.18
2018,3,31,8,15,378.5,160.0,1.45,15.25,327.5,210.56,154.3
2018,3,31,8,30,378.0,181.0,1.4,15.7,365.0,254.03,190.83
2018,3,31,8,45,363.0,205.0,1.4,16.1,396.0,290.97,222.16
2018,3,31,9,0,348.0,229.0,1.4,16.5,427.0,326.32,251.43
2018,3,31,9,15,313.5,255.5,1.4,16.95,444.0,354.28,274.23
2018,3,31,9,30,279.0,282.0,1.4,17.4,461.0,378.88,293.5
2018,3,31,9,45,289.0,299.0,1.45,17.85,493.5,414.09,320.25
2018,3,31,10,0,299.0,316.0,1.5,18.3,526.0,449.84,346.87
2018,3,31,10,15,351.0,314.0,1.6,18.7,571.0,493.4,379.69
2018,3,31,10,30,403.0,312.0,1.7,19.1,616.0,540.13,414.5
2018,3,31,10,45,491.0,289.5,1.75,19.5,671.0,593.29,454.16
2018,3,31,11,0,579.0,267.0,1.8,19.9,726.0,652.35,497.46
2018,3,31,11,15,596.5,267.0,1.9,20.2,748.0,685.54,521.15
2018,3,31,11,30,614.0,267.0,2.0,20.5,770.0,718.15,544.4
2018,3,31,11,45,629.0,263.0,2.05,20.75,782.5,744.15,562.69
2018,3,31,12,0,644.0,259.0,2.1,21.0,795.0,768.86,580.01
2018,3,31,12,15,648.0,257.0,2.2,21.05,796.0,785.1,592.04
2018,3,31,12,30,652.0,255.0,2.3,21.1,797.0,799.31,602.74
2018,3,31,12,45,694.5,230.0,2.35,21.15,802.5,820.87,619.35
2018,3,31,13,0,737.0,205.0,2.4,21.2,808.0,840.22,633.85
2018,3,31,13,15,717.5,207.5,2.5,21.15,785.0,832.36,629.59
2018,3,31,13,30,698.0,210.0,2.6,21.1,762.0,821.85,623.76
2018,3,31,13,45,662.5,216.0,2.65,21.0,727.5,798.85,608.4
2018,3,31,14,0,627.0,222.0,2.7,20.9,693.0,773.71,591.51
2018,3,31,14,15,569.5,232.0,2.7,20.65,646.5,730.33,561.25
2018,3,31,14,30,512.0,242.0,2.7,20.4,600.0,688.84,531.97
2018,3,31,14,45,508.5,228.5,2.75,20.15,568.0,665.78,517.42
2018,3,31,15,0,505.0,215.0,2.8,19.9,536.0,640.89,501.22
2018,3,31,15,15,510.0,196.5,2.8,19.9,502.0,615.36,483.94
2018,3,31,15,30,515.0,178.0,2.8,19.9,468.0,587.66,464.83
2018,3,31,15,45,472.0,171.0,2.7,19.2,419.0,536.43,427.57
2018,3,31,16,0,429.0,164.0,2.6,18.5,370.0,486.29,390.46
2018,3,31,16,15,527.5,127.0,2.55,17.95,352.5,495.43,400.65
2018,3,31,16,30,626.0,90.0,2.5,17.4,335.0,499.57,405.74
2018,3,31,16,45,617.0,78.0,2.45,16.85,290.5,457.34,372.53
2018,3,31,17,0,608.0,66.0,2.4,16.3,246.0,414.29,337.47
2018,3,31,17,15,507.5,61.0,2.4,15.6,191.0,334.1,271.19
2018,3,31,17,30,407.0,56.0,2.4,14.9,136.0,261.45,209.36
2018,3,31,17,45,283.5,46.0,2.45,14.25,93.5,181.38,140.72
2018,3,31,18,0,160.0,36.0,2.5,13.6,51.0,115.83,80.76
2018,3,31,18,15,86.0,21.0,2.5,13.25,28.5,55.73,0.0
2018,3,31,18,30,12.0,6.0,2.5,12.9,6.0,8.99,0.0
2018,3,31,18,45,6.0,3.0,2.5,12.55,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.0,10.25,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.0,10.5,11.0,9.83,0.0
2018,4,1,6,15,173.5,25.0,2.1,11.0,41.5,19.82,0.0
2018,4,1,6,30,292.0,40.0,2.2,11.5,72.0,30.99,20.67
2018,4,1,6,45,390.5,50.5,2.25,12.0,118.0,38.65,28.56
2018,4,1,7,0,489.0,61.0,2.3,12.5,164.0,44.56,34.26
2018,4,1,7,15,554.0,68.0,2.25,12.95,215.5,49.12,38.52
2018,4,1,7,30,619.0,75.0,2.2,13.4,267.0,89.19,50.38
2018,4,1,7,45,661.0,81.0,2.15,13.8,319.0,132.81,78.45
2018,4,1,8,0,703.0,87.0,2.1,14.2,371.0,180.75,115.81
2018,4,1,8,15,734.5,91.5,2.1,14.7,422.0,229.25,157.09
2018,4,1,8,30,766.0,96.0,2.1,15.2,473.0,283.78,204.39
2018,4,1,8,45,789.0,99.0,2.05,15.75,520.5,333.32,247.81
2018,4,1,9,0,812.0,102.0,2.0,16.3,568.0,384.32,291.63
2018,4,1,9,15,832.0,104.0,2.0,16.7,612.0,434.37,333.95
2018,4,1,9,30,852.0,106.0,2.0,17.1,656.0,485.05,375.58
2018,4,1,9,45,871.0,105.0,2.0,17.5,695.0,535.67,415.94
2018,4,1,10,0,890.0,104.0,2.0,17.9,734.0,583.14,452.88
2018,4,1,10,15,899.0,105.0,2.1,18.15,764.5,626.23,486.34
2018,4,1,10,30,908.0,106.0,2.2,18.4,795.0,667.97,518.08
2018,4,1,10,45,915.0,107.0,2.25,18.7,819.0,706.84,546.73
2018,4,1,11,0,922.0,108.0,2.3,19.0,843.0,743.82,572.83
2018,4,1,11,15,926.0,108.5,2.4,19.15,859.0,776.11,595.09
2018,4,1,11,30,930.0,109.0,2.5,19.3,875.0,805.98,615.65
2018,4,1,11,45,932.0,109.0,2.6,19.45,882.5,831.28,633.03
2018,4,1,12,0,934.0,109.0,2.7,19.6,890.0,853.81,648.55
2018,4,1,12,15,934.5,109.0,2.8,19.65,890.0,872.25,661.59
2018,4,1,12,30,935.0,109.0,2.9,19.7,890.0,887.67,672.69
2018,4,1,12,45,933.0,109.0,3.0,19.75,881.5,897.91,680.37
2018,4,1,13,0,931.0,109.0,3.1,19.8,873.0,904.98,686.03
2018,4,1,13,15,927.5,107.0,3.2,19.7,856.0,905.52,687.76
2018,4,1,13,30,924.0,105.0,3.3,19.6,839.0,902.82,687.43
2018,4,1,13,45,918.0,104.5,3.4,19.55,815.0,896.36,684.49
2018,4,1,14,0,912.0,104.0,3.5,19.5,791.0,886.78,679.51
2018,4,1,14,15,903.0,102.5,3.6,19.35,759.5,870.6,670.25
2018,4,1,14,30,894.0,101.0,3.7,19.2,728.0,851.54,659.02
2018,4,1,14,45,882.0,98.5,3.8,19.0,690.0,826.22,643.42
2018,4,1,15,0,870.0,96.0,3.9,18.8,652.0,798.42,625.96
2018,4,1,15,15,803.5,107.5,3.9,18.8,594.0,746.36,589.72
2018,4,1,15,30,737.0,119.0,3.9,18.8,536.0,693.14,552.24
2018,4,1,15,45,712.0,113.0,4.1,18.15,487.5,649.03,522.43
2018,4,1,16,0,687.0,107.0,4.3,17.5,439.0,604.24,490.68
2018,4,1,16,15,703.0,93.5,4.3,16.95,401.0,577.18,471.54
2018,4,1,16,30,719.0,80.0,4.3,16.4,363.0,546.9,448.95
2018,4,1,16,45,670.5,75.5,4.3,15.9,310.0,486.99,401.14
2018,4,1,17,0,622.0,71.0,4.3,15.4,257.0,429.34,353.63
2018,4,1,17,15,554.0,64.5,4.3,14.8,206.0,362.41,297.02
2018,4,1,17,30,486.0,58.0,4.3,14.2,155.0,300.12,242.45
2018,4,1,17,45,380.0,48.0,4.25,13.65,110.0,223.86,175.4
2018,4,1,18,0,274.0,38.0,4.2,13.1,65.0,158.95,113.59
2018,4,1,18,15,160.5,23.5,4.2,12.85,37.0,85.73,0.0
2018,4,1,18,30,47.0,9.0,4.2,12.6,9.0,21.08,0.0
2018,4,1,18,45,23.5,4.5,4.2,12.35,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,2,5,45,21.0,5.0,3.45,10.75,5.5,0.0,0.0
2018,4,2,6,0,42.0,10.0,3.5,11.0,11.0,9.83,0.0
2018,4,2,6,15,148.0,27.5,3.65,11.35,42.5,21.82,3.91
2018,4,2,6,30,254.0,45.0,3.8,11.7,74.0,35.01,24.28
2018,4,2,6,45,348.5,56.5,3.9,12.05,119.0,42.6,32.08
2018,4,2,7,0,443.0,68.0,4.0,12.4,164.0,50.73,39.79
2018,4,2,7,15,508.0,76.0,4.05,12.8,214.0,58.69,47.1
2018,4,2,7,30,573.0,84.0,4.1,13.2,264.0,97.39,57.94
2018,4,2,7,45,528.5,103.5,4.15,13.65,292.5,140.83,90.83
2018,4,2,8,0,484.0,123.0,4.2,14.1,321.0,179.42,124.62
2018,4,2,8,15,412.5,158.0,4.05,14.5,342.0,220.33,162.8
2018,4,2,8,30,341.0,193.0,3.9,14.9,363.0,258.07,197.67
2018,4,2,8,45,421.5,192.5,3.8,15.35,422.5,298.94,230.46
2018,4,2,9,0,502.0,192.0,3.7,15.8,482.0,351.15,272.77
2018,4,2,9,15,650.0,155.5,3.55,16.15,560.0,405.99,317.01
2018,4,2,9,30,798.0,119.0,3.4,16.5,638.0,475.95,373.31
2018,4,2,9,45,844.0,107.5,3.25,16.85,684.0,525.47,413.38
2018,4,2,10,0,890.0,96.0,3.1,17.2,730.0,579.85,456.14
2018,4,2,10,15,899.0,97.0,3.0,17.45,760.5,622.85,489.34
2018,4,2,10,30,908.0,98.0,2.9,17.7,791.0,664.5,520.65
2018,4,2,10,45,914.0,99.0,2.75,17.95,814.0,702.6,548.3
2018,4,2,11,0,920.0,100.0,2.6,18.2,837.0,738.75,572.66
2018,4,2,11,15,923.5,100.5,2.55,18.45,852.5,770.49,593.58
2018,4,2,11,30,927.0,101.0,2.5,18.7,868.0,799.79,612.64
2018,4,2,11,45,927.5,102.0,2.45,18.9,875.0,824.69,628.62
2018,4,2,12,0,928.0,103.0,2.4,19.1,882.0,846.78,642.63
2018,4,2,12,15,927.5,103.0,2.4,19.2,881.5,864.16,654.06
2018,4,2,12,30,927.0,103.0,2.4,19.3,881.0,878.52,663.53
2018,4,2,12,45,924.5,103.5,2.4,19.4,872.5,888.62,670.22
2018,4,2,13,0,922.0,104.0,2.4,19.5,864.0,895.58,674.93
2018,4,2,13,15,916.5,104.0,2.4,19.5,847.0,896.3,675.81
2018,4,2,13,30,911.0,104.0,2.4,19.5,830.0,893.84,674.74
2018,4,2,13,45,901.5,104.5,2.4,19.5,805.0,885.37,669.73
2018,4,2,14,0,892.0,105.0,2.4,19.5,780.0,873.89,662.84
2018,4,2,14,15,882.5,103.5,2.4,19.45,748.5,857.39,652.74
2018,4,2,14,30,873.0,102.0,2.4,19.4,717.0,838.09,640.82
2018,4,2,14,45,860.0,100.0,2.35,19.3,679.5,812.76,624.47
2018,4,2,15,0,847.0,98.0,2.3,19.2,642.0,789.44,609.56
2018,4,2,15,15,830.5,95.5,2.3,19.2,599.0,756.33,587.79
2018,4,2,15,30,814.0,93.0,2.3,19.2,556.0,721.38,564.58
2018,4,2,15,45,793.5,89.5,2.3,18.8,509.0,680.82,537.82
2018,4,2,16,0,773.0,86.0,2.3,18.4,462.0,639.12,509.72
2018,4,2,16,15,740.5,83.0,2.35,17.95,411.5,589.27,473.63
2018,4,2,16,30,708.0,80.0,2.4,17.5,361.0,542.16,438.39
2018,4,2,16,45,646.0,77.5,2.4,17.05,306.0,477.06,387.63
2018,4,2,17,0,584.0,75.0,2.4,16.6,251.0,415.24,337.84
2018,4,2,17,15,513.0,67.0,2.55,15.8,200.0,346.49,281.47
2018,4,2,17,30,442.0,59.0,2.7,15.0,149.0,282.78,227.14
2018,4,2,17,45,350.5,48.5,2.8,14.25,107.0,213.6,166.91
2018,4,2,18,0,259.0,38.0,2.9,13.5,65.0,154.03,110.95
2018,4,2,18,15,148.5,23.5,2.8,13.05,37.0,82.95,0.0
2018,4,2,18,30,38.0,9.0,2.7,12.6,9.0,18.83,0.0
2018,4,2,18,45,19.0,4.5,2.65,12.2,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.8,9.1,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.7,9.4,18.0,15.73,0.0
2018,4,3,6,15,190.5,30.5,1.8,9.95,50.0,24.26,8.1
2018,4,3,6,30,307.0,45.0,1.9,10.5,82.0,34.83,24.5
2018,4,3,6,45,405.5,55.5,1.95,11.0,129.5,42.72,32.43
2018,4,3,7,0,504.0,66.0,2.0,11.5,177.0,48.41,37.93
2018,4,3,7,15,568.0,73.0,2.0,11.9,229.5,59.44,39.59
2018,4,3,7,30,632.0,80.0,2.0,12.3,282.0,100.75,57.97
2018,4,3,7,45,675.5,85.5,2.0,12.75,335.0,145.15,87.97
2018,4,3,8,0,719.0,91.0,2.0,13.2,388.0,194.03,126.88
2018,4,3,8,15,748.5,94.5,2.0,13.7,438.5,242.3,168.52
2018,4,3,8,30,778.0,98.0,2.0,14.2,489.0,296.39,215.76
2018,4,3,8,45,800.5,101.0,2.0,14.65,536.5,346.51,259.87
2018,4,3,9,0,823.0,104.0,2.0,15.1,584.0,398.02,304.29
2018,4,3,9,15,839.5,106.5,2.0,15.5,627.0,447.67,346.3
2018,4,3,9,30,856.0,109.0,2.0,15.9,670.0,497.6,387.32
2018,4,3,9,45,868.0,111.0,1.95,16.25,707.0,544.82,424.97
2018,4,3,10,0,880.0,113.0,1.9,16.6,744.0,593.82,462.66
2018,4,3,10,15,889.0,114.0,1.85,16.9,774.0,636.52,494.78
2018,4,3,10,30,898.0,115.0,1.8,17.2,804.0,677.89,525.03
2018,4,3,10,45,906.0,115.5,1.8,17.5,828.0,716.6,552.95
2018,4,3,11,0,914.0,116.0,1.8,17.8,852.0,753.51,578.27
2018,4,3,11,15,818.0,166.5,1.8,18.0,834.5,760.22,581.4
2018,4,3,11,30,722.0,217.0,1.8,18.2,817.0,760.16,578.98
2018,4,3,11,45,736.5,212.0,1.75,18.4,828.5,787.05,597.41
2018,4,3,12,0,751.0,207.0,1.7,18.6,840.0,812.25,614.17
2018,4,3,12,15,804.5,178.5,1.75,18.7,856.5,843.21,635.28
2018,4,3,12,30,858.0,150.0,1.8,18.8,873.0,873.66,655.9
2018,4,3,12,45,848.5,152.0,1.85,18.85,861.0,879.34,660.01
2018,4,3,13,0,839.0,154.0,1.9,18.9,849.0,881.99,662.46
2018,4,3,13,15,805.5,166.0,2.0,18.85,822.5,871.16,656.71
2018,4,3,13,30,772.0,178.0,2.1,18.8,796.0,860.05,650.91
2018,4,3,13,45,791.0,163.0,2.2,18.8,780.0,858.55,651.62
