Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,15,709.0,98.0,2.4,17.9,435.5,609.18,488.21
2018,4,13,16,30,669.0,94.0,2.4,17.5,381.0,553.88,447.16
2018,4,13,16,45,645.0,85.5,2.45,17.1,332.5,504.44,409.72
2018,4,13,17,0,621.0,77.0,2.5,16.7,284.0,455.4,371.11
2018,4,13,17,15,559.5,69.0,2.5,16.0,231.0,387.98,316.44
2018,4,13,17,30,498.0,61.0,2.5,15.3,178.0,324.83,263.32
2018,4,13,17,45,413.0,53.5,2.55,14.65,134.0,256.67,204.53
2018,4,13,18,0,328.0,46.0,2.6,14.0,90.0,195.77,150.28
2018,4,13,18,15,212.0,32.0,2.55,13.6,55.5,126.04,80.53
2018,4,13,18,30,96.0,18.0,2.5,13.2,21.0,45.45,0.0
2018,4,13,18,45,48.0,9.0,2.5,12.75,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,1.95,9.35,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,1.9,9.8,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.85,10.25,24.0,17.69,0.0
2018,4,14,6,0,178.0,31.0,1.8,10.7,44.0,24.6,9.42
2018,4,14,6,15,289.0,43.0,1.8,11.2,84.0,33.08,22.99
2018,4,14,6,30,400.0,55.0,1.8,11.7,124.0,42.06,31.77
2018,4,14,6,45,476.0,63.5,1.75,12.15,173.0,45.91,35.61
2018,4,14,7,0,552.0,72.0,1.7,12.6,222.0,58.72,38.69
2018,4,14,7,15,603.0,78.0,1.65,13.15,274.0,97.07,55.65
2018,4,14,7,30,654.0,84.0,1.6,13.7,326.0,140.93,85.0
2018,4,14,7,45,691.5,89.0,1.5,14.25,378.5,186.95,121.5
2018,4,14,8,0,729.0,94.0,1.4,14.8,431.0,236.7,163.51
2018,4,14,8,15,756.0,98.0,1.35,15.4,481.5,289.55,209.11
2018,4,14,8,30,783.0,102.0,1.3,16.0,532.0,341.06,253.31
2018,4,14,8,45,803.5,104.5,1.25,16.6,578.5,390.8,295.37
2018,4,14,9,0,824.0,107.0,1.2,17.2,625.0,441.66,337.03
2018,4,14,9,15,840.5,108.5,1.1,17.7,667.0,490.59,375.76
2018,4,14,9,30,857.0,110.0,1.0,18.2,709.0,539.76,413.15
2018,4,14,9,45,872.5,109.5,0.95,18.65,746.0,589.18,449.68
2018,4,14,10,0,888.0,109.0,0.9,19.1,783.0,635.21,482.62
2018,4,14,10,15,896.0,110.0,0.95,19.35,812.5,677.16,513.06
2018,4,14,10,30,904.0,111.0,1.0,19.6,842.0,717.67,541.85
2018,4,14,10,45,910.5,112.0,1.0,19.85,865.0,755.48,566.32
2018,4,14,11,0,917.0,113.0,1.0,20.1,888.0,791.38,588.94
2018,4,14,11,15,921.0,113.5,1.1,20.25,903.0,822.78,609.99
2018,4,14,11,30,925.0,114.0,1.2,20.4,918.0,851.8,629.48
2018,4,14,11,45,926.0,114.5,1.25,20.5,924.5,875.83,645.14
2018,4,14,12,0,927.0,115.0,1.3,20.6,931.0,897.1,659.08
2018,4,14,12,15,927.0,115.0,1.4,20.65,930.0,914.15,671.19
2018,4,14,12,30,927.0,115.0,1.5,20.7,929.0,928.22,681.5
2018,4,14,12,45,925.0,114.5,1.6,20.7,919.5,936.99,688.6
2018,4,14,13,0,923.0,114.0,1.7,20.7,910.0,942.62,693.82
2018,4,14,13,15,918.5,113.5,1.8,20.65,892.5,942.88,695.78
2018,4,14,13,30,914.0,113.0,1.9,20.6,875.0,939.99,695.81
2018,4,14,13,45,908.0,111.5,2.0,20.55,850.0,931.61,692.32
2018,4,14,14,0,902.0,110.0,2.1,20.5,825.0,920.17,686.88
2018,4,14,14,15,893.0,108.5,2.2,20.35,793.0,903.13,677.98
2018,4,14,14,30,884.0,107.0,2.3,20.2,761.0,883.3,667.18
2018,4,14,14,45,872.0,105.5,2.35,20.05,723.0,858.28,652.35
2018,4,14,15,0,860.0,104.0,2.4,19.9,685.0,835.58,639.08
2018,4,14,15,15,844.0,101.5,2.4,19.9,641.5,801.65,617.12
2018,4,14,15,30,828.0,99.0,2.4,19.9,598.0,765.86,593.75
2018,4,14,15,45,805.5,97.0,2.6,19.3,550.0,724.13,568.31
2018,4,14,16,0,783.0,95.0,2.8,18.7,502.0,681.4,541.32
2018,4,14,16,15,752.0,91.5,2.85,18.2,450.5,630.43,506.01
2018,4,14,16,30,721.0,88.0,2.9,17.7,399.0,582.3,470.68
2018,4,14,16,45,677.5,84.0,2.95,17.25,346.0,524.11,426.26
2018,4,14,17,0,634.0,80.0,3.0,16.8,293.0,467.78,381.78
2018,4,14,17,15,574.5,73.5,2.95,16.2,241.5,402.38,328.43
2018,4,14,17,30,515.0,67.0,2.9,15.6,190.0,340.9,276.44
2018,4,14,17,45,393.0,56.0,2.85,15.05,136.0,251.67,200.72
2018,4,14,18,0,271.0,45.0,2.8,14.5,82.0,172.93,132.81
2018,4,14,18,15,166.0,30.0,2.8,14.2,49.5,108.52,70.78
2018,4,14,18,30,61.0,15.0,2.8,13.9,17.0,32.53,0.0
2018,4,14,18,45,30.5,7.5,2.8,13.65,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.5,2.1,10.75,0.5,0.0,0.0
2018,4,15,5,30,0.0,1.0,2.2,11.0,1.0,0.0,0.0
2018,4,15,5,45,86.0,15.5,2.3,11.2,22.0,15.24,0.0
2018,4,15,6,0,172.0,30.0,2.4,11.4,43.0,23.6,10.35
2018,4,15,6,15,295.0,43.0,2.55,11.75,86.5,32.93,22.92
2018,4,15,6,30,418.0,56.0,2.7,12.1,130.0,42.65,32.28
2018,4,15,6,45,494.0,64.0,2.85,12.45,180.0,46.02,35.67
2018,4,15,7,0,570.0,72.0,3.0,12.8,230.0,61.69,39.07
2018,4,15,7,15,619.0,78.0,3.1,13.1,282.0,101.04,57.72
2018,4,15,7,30,668.0,84.0,3.2,13.4,334.0,145.68,88.5
2018,4,15,7,45,702.5,89.0,3.3,13.7,386.0,192.03,126.17
2018,4,15,8,0,737.0,94.0,3.4,14.0,438.0,241.79,169.26
2018,4,15,8,15,761.5,98.0,3.5,14.25,487.5,294.37,216.01
2018,4,15,8,30,786.0,102.0,3.6,14.5,537.0,345.4,261.48
2018,4,15,8,45,767.0,117.5,3.7,14.7,571.5,392.17,303.56
2018,4,15,9,0,748.0,133.0,3.8,14.9,606.0,433.09,339.81
2018,4,15,9,15,675.5,169.0,3.85,15.05,617.5,467.73,369.78
2018,4,15,9,30,603.0,205.0,3.9,15.2,629.0,495.25,392.67
2018,4,15,9,45,604.0,216.0,4.0,15.35,658.5,534.11,423.89
2018,4,15,10,0,605.0,227.0,4.1,15.5,688.0,572.08,453.72
2018,4,15,10,15,706.0,192.0,4.15,15.55,750.0,630.89,500.63
2018,4,15,10,30,807.0,157.0,4.2,15.6,812.0,696.75,552.18
2018,4,15,10,45,848.0,141.0,4.25,15.65,845.5,740.56,585.77
2018,4,15,11,0,889.0,125.0,4.3,15.7,879.0,784.92,617.6
2018,4,15,11,15,891.0,126.0,4.35,15.65,892.5,814.46,638.73
2018,4,15,11,30,893.0,127.0,4.4,15.6,906.0,841.6,658.22
2018,4,15,11,45,893.0,128.0,4.5,15.6,911.5,864.58,674.98
2018,4,15,12,0,893.0,129.0,4.6,15.6,917.0,884.87,689.92
2018,4,15,12,15,759.0,171.5,4.65,15.45,840.5,830.34,651.24
2018,4,15,12,30,625.0,214.0,4.7,15.3,764.0,769.7,607.79
2018,4,15,12,45,360.0,301.5,4.75,15.2,617.5,630.34,498.11
2018,4,15,13,0,95.0,389.0,4.8,15.1,471.0,472.49,370.79
2018,4,15,13,15,80.0,372.0,4.85,14.85,440.0,444.09,349.9
2018,4,15,13,30,65.0,355.0,4.9,14.6,409.0,415.1,327.93
2018,4,15,13,45,81.5,344.5,5.0,14.4,410.5,420.65,333.78
2018,4,15,14,0,98.0,334.0,5.1,14.2,412.0,425.67,339.18
2018,4,15,14,15,66.5,286.5,5.15,14.0,338.5,348.9,279.03
2018,4,15,14,30,35.0,239.0,5.2,13.8,265.0,272.28,218.01
2018,4,15,14,45,19.5,201.0,5.25,13.65,215.5,219.77,175.92
2018,4,15,15,0,4.0,163.0,5.3,13.5,166.0,163.04,129.69
2018,4,15,15,15,20.5,183.5,5.3,13.5,196.0,203.06,163.44
2018,4,15,15,30,37.0,204.0,5.3,13.5,226.0,238.52,193.27
2018,4,15,15,45,42.5,194.0,5.2,13.15,217.5,232.24,189.02
2018,4,15,16,0,48.0,184.0,5.1,12.8,209.0,225.6,184.49
2018,4,15,16,15,85.5,163.5,5.05,12.55,202.5,228.81,188.97
2018,4,15,16,30,123.0,143.0,5.0,12.3,196.0,236.26,196.62
2018,4,15,16,45,243.0,127.0,4.95,12.05,215.0,296.28,248.97
2018,4,15,17,0,363.0,111.0,4.9,11.8,234.0,346.68,291.62
2018,4,15,17,15,360.0,93.0,4.7,11.5,197.5,310.02,259.85
2018,4,15,17,30,357.0,75.0,4.5,11.2,161.0,272.77,226.58
2018,4,15,17,45,302.5,61.0,4.35,10.85,121.5,217.45,177.08
2018,4,15,18,0,248.0,47.0,4.2,10.5,82.0,167.02,130.92
2018,4,15,18,15,162.0,33.0,4.05,10.35,52.0,111.45,75.84
2018,4,15,18,30,76.0,19.0,3.9,10.2,22.0,41.03,0.0
2018,4,15,18,45,38.0,9.5,3.75,10.0,11.0,9.34,0.0
2018,4,15,19,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.15,9.0,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.2,9.2,1.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.2,9.4,2.5,2.46,0.0
2018,4,16,6,0,0.0,4.0,2.2,9.6,4.0,3.85,0.0
2018,4,16,6,15,0.0,5.5,2.35,9.7,5.5,5.3,0.0
2018,4,16,6,30,0.0,7.0,2.5,9.8,7.0,6.74,0.42
2018,4,16,6,45,0.0,11.5,2.6,9.95,11.5,11.09,4.43
2018,4,16,7,0,0.0,16.0,2.7,10.1,16.0,15.43,7.79
2018,4,16,7,15,0.0,36.0,2.8,10.1,36.0,34.75,24.58
2018,4,16,7,30,0.0,56.0,2.9,10.1,56.0,54.11,41.23
2018,4,16,7,45,31.0,117.0,3.0,10.15,131.5,113.52,90.45
2018,4,16,8,0,62.0,178.0,3.1,10.2,207.0,174.83,140.55
2018,4,16,8,15,89.5,212.0,3.15,10.2,259.0,216.17,173.87
2018,4,16,8,30,117.0,246.0,3.2,10.2,311.0,256.27,206.22
2018,4,16,8,45,110.0,244.5,3.25,10.2,310.0,261.03,210.44
2018,4,16,9,0,103.0,243.0,3.3,10.2,309.0,264.47,213.53
2018,4,16,9,15,79.5,248.0,3.3,10.25,301.0,268.0,216.37
2018,4,16,9,30,56.0,253.0,3.3,10.3,293.0,265.33,213.91
2018,4,16,9,45,46.5,278.5,3.35,10.3,312.5,286.79,230.76
2018,4,16,10,0,37.0,304.0,3.4,10.3,332.0,307.62,246.82
2018,4,16,10,15,43.5,308.0,3.45,10.35,342.5,318.6,255.35
2018,4,16,10,30,50.0,312.0,3.5,10.4,353.0,329.94,264.23
2018,4,16,10,45,70.5,340.0,3.5,10.45,399.0,374.03,299.05
2018,4,16,11,0,91.0,368.0,3.5,10.5,445.0,419.68,334.64
2018,4,16,11,15,72.0,325.5,3.55,10.6,387.0,369.15,294.77
2018,4,16,11,30,53.0,283.0,3.6,10.7,329.0,316.47,253.1
2018,4,16,11,45,108.5,301.5,3.6,10.75,397.0,384.48,308.45
2018,4,16,12,0,164.0,320.0,3.6,10.8,465.0,453.79,363.65
2018,4,16,12,15,300.5,343.0,3.65,10.85,608.5,602.16,480.19
2018,4,16,12,30,437.0,366.0,3.7,10.9,752.0,755.5,596.1
2018,4,16,12,45,457.0,355.0,3.7,10.9,755.0,770.91,607.31
2018,4,16,13,0,477.0,344.0,3.7,10.9,758.0,784.83,618.42
2018,4,16,13,15,444.0,345.5,3.75,10.95,725.0,761.86,601.32
2018,4,16,13,30,411.0,347.0,3.8,11.0,692.0,737.12,583.08
2018,4,16,13,45,418.5,333.0,3.85,11.0,675.5,731.52,580.36
2018,4,16,14,0,426.0,319.0,3.9,11.0,659.0,724.05,576.18
2018,4,16,14,15,584.5,243.0,3.95,11.05,689.5,782.84,625.88
2018,4,16,14,30,743.0,167.0,4.0,11.1,720.0,837.52,669.3
2018,4,16,14,45,789.5,139.0,4.05,11.15,700.0,833.43,667.3
2018,4,16,15,0,836.0,111.0,4.1,11.2,680.0,827.65,664.61
2018,4,16,15,15,703.0,145.0,4.1,11.2,602.5,742.41,602.47
2018,4,16,15,30,570.0,179.0,4.1,11.2,525.0,654.54,535.26
2018,4,16,15,45,584.0,156.5,4.15,11.15,486.5,629.21,518.09
2018,4,16,16,0,598.0,134.0,4.2,11.1,448.0,597.53,495.33
2018,4,16,16,15,541.0,133.0,4.1,11.0,395.5,533.66,444.73
2018,4,16,16,30,484.0,132.0,4.0,10.9,343.0,476.91,398.95
2018,4,16,16,45,529.0,107.5,3.95,10.8,311.0,462.42,388.14
2018,4,16,17,0,574.0,83.0,3.9,10.7,279.0,439.81,369.61
2018,4,16,17,15,585.0,69.5,3.7,10.4,240.0,406.17,340.32
2018,4,16,17,30,596.0,56.0,3.5,10.1,201.0,370.36,307.53
2018,4,16,17,45,495.5,50.0,3.35,9.85,151.0,292.25,238.44
2018,4,16,18,0,395.0,44.0,3.2,9.6,101.0,222.5,175.36
2018,4,16,18,15,232.5,31.5,3.15,9.4,61.5,133.66,93.23
2018,4,16,18,30,70.0,19.0,3.1,9.2,22.0,47.21,0.0
2018,4,16,18,45,35.0,9.5,3.0,9.0,11.0,9.34,0.0
2018,4,16,19,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,4.0,1.7,6.4,3.5,0.0,0.0
2018,4,17,5,30,35.0,8.0,1.7,6.7,7.0,0.0,0.0
2018,4,17,5,45,140.0,21.0,1.7,7.05,31.0,20.64,0.0
2018,4,17,6,0,245.0,34.0,1.7,7.4,55.0,26.74,15.04
2018,4,17,6,15,353.5,44.5,1.7,7.85,98.0,34.81,25.22
2018,4,17,6,30,462.0,55.0,1.7,8.3,141.0,40.96,31.4
2018,4,17,6,45,529.0,64.0,1.75,8.7,192.0,45.36,35.7
2018,4,17,7,0,596.0,73.0,1.8,9.1,243.0,68.61,41.98
2018,4,17,7,15,644.0,78.5,1.8,9.55,296.0,109.19,63.14
2018,4,17,7,30,692.0,84.0,1.8,10.0,349.0,154.93,96.04
2018,4,17,7,45,724.0,89.5,1.8,10.5,401.5,202.7,135.72
2018,4,17,8,0,756.0,95.0,1.8,11.0,454.0,253.59,180.13
2018,4,17,8,15,779.5,98.5,1.75,11.45,503.5,306.48,226.96
2018,4,17,8,30,803.0,102.0,1.7,11.9,553.0,357.73,272.01
2018,4,17,8,45,821.5,105.0,1.65,12.3,599.5,408.21,315.65
2018,4,17,9,0,840.0,108.0,1.6,12.7,646.0,459.57,358.71
2018,4,17,9,15,855.0,110.5,1.5,13.1,688.5,509.44,399.06
2018,4,17,9,30,870.0,113.0,1.4,13.5,731.0,559.39,437.98
2018,4,17,9,45,883.0,113.5,1.25,13.85,767.5,608.75,474.69
2018,4,17,10,0,896.0,114.0,1.1,14.2,804.0,654.58,507.4
2018,4,17,10,15,903.5,116.0,1.0,14.45,833.5,697.33,537.24
2018,4,17,10,30,911.0,118.0,0.9,14.7,863.0,738.6,564.95
2018,4,17,10,45,915.5,119.5,0.8,15.0,885.0,775.56,587.13
2018,4,17,11,0,920.0,121.0,0.7,15.3,907.0,810.47,607.41
2018,4,17,11,15,923.0,122.0,0.6,15.5,921.5,841.54,624.9
2018,4,17,11,30,926.0,123.0,0.5,15.7,936.0,870.17,640.47
2018,4,17,11,45,927.5,123.0,0.45,15.9,942.5,894.03,653.73
2018,4,17,12,0,929.0,123.0,0.4,16.1,949.0,915.14,665.21
2018,4,17,12,15,927.5,124.0,0.45,16.25,947.0,931.78,676.11
2018,4,17,12,30,926.0,125.0,0.5,16.4,945.0,945.43,685.29
2018,4,17,12,45,922.0,125.5,0.5,16.5,935.0,953.3,690.02
2018,4,17,13,0,918.0,126.0,0.5,16.6,925.0,958.04,692.98
2018,4,17,13,15,914.0,125.0,0.6,16.65,907.5,958.15,695.53
2018,4,17,13,30,910.0,124.0,0.7,16.7,890.0,955.12,696.24
2018,4,17,13,45,903.0,123.0,0.8,16.7,864.5,946.29,693.45
2018,4,17,14,0,896.0,122.0,0.9,16.7,839.0,934.46,688.78
2018,4,17,14,15,858.5,131.5,1.1,16.6,796.5,908.8,676.97
2018,4,17,14,30,821.0,141.0,1.3,16.5,754.0,876.48,660.25
2018,4,17,14,45,744.0,157.5,1.45,16.45,692.0,819.5,625.22
2018,4,17,15,0,667.0,174.0,1.6,16.4,630.0,760.06,587.54
2018,4,17,15,15,678.0,156.5,1.6,16.4,594.5,736.4,572.82
2018,4,17,15,30,689.0,139.0,1.6,16.4,559.0,709.74,555.51
2018,4,17,15,45,723.5,122.0,1.95,16.05,532.0,698.44,552.59
2018,4,17,16,0,758.0,105.0,2.3,15.7,505.0,682.64,545.67
2018,4,17,16,15,740.5,99.5,2.4,15.35,458.0,639.54,515.86
2018,4,17,16,30,723.0,94.0,2.5,15.0,411.0,595.73,484.09
2018,4,17,16,45,681.5,88.5,2.6,14.7,357.5,536.62,439.04
2018,4,17,17,0,640.0,83.0,2.7,14.4,304.0,479.23,393.78
2018,4,17,17,15,580.0,76.5,2.75,13.8,251.0,412.86,339.85
2018,4,17,17,30,520.0,70.0,2.8,13.2,198.0,350.44,287.15
2018,4,17,17,45,431.0,60.5,2.85,12.6,149.5,276.23,223.2
2018,4,17,18,0,342.0,51.0,2.9,12.0,101.0,210.16,164.63
2018,4,17,18,15,228.0,36.5,2.85,11.65,64.0,139.28,98.15
2018,4,17,18,30,114.0,22.0,2.8,11.3,27.0,68.23,0.0
2018,4,17,18,45,57.0,11.0,2.75,10.95,13.5,25.25,0.0
2018,4,17,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,8.75,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,8.9,2.0,1.97,0.0
2018,4,18,5,45,0.0,6.5,1.65,9.1,6.5,6.39,0.0
2018,4,18,6,0,0.0,11.0,1.6,9.3,11.0,10.6,2.79
2018,4,18,6,15,0.0,16.5,1.55,9.55,16.5,15.91,8.45
2018,4,18,6,30,0.0,22.0,1.5,9.8,22.0,21.22,13.52
2018,4,18,6,45,0.0,31.5,1.5,10.05,31.5,30.4,22.01
2018,4,18,7,0,0.0,41.0,1.5,10.3,41.0,39.59,28.76
2018,4,18,7,15,2.5,68.0,1.5,10.55,69.0,65.88,51.26
2018,4,18,7,30,5.0,95.0,1.5,10.8,97.0,91.17,72.49
2018,4,18,7,45,7.5,122.5,1.55,11.0,126.0,117.14,93.98
2018,4,18,8,0,10.0,150.0,1.6,11.2,155.0,143.44,115.44
2018,4,18,8,15,8.5,161.0,1.55,11.45,165.5,154.35,124.0
2018,4,18,8,30,7.0,172.0,1.5,11.7,176.0,165.06,132.31
2018,4,18,8,45,29.5,204.0,1.5,11.95,222.5,200.1,160.04
2018,4,18,9,0,52.0,236.0,1.5,12.2,269.0,240.88,192.14
2018,4,18,9,15,113.5,285.0,1.5,12.45,364.0,314.03,249.4
2018,4,18,9,30,175.0,334.0,1.5,12.7,459.0,396.81,312.92
2018,4,18,9,45,152.5,348.0,1.5,12.9,460.5,406.68,319.46
2018,4,18,10,0,130.0,362.0,1.5,13.1,462.0,414.45,324.61
2018,4,18,10,15,133.0,380.0,1.6,13.3,486.0,440.54,344.11
2018,4,18,10,30,136.0,398.0,1.7,13.5,510.0,466.8,363.47
2018,4,18,10,45,120.0,399.0,1.75,13.7,499.5,463.87,360.53
2018,4,18,11,0,104.0,400.0,1.8,13.9,489.0,460.23,357.19
2018,4,18,11,15,80.0,395.5,1.9,14.05,464.5,442.39,343.26
2018,4,18,11,30,56.0,391.0,2.0,14.2,440.0,422.85,327.99
2018,4,18,11,45,50.5,387.0,2.05,14.35,431.5,417.75,324.0
2018,4,18,12,0,45.0,383.0,2.1,14.5,423.0,412.17,319.59
2018,4,18,12,15,46.5,381.0,2.2,14.65,422.5,414.22,321.3
2018,4,18,12,30,48.0,379.0,2.3,14.8,422.0,416.12,322.9
2018,4,18,12,45,94.5,403.0,2.4,14.95,486.0,484.24,375.53
2018,4,18,13,0,141.0,427.0,2.5,15.1,550.0,558.53,431.52
2018,4,18,13,15,145.5,416.0,2.5,15.15,541.0,554.95,428.94
2018,4,18,13,30,150.0,405.0,2.5,15.2,532.0,550.67,426.4
2018,4,18,13,45,202.0,383.0,2.55,15.2,548.5,577.11,448.46
2018,4,18,14,0,254.0,361.0,2.6,15.2,565.0,609.36,474.43
2018,4,18,14,15,391.0,292.5,2.6,15.1,592.5,666.23,521.39
2018,4,18,14,30,528.0,224.0,2.6,15.0,620.0,710.63,558.82
2018,4,18,14,45,697.5,164.0,2.6,14.9,659.5,788.51,618.62
2018,4,18,15,0,867.0,104.0,2.6,14.8,699.0,845.09,659.95
2018,4,18,15,15,872.5,96.0,2.6,14.8,662.5,822.2,644.69
2018,4,18,15,30,878.0,88.0,2.6,14.8,626.0,796.24,627.93
2018,4,18,15,45,861.0,85.0,2.6,14.45,578.0,755.88,601.38
2018,4,18,16,0,844.0,82.0,2.6,14.1,530.0,718.56,576.77
2018,4,18,16,15,820.0,78.0,2.55,13.85,478.0,669.52,542.4
2018,4,18,16,30,796.0,74.0,2.5,13.6,426.0,620.07,506.31
2018,4,18,16,45,760.5,70.0,2.45,13.3,372.0,563.35,462.59
2018,4,18,17,0,725.0,66.0,2.4,13.0,318.0,507.72,418.3
2018,4,18,17,15,672.0,61.0,2.25,12.45,264.0,442.97,365.17
2018,4,18,17,30,619.0,56.0,2.1,11.9,210.0,384.45,315.12
2018,4,18,17,45,526.5,49.5,2.0,11.3,159.0,307.82,248.98
2018,4,18,18,0,434.0,43.0,1.9,10.7,108.0,238.99,187.71
2018,4,18,18,15,285.0,31.5,1.9,10.3,67.5,153.43,109.77
2018,4,18,18,30,136.0,20.0,1.9,9.9,27.0,72.93,0.0
2018,4,18,18,45,68.0,10.0,1.9,9.5,13.5,27.2,0.0
2018,4,18,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.0,7.6,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.0,8.2,8.0,7.86,0.0
2018,4,19,5,45,184.5,21.0,2.0,8.75,35.5,17.77,0.0
2018,4,19,6,0,311.0,34.0,2.0,9.3,63.0,27.57,16.81
2018,4,19,6,15,414.0,43.0,2.1,9.9,107.5,32.67,23.27
2018,4,19,6,30,517.0,52.0,2.2,10.5,152.0,37.56,28.14
2018,4,19,6,45,579.5,59.0,2.25,11.05,203.0,40.43,30.95
2018,4,19,7,0,642.0,66.0,2.3,11.6,254.0,69.81,38.67
2018,4,19,7,15,686.0,70.5,2.4,12.15,307.0,112.01,62.13
2018,4,19,7,30,730.0,75.0,2.5,12.7,360.0,162.17,99.51
2018,4,19,7,45,759.5,79.0,2.55,13.2,412.0,210.05,139.78
2018,4,19,8,0,789.0,83.0,2.6,13.7,464.0,260.79,184.39
2018,4,19,8,15,811.5,87.0,2.6,14.1,514.5,312.1,230.22
2018,4,19,8,30,834.0,91.0,2.6,14.5,565.0,365.1,276.95
2018,4,19,8,45,851.0,93.5,2.6,14.95,611.5,416.06,321.16
2018,4,19,9,0,868.0,96.0,2.6,15.4,658.0,471.31,367.41
2018,4,19,9,15,882.0,98.0,2.6,15.7,700.0,521.19,408.52
2018,4,19,9,30,896.0,100.0,2.6,16.0,742.0,570.94,448.35
2018,4,19,9,45,907.0,100.5,2.6,16.3,778.0,617.23,484.51
2018,4,19,10,0,918.0,101.0,2.6,16.6,814.0,662.64,519.06
2018,4,19,10,15,926.0,102.0,2.6,16.8,843.5,705.47,551.03
2018,4,19,10,30,934.0,103.0,2.6,17.0,873.0,746.78,580.23
2018,4,19,10,45,939.5,103.5,2.6,17.2,895.0,784.1,605.34
2018,4,19,11,0,945.0,104.0,2.6,17.4,917.0,819.34,628.79
2018,4,19,11,15,948.5,104.5,2.7,17.5,931.5,850.79,650.4
2018,4,19,11,30,952.0,105.0,2.8,17.6,946.0,879.75,670.29
2018,4,19,11,45,954.0,104.5,2.85,17.7,952.5,903.86,686.49
2018,4,19,12,0,956.0,104.0,2.9,17.8,959.0,925.15,700.84
2018,4,19,12,15,953.5,105.5,3.0,17.85,957.0,941.56,712.46
2018,4,19,12,30,951.0,107.0,3.1,17.9,955.0,954.88,722.13
2018,4,19,12,45,943.5,109.5,3.15,17.95,943.0,961.57,727.05
2018,4,19,13,0,936.0,112.0,3.2,18.0,931.0,965.06,729.97
2018,4,19,13,15,931.5,111.0,3.2,18.0,913.0,964.51,730.07
2018,4,19,13,30,927.0,110.0,3.2,18.0,895.0,960.77,728.17
2018,4,19,13,45,922.0,108.5,3.2,18.0,870.0,952.92,723.62
2018,4,19,14,0,917.0,107.0,3.2,18.0,845.0,941.98,717.1
2018,4,19,14,15,908.5,105.5,3.2,17.95,813.0,924.91,706.63
2018,4,19,14,30,900.0,104.0,3.2,17.9,781.0,905.0,694.31
2018,4,19,14,45,888.5,102.0,3.2,17.85,742.5,879.28,677.97
2018,4,19,15,0,877.0,100.0,3.2,17.8,704.0,851.11,659.92
2018,4,19,15,15,862.0,98.0,3.2,17.8,660.5,817.84,638.03
2018,4,19,15,30,847.0,96.0,3.2,17.8,617.0,787.38,618.06
2018,4,19,15,45,824.5,93.5,3.15,17.5,568.0,744.22,589.06
2018,4,19,16,0,802.0,91.0,3.1,17.2,519.0,700.05,558.96
2018,4,19,16,15,772.0,88.0,3.1,16.85,467.0,649.34,523.7
2018,4,19,16,30,742.0,85.0,3.1,16.5,415.0,598.71,486.4
2018,4,19,16,45,701.0,81.5,3.1,16.1,362.0,543.72,444.21
2018,4,19,17,0,660.0,78.0,3.1,15.7,309.0,488.05,400.16
2018,4,19,17,15,603.0,72.0,3.05,15.05,256.5,422.85,347.21
2018,4,19,17,30,546.0,66.0,3.0,14.4,204.0,361.4,295.43
2018,4,19,17,45,459.5,57.5,3.0,13.75,155.0,288.02,232.4
2018,4,19,18,0,373.0,49.0,3.0,13.1,106.0,221.76,173.85
2018,4,19,18,15,253.5,36.0,2.85,12.65,68.0,148.02,106.51
2018,4,19,18,30,134.0,23.0,2.7,12.2,30.0,77.02,0.0
2018,4,19,18,45,67.0,11.5,2.6,11.8,15.0,28.56,0.0
2018,4,19,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.6,9.6,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.5,10.1,9.0,8.85,0.0
2018,4,20,5,45,165.0,22.5,1.35,10.6,36.0,17.96,0.0
2018,4,20,6,0,279.0,36.0,1.2,11.1,63.0,28.02,17.47
2018,4,20,6,15,380.0,46.0,1.15,11.6,107.0,35.24,25.45
2018,4,20,6,30,481.0,56.0,1.1,12.1,151.0,40.9,30.99
2018,4,20,6,45,548.0,62.5,1.05,12.65,201.5,43.13,33.2
2018,4,20,7,0,615.0,69.0,1.0,13.2,252.0,74.08,41.45
2018,4,20,7,15,659.5,74.0,1.05,13.85,304.5,115.47,65.13
2018,4,20,7,30,704.0,79.0,1.1,14.5,357.0,161.58,99.16
2018,4,20,7,45,736.0,83.0,1.1,15.15,409.0,212.18,140.99
2018,4,20,8,0,768.0,87.0,1.1,15.8,461.0,262.39,184.02
2018,4,20,8,15,790.5,90.5,1.1,16.35,510.0,312.22,227.34
2018,4,20,8,30,813.0,94.0,1.1,16.9,559.0,363.76,271.37
2018,4,20,8,45,830.0,96.5,1.15,17.4,604.5,413.7,313.44
2018,4,20,9,0,847.0,99.0,1.2,17.9,650.0,464.33,354.84
2018,4,20,9,15,862.5,100.5,1.25,18.3,692.0,517.1,396.67
2018,4,20,9,30,878.0,102.0,1.3,18.7,734.0,566.32,434.74
2018,4,20,9,45,893.0,100.5,1.35,19.1,770.5,612.31,469.52
2018,4,20,10,0,908.0,99.0,1.4,19.5,807.0,657.76,503.02
2018,4,20,10,15,914.5,100.5,1.5,19.8,835.5,699.6,533.67
2018,4,20,10,30,921.0,102.0,1.6,20.1,864.0,739.85,561.55
2018,4,20,10,45,925.0,103.0,1.7,20.4,885.0,776.03,585.69
2018,4,20,11,0,929.0,104.0,1.8,20.7,906.0,810.09,608.28
2018,4,20,11,15,931.0,104.5,1.85,20.8,919.0,839.82,627.87
2018,4,20,11,30,933.0,105.0,1.9,20.9,932.0,867.03,645.76
2018,4,20,11,45,933.5,105.5,2.0,21.05,938.0,890.35,661.45
2018,4,20,12,0,934.0,106.0,2.1,21.2,944.0,910.87,675.35
2018,4,20,12,15,933.5,106.5,2.2,21.2,942.5,927.63,687.24
2018,4,20,12,30,933.0,107.0,2.3,21.2,941.0,941.4,697.29
2018,4,20,12,45,931.0,106.0,2.4,21.2,931.0,949.26,703.55
2018,4,20,13,0,929.0,105.0,2.5,21.2,921.0,953.98,707.91
2018,4,20,13,15,925.0,104.5,2.6,21.1,903.5,954.24,709.71
2018,4,20,13,30,921.0,104.0,2.7,21.0,886.0,951.36,709.56
2018,4,20,13,45,915.0,103.0,2.8,20.9,861.0,943.03,705.87
2018,4,20,14,0,909.0,102.0,2.9,20.8,836.0,931.66,700.24
2018,4,20,14,15,900.5,101.0,2.95,20.55,804.5,915.1,691.16
2018,4,20,14,30,892.0,100.0,3.0,20.3,773.0,895.74,680.24
2018,4,20,14,45,881.0,98.5,3.1,20.05,735.5,871.04,665.93
2018,4,20,15,0,870.0,97.0,3.2,19.8,698.0,843.91,649.83
2018,4,20,15,15,855.0,94.5,3.2,19.8,654.5,810.16,627.71
2018,4,20,15,30,840.0,92.0,3.2,19.8,611.0,779.2,607.48
2018,4,20,15,45,821.0,89.5,3.3,19.1,563.5,738.85,582.25
2018,4,20,16,0,802.0,87.0,3.4,18.4,516.0,697.3,555.59
2018,4,20,16,15,777.5,83.5,3.4,17.9,466.0,649.81,523.02
2018,4,20,16,30,753.0,80.0,3.4,17.4,416.0,602.04,488.53
2018,4,20,16,45,718.5,75.5,3.4,16.9,364.0,546.87,446.53
2018,4,20,17,0,684.0,71.0,3.4,16.4,312.0,495.27,405.83
2018,4,20,17,15,633.0,65.5,3.3,15.75,260.0,432.83,355.03
2018,4,20,17,30,582.0,60.0,3.2,15.1,208.0,373.66,305.05
2018,4,20,17,45,505.0,52.5,3.1,14.45,159.5,304.05,244.98
2018,4,20,18,0,428.0,45.0,3.0,13.8,111.0,240.82,188.64
2018,4,20,18,15,302.5,33.5,2.9,13.35,71.5,163.05,118.15
2018,4,20,18,30,177.0,22.0,2.8,12.9,32.0,89.61,0.0
2018,4,20,18,45,88.5,11.0,2.75,12.45,16.0,33.8,0.0
2018,4,20,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.35,9.7,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.3,10.2,10.0,9.83,0.0
2018,4,21,5,45,177.0,23.0,1.25,10.7,38.0,18.28,0.0
2018,4,21,6,0,296.0,36.0,1.2,11.2,66.0,28.92,18.54
2018,4,21,6,15,393.0,45.5,1.2,11.7,110.0,34.44,24.79
2018,4,21,6,30,490.0,55.0,1.2,12.2,154.0,39.68,29.92
2018,4,21,6,45,555.5,62.0,1.2,12.65,205.0,42.43,32.58
2018,4,21,7,0,621.0,69.0,1.2,13.1,256.0,77.07,42.69
2018,4,21,7,15,665.0,73.5,1.2,13.6,308.0,118.46,67.09
2018,4,21,7,30,709.0,78.0,1.2,14.1,360.0,164.49,101.59
2018,4,21,7,45,741.0,81.5,1.2,14.65,412.0,214.89,143.63
2018,4,21,8,0,773.0,85.0,1.2,15.2,464.0,264.99,186.88
2018,4,21,8,15,796.5,88.0,1.2,15.75,513.5,314.97,230.49
2018,4,21,8,30,820.0,91.0,1.2,16.3,563.0,366.73,274.85
2018,4,21,8,45,837.5,93.0,1.2,16.9,608.5,416.75,316.82
2018,4,21,9,0,855.0,95.0,1.2,17.5,654.0,471.11,360.65
2018,4,21,9,15,869.0,96.5,1.15,18.05,695.5,519.89,398.78
2018,4,21,9,30,883.0,98.0,1.1,18.6,737.0,568.53,435.43
2018,4,21,9,45,895.0,98.5,1.05,19.15,773.0,614.75,469.04
2018,4,21,10,0,907.0,99.0,1.0,19.7,809.0,660.2,500.93
2018,4,21,10,15,914.0,100.0,0.95,20.25,837.5,701.82,529.04
2018,4,21,10,30,921.0,101.0,0.9,20.8,866.0,741.88,553.96
2018,4,21,10,45,926.5,102.0,0.8,21.35,888.0,779.08,575.21
2018,4,21,11,0,932.0,103.0,0.7,21.9,910.0,814.27,594.56
2018,4,21,11,15,934.5,103.5,0.65,22.3,923.5,844.41,611.39
2018,4,21,11,30,937.0,104.0,0.6,22.7,937.0,872.05,626.43
2018,4,21,11,45,938.5,104.0,0.55,23.05,943.5,895.75,638.95
2018,4,21,12,0,940.0,104.0,0.5,23.4,950.0,916.66,649.66
2018,4,21,12,15,939.5,104.0,0.65,23.55,948.0,932.94,662.12
2018,4,21,12,30,939.0,104.0,0.8,23.7,946.0,946.21,672.81
2018,4,21,12,45,937.0,103.5,0.95,23.8,936.0,954.54,680.62
2018,4,21,13,0,935.0,103.0,1.1,23.9,926.0,959.74,686.5
2018,4,21,13,15,931.0,103.0,1.25,23.8,909.0,960.46,690.12
2018,4,21,13,30,927.0,103.0,1.4,23.7,892.0,958.03,691.75
2018,4,21,13,45,920.5,102.5,1.55,23.6,867.0,949.69,689.59
2018,4,21,14,0,914.0,102.0,1.7,23.5,842.0,938.3,685.44
2018,4,21,14,15,905.0,101.0,1.8,23.35,810.0,921.19,677.03
2018,4,21,14,30,896.0,100.0,1.9,23.2,778.0,901.29,666.75
2018,4,21,14,45,884.0,98.5,2.0,23.0,739.5,875.61,652.66
2018,4,21,15,0,872.0,97.0,2.1,22.8,701.0,847.54,636.8
2018,4,21,15,15,857.5,95.0,2.1,22.8,658.0,814.66,616.11
2018,4,21,15,30,843.0,93.0,2.1,22.8,615.0,784.58,597.25
2018,4,21,15,45,774.5,104.0,2.25,22.2,555.0,721.31,557.09
2018,4,21,16,0,706.0,115.0,2.4,21.6,495.0,662.66,519.09
2018,4,21,16,15,683.5,107.5,2.4,21.05,446.0,615.39,486.52
2018,4,21,16,30,661.0,100.0,2.4,20.5,397.0,567.9,452.58
2018,4,21,16,45,668.0,87.0,2.45,19.95,355.5,532.6,427.31
2018,4,21,17,0,675.0,74.0,2.5,19.4,314.0,495.09,399.03
2018,4,21,17,15,624.0,68.5,2.45,18.6,262.0,432.91,349.75
2018,4,21,17,30,573.0,63.0,2.4,17.8,210.0,373.97,301.25
2018,4,21,17,45,496.5,55.5,2.4,17.0,162.0,304.76,242.83
2018,4,21,18,0,420.0,48.0,2.4,16.2,114.0,241.76,187.77
2018,4,21,18,15,295.0,36.0,2.4,15.6,74.0,163.52,118.43
2018,4,21,18,30,170.0,24.0,2.4,15.0,34.0,90.97,11.08
2018,4,21,18,45,85.0,12.0,2.4,14.45,17.0,34.05,0.0
2018,4,21,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,22,5,15,22.0,5.0,1.65,10.0,5.5,0.0,0.0
2018,4,22,5,30,44.0,10.0,1.6,10.5,11.0,9.83,0.0
2018,4,22,5,45,151.0,26.0,1.55,11.0,40.5,20.74,0.0
2018,4,22,6,0,258.0,42.0,1.5,11.5,70.0,32.79,22.02
2018,4,22,6,15,360.5,53.0,1.55,12.05,115.0,40.1,29.78
2018,4,22,6,30,463.0,64.0,1.6,12.6,160.0,47.76,37.07
2018,4,22,6,45,531.5,72.0,1.6,13.1,211.5,50.9,40.08
2018,4,22,7,0,600.0,80.0,1.6,13.6,263.0,88.17,51.56
2018,4,22,7,15,645.5,86.0,1.5,14.2,316.5,129.92,77.0
2018,4,22,7,30,691.0,92.0,1.4,14.8,370.0,176.55,112.11
2018,4,22,7,45,722.5,97.5,1.35,15.35,422.5,224.58,152.12
2018,4,22,8,0,754.0,103.0,1.3,15.9,475.0,275.67,195.87
2018,4,22,8,15,776.5,107.5,1.25,16.35,525.0,329.44,242.03
2018,4,22,8,30,799.0,112.0,1.2,16.8,575.0,381.24,285.88
2018,4,22,8,45,814.5,115.5,1.2,17.3,620.0,430.81,327.12
2018,4,22,9,0,830.0,119.0,1.2,17.8,665.0,480.98,367.56
2018,4,22,9,15,844.0,122.0,1.2,18.25,706.5,530.31,406.15
2018,4,22,9,30,858.0,125.0,1.2,18.7,748.0,579.64,443.49
2018,4,22,9,45,763.5,170.5,1.15,19.15,745.0,601.73,458.62
2018,4,22,10,0,669.0,216.0,1.1,19.6,742.0,617.33,468.12
2018,4,22,10,15,592.5,260.5,1.05,20.1,738.5,635.64,478.71
2018,4,22,10,30,516.0,305.0,1.0,20.6,735.0,647.6,484.15
2018,4,22,10,45,502.0,321.0,0.95,21.1,748.0,672.82,499.7
2018,4,22,11,0,488.0,337.0,0.9,21.6,761.0,696.13,513.4
2018,4,22,11,15,502.0,339.5,0.85,22.0,781.5,727.25,532.93
2018,4,22,11,30,516.0,342.0,0.8,22.4,802.0,757.81,551.62
2018,4,22,11,45,493.5,353.0,0.75,22.85,795.5,764.84,553.71
2018,4,22,12,0,471.0,364.0,0.7,23.3,789.0,769.6,554.53
2018,4,22,12,15,577.5,311.5,0.75,23.5,831.5,824.21,593.38
2018,4,22,12,30,684.0,259.0,0.8,23.7,874.0,879.5,631.59
2018,4,22,12,45,802.5,191.5,0.8,23.95,905.5,926.94,661.05
2018,4,22,13,0,921.0,124.0,0.8,24.2,937.0,970.57,687.18
2018,4,22,13,15,875.0,144.5,0.95,24.25,905.0,953.65,679.27
2018,4,22,13,30,829.0,165.0,1.1,24.3,873.0,939.1,673.44
2018,4,22,13,45,837.5,155.0,1.2,24.3,852.5,935.64,673.78
2018,4,22,14,0,846.0,145.0,1.3,24.3,832.0,929.01,671.98
2018,4,22,14,15,806.0,154.0,1.4,24.2,788.5,895.8,653.31
2018,4,22,14,30,766.0,163.0,1.5,24.1,745.0,864.13,635.59
2018,4,22,14,45,773.0,151.5,1.55,24.0,714.0,843.51,624.33
2018,4,22,15,0,780.0,140.0,1.6,23.9,683.0,823.32,613.17
2018,4,22,15,15,785.0,128.5,1.6,23.9,646.0,798.51,598.09
2018,4,22,15,30,790.0,117.0,1.6,23.9,609.0,770.87,581.06
2018,4,22,15,45,760.0,115.0,1.7,23.5,558.5,726.7,554.16
2018,4,22,16,0,730.0,113.0,1.8,23.1,508.0,679.63,524.59
2018,4,22,16,15,720.0,104.5,1.85,22.6,462.5,639.15,498.34
2018,4,22,16,30,710.0,96.0,1.9,22.1,417.0,597.46,469.77
2018,4,22,16,45,676.0,89.5,1.95,21.6,365.0,541.99,429.61
2018,4,22,17,0,642.0,83.0,2.0,21.1,313.0,487.68,388.86
2018,4,22,17,15,589.0,77.5,2.05,20.2,262.0,425.59,340.87
2018,4,22,17,30,536.0,72.0,2.1,19.3,211.0,366.83,293.46
2018,4,22,17,45,452.0,63.0,2.1,18.35,162.0,293.77,232.89
2018,4,22,18,0,368.0,54.0,2.1,17.4,113.0,227.73,176.38
2018,4,22,18,15,251.0,40.0,2.15,16.85,73.5,153.44,111.43
2018,4,22,18,30,134.0,26.0,2.2,16.3,34.0,83.27,18.83
2018,4,22,18,45,67.0,13.0,2.25,15.75,17.0,30.47,0.0
2018,4,22,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,0.5,12.5,5.0,0.0,0.0
2018,4,23,5,30,29.0,10.0,0.5,12.8,10.0,9.83,0.0
2018,4,23,5,45,105.5,26.0,0.5,13.05,36.0,21.62,1.63
2018,4,23,6,0,182.0,42.0,0.5,13.3,62.0,32.6,21.97
2018,4,23,6,15,245.5,55.0,0.5,13.7,97.5,41.51,30.92
2018,4,23,6,30,309.0,68.0,0.5,14.1,133.0,49.96,38.86
2018,4,23,6,45,370.5,79.5,0.5,14.5,179.0,57.86,46.07
2018,4,23,7,0,432.0,91.0,0.5,14.9,225.0,91.43,58.31
2018,4,23,7,15,510.5,99.0,0.55,15.5,285.5,129.8,81.7
2018,4,23,7,30,589.0,107.0,0.6,16.1,346.0,176.45,115.46
2018,4,23,7,45,639.5,111.0,0.65,16.7,402.0,221.89,151.88
2018,4,23,8,0,690.0,115.0,0.7,17.3,458.0,272.43,193.6
2018,4,23,8,15,716.5,119.0,0.75,17.75,507.0,320.38,234.31
2018,4,23,8,30,743.0,123.0,0.8,18.2,556.0,370.51,276.18
2018,4,23,8,45,763.5,126.5,0.85,18.7,602.0,419.7,316.47
2018,4,23,9,0,784.0,130.0,0.9,19.2,648.0,472.98,358.62
2018,4,23,9,15,806.5,129.5,0.85,19.85,691.0,521.27,395.15
2018,4,23,9,30,829.0,129.0,0.8,20.5,734.0,570.37,430.97
2018,4,23,9,45,855.0,123.0,0.8,21.2,773.0,617.02,464.33
2018,4,23,10,0,881.0,117.0,0.8,21.9,812.0,666.21,498.37
2018,4,23,10,15,888.5,118.5,0.75,22.4,840.5,707.63,525.67
2018,4,23,10,30,896.0,120.0,0.7,22.9,869.0,747.59,550.41
2018,4,23,10,45,900.5,121.0,0.6,23.45,890.0,783.22,570.03
2018,4,23,11,0,905.0,122.0,0.5,24.0,911.0,816.84,587.85
2018,4,23,11,15,907.0,123.0,0.45,24.25,924.0,846.3,604.22
2018,4,23,11,30,909.0,124.0,0.4,24.5,937.0,873.33,618.91
2018,4,23,11,45,910.0,124.5,0.35,24.75,943.0,896.49,631.09
2018,4,23,12,0,911.0,125.0,0.3,25.0,949.0,916.96,641.59
2018,4,23,12,15,909.5,126.0,0.25,25.05,947.0,932.93,649.88
2018,4,23,12,30,908.0,127.0,0.2,25.1,945.0,945.98,656.55
2018,4,23,12,45,904.5,126.5,0.2,25.2,934.5,952.76,660.39
2018,4,23,13,0,901.0,126.0,0.2,25.3,924.0,956.48,662.6
2018,4,23,13,15,897.0,125.5,0.3,25.25,906.5,956.7,665.26
2018,4,23,13,30,893.0,125.0,0.4,25.2,889.0,953.87,666.39
2018,4,23,13,45,886.0,123.5,0.5,25.15,863.5,944.26,663.56
2018,4,23,14,0,879.0,122.0,0.6,25.1,838.0,931.71,659.03
2018,4,23,14,15,869.5,120.5,0.75,24.9,806.0,914.08,652.65
