Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,30,860.0,119.0,0.9,24.7,774.0,893.77,644.34
2018,4,23,14,45,848.0,117.0,1.05,24.55,736.0,873.26,635.47
2018,4,23,15,0,836.0,115.0,1.2,24.4,698.0,845.45,621.46
2018,4,23,15,15,789.0,122.0,1.2,24.4,645.0,796.46,590.76
2018,4,23,15,30,742.0,129.0,1.2,24.4,592.0,750.25,561.7
2018,4,23,15,45,720.5,123.5,1.45,23.65,544.5,707.49,538.41
2018,4,23,16,0,699.0,118.0,1.7,22.9,497.0,663.91,513.16
2018,4,23,16,15,702.0,106.5,1.8,22.25,456.0,630.26,492.19
2018,4,23,16,30,705.0,95.0,1.9,21.6,415.0,594.48,468.57
2018,4,23,16,45,665.5,90.0,2.0,20.95,363.0,537.4,427.44
2018,4,23,17,0,626.0,85.0,2.1,20.3,311.0,481.93,385.98
2018,4,23,17,15,557.5,80.0,2.15,19.45,257.0,412.46,331.9
2018,4,23,17,30,489.0,75.0,2.2,18.6,203.0,347.65,279.49
2018,4,23,17,45,425.0,64.5,2.25,17.7,158.0,284.07,226.31
2018,4,23,18,0,361.0,54.0,2.3,16.8,113.0,225.54,175.59
2018,4,23,18,15,255.0,40.5,2.3,16.2,75.0,155.86,114.27
2018,4,23,18,30,149.0,27.0,2.3,15.6,37.0,90.1,28.86
2018,4,23,18,45,80.0,15.0,2.3,15.05,20.0,36.05,0.0
2018,4,23,19,0,11.0,3.0,2.3,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.5,1.5,2.25,14.2,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,12.0,4.0,1.75,10.95,4.0,0.0,0.0
2018,4,24,5,30,24.0,8.0,1.8,11.3,8.0,7.86,0.0
2018,4,24,5,45,90.5,21.5,1.9,11.65,30.5,18.12,2.86
2018,4,24,6,0,157.0,35.0,2.0,12.0,53.0,26.66,17.16
2018,4,24,6,15,139.5,36.0,2.0,12.3,58.0,26.28,17.65
2018,4,24,6,30,122.0,37.0,2.0,12.6,63.0,30.3,21.55
2018,4,24,6,45,61.0,47.5,1.95,12.95,60.5,42.69,32.8
2018,4,24,7,0,0.0,58.0,1.9,13.3,58.0,56.05,42.44
2018,4,24,7,15,0.0,73.0,1.9,13.65,73.0,70.42,54.5
2018,4,24,7,30,0.0,88.0,1.9,14.0,88.0,84.48,66.11
2018,4,24,7,45,0.0,106.0,1.85,14.35,106.0,101.32,79.84
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,118.2,93.39
2018,4,24,8,15,93.5,141.5,1.75,15.05,196.5,157.83,123.32
2018,4,24,8,30,187.0,159.0,1.7,15.4,269.0,208.48,162.99
2018,4,24,8,45,133.0,191.5,1.7,15.75,272.5,229.48,180.48
2018,4,24,9,0,79.0,224.0,1.7,16.1,276.0,244.49,192.24
2018,4,24,9,15,86.0,271.5,1.75,16.4,331.5,295.18,231.39
2018,4,24,9,30,93.0,319.0,1.8,16.7,387.0,346.71,270.3
2018,4,24,9,45,244.5,315.0,1.8,17.0,505.5,432.6,336.75
2018,4,24,10,0,396.0,311.0,1.8,17.3,624.0,535.35,414.32
2018,4,24,10,15,568.5,255.5,1.85,17.5,723.0,619.25,478.11
2018,4,24,10,30,741.0,200.0,1.9,17.7,822.0,712.8,547.88
2018,4,24,10,45,828.0,161.0,1.95,17.9,872.0,769.13,588.5
2018,4,24,11,0,915.0,122.0,2.0,18.1,922.0,827.16,627.56
2018,4,24,11,15,918.5,122.5,2.05,18.2,936.0,857.57,647.55
2018,4,24,11,30,922.0,123.0,2.1,18.3,950.0,885.6,666.15
2018,4,24,11,45,923.5,123.0,2.1,18.4,956.0,908.93,681.1
2018,4,24,12,0,925.0,123.0,2.1,18.5,962.0,929.55,694.27
2018,4,24,12,15,926.5,121.5,2.15,18.55,960.5,945.88,705.33
2018,4,24,12,30,928.0,120.0,2.2,18.6,959.0,959.29,714.57
2018,4,24,12,45,929.5,117.5,2.25,18.6,950.0,968.69,721.44
2018,4,24,13,0,931.0,115.0,2.3,18.6,941.0,975.0,726.43
2018,4,24,13,15,926.5,114.5,2.4,18.55,923.0,974.69,727.83
2018,4,24,13,30,922.0,114.0,2.5,18.5,905.0,971.25,727.31
2018,4,24,13,45,872.5,134.0,2.6,18.4,865.5,944.68,711.47
2018,4,24,14,0,823.0,154.0,2.7,18.3,826.0,921.29,697.86
2018,4,24,14,15,813.0,151.0,2.75,18.1,793.5,902.5,687.16
2018,4,24,14,30,803.0,148.0,2.8,17.9,761.0,881.16,674.63
2018,4,24,14,45,830.0,130.0,2.8,17.7,736.5,873.54,671.3
2018,4,24,15,0,857.0,112.0,2.8,17.5,712.0,861.78,665.08
2018,4,24,15,15,841.5,109.5,2.8,17.5,668.5,827.85,642.82
2018,4,24,15,30,826.0,107.0,2.8,17.5,625.0,792.08,619.26
2018,4,24,15,45,781.5,109.0,2.8,16.9,569.0,737.24,582.93
2018,4,24,16,0,737.0,111.0,2.8,16.3,513.0,685.62,548.29
2018,4,24,16,15,696.5,110.5,2.8,15.9,461.5,632.41,510.45
2018,4,24,16,30,656.0,110.0,2.8,15.5,410.0,580.15,471.57
2018,4,24,16,45,611.5,102.0,2.8,15.15,355.0,518.27,424.23
2018,4,24,17,0,567.0,94.0,2.8,14.8,300.0,458.46,377.11
2018,4,24,17,15,532.0,82.5,2.75,14.3,251.5,402.46,331.72
2018,4,24,17,30,497.0,71.0,2.7,13.8,203.0,348.46,286.27
2018,4,24,17,45,429.0,62.0,2.65,13.35,158.0,284.3,230.88
2018,4,24,18,0,361.0,53.0,2.6,12.9,113.0,224.95,178.21
2018,4,24,18,15,250.0,40.5,2.5,12.5,75.0,154.37,115.47
2018,4,24,18,30,139.0,28.0,2.4,12.1,37.0,89.14,35.55
2018,4,24,18,45,77.5,16.5,2.35,11.75,20.5,37.03,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.4,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.25,11.2,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,25,5,15,33.5,7.0,2.15,8.35,8.0,0.0,0.0
2018,4,25,5,30,67.0,14.0,2.2,8.7,16.0,13.76,0.0
2018,4,25,5,45,173.5,29.0,2.3,9.0,46.5,22.96,7.46
2018,4,25,6,0,280.0,44.0,2.4,9.3,77.0,34.02,23.88
2018,4,25,6,15,292.0,54.5,2.35,9.65,104.0,40.83,30.89
2018,4,25,6,30,304.0,65.0,2.3,10.0,131.0,47.28,37.12
2018,4,25,6,45,185.5,92.5,2.25,10.3,136.0,74.4,57.09
2018,4,25,7,0,67.0,120.0,2.2,10.6,141.0,109.23,85.98
2018,4,25,7,15,73.5,141.5,2.15,11.05,168.5,133.17,104.95
2018,4,25,7,30,80.0,163.0,2.1,11.5,196.0,157.96,124.89
2018,4,25,7,45,111.0,188.5,2.05,11.9,241.0,187.59,147.96
2018,4,25,8,0,142.0,214.0,2.0,12.3,286.0,225.04,177.57
2018,4,25,8,15,226.0,227.5,1.95,12.8,355.0,272.85,214.29
2018,4,25,8,30,310.0,241.0,1.9,13.3,424.0,324.27,254.3
2018,4,25,8,45,503.0,201.5,1.85,13.8,525.0,383.89,300.44
2018,4,25,9,0,696.0,162.0,1.8,14.3,626.0,463.28,362.56
2018,4,25,9,15,780.0,138.0,1.85,14.7,688.0,521.03,408.41
2018,4,25,9,30,864.0,114.0,1.9,15.1,750.0,584.35,457.85
2018,4,25,9,45,873.5,116.0,1.9,15.55,784.5,629.59,491.97
2018,4,25,10,0,883.0,118.0,1.9,16.0,819.0,673.92,524.58
2018,4,25,10,15,889.0,119.5,1.95,16.3,846.5,714.31,554.16
2018,4,25,10,30,895.0,121.0,2.0,16.6,874.0,753.12,581.02
2018,4,25,10,45,898.5,122.5,2.05,16.95,894.5,788.33,604.36
2018,4,25,11,0,902.0,124.0,2.1,17.3,915.0,821.47,626.11
2018,4,25,11,15,904.0,124.5,2.15,17.45,927.5,850.26,645.25
2018,4,25,11,30,906.0,125.0,2.2,17.6,940.0,876.62,662.73
2018,4,25,11,45,906.0,125.5,2.25,17.75,945.0,898.75,677.35
2018,4,25,12,0,906.0,126.0,2.3,17.9,950.0,918.16,690.22
2018,4,25,12,15,906.0,125.0,2.4,17.95,947.5,933.31,701.04
2018,4,25,12,30,906.0,124.0,2.5,18.0,945.0,945.58,710.06
2018,4,25,12,45,904.5,123.0,2.55,18.05,935.0,953.52,715.84
2018,4,25,13,0,903.0,122.0,2.6,18.1,925.0,958.44,719.76
2018,4,25,13,15,898.5,121.0,2.65,18.0,907.0,957.56,720.34
2018,4,25,13,30,894.0,120.0,2.7,17.9,889.0,953.62,719.03
2018,4,25,13,45,887.5,118.5,2.75,17.8,864.0,944.32,714.23
2018,4,25,14,0,881.0,117.0,2.8,17.7,839.0,932.08,707.56
2018,4,25,14,15,871.5,116.5,2.85,17.55,807.5,915.35,698.02
2018,4,25,14,30,862.0,116.0,2.9,17.4,776.0,895.97,686.71
2018,4,25,14,45,849.5,114.0,3.0,17.2,738.0,869.85,671.17
2018,4,25,15,0,837.0,112.0,3.1,17.0,700.0,846.49,657.49
2018,4,25,15,15,821.5,109.5,3.1,17.0,657.0,812.98,635.33
2018,4,25,15,30,806.0,107.0,3.1,17.0,614.0,777.69,611.8
2018,4,25,15,45,783.0,105.0,3.2,16.4,566.5,735.59,584.85
2018,4,25,16,0,760.0,103.0,3.3,15.8,519.0,692.6,556.65
2018,4,25,16,15,730.0,100.0,3.3,15.4,468.5,645.6,523.95
2018,4,25,16,30,700.0,97.0,3.3,15.0,418.0,596.38,487.31
2018,4,25,16,45,660.0,92.0,3.3,14.6,366.0,539.04,443.27
2018,4,25,17,0,620.0,87.0,3.3,14.2,314.0,483.34,399.2
2018,4,25,17,15,566.0,80.5,3.25,13.75,262.5,420.17,347.61
2018,4,25,17,30,512.0,74.0,3.2,13.3,211.0,360.49,297.21
2018,4,25,17,45,433.0,65.0,3.15,12.8,163.5,290.33,236.81
2018,4,25,18,0,354.0,56.0,3.1,12.3,116.0,226.5,180.43
2018,4,25,18,15,251.0,43.0,3.0,11.95,78.0,158.36,119.52
2018,4,25,18,30,148.0,30.0,2.9,11.6,40.0,95.48,44.15
2018,4,25,18,45,79.5,17.0,2.8,11.25,22.0,38.24,0.0
2018,4,25,19,0,11.0,4.0,2.7,10.9,4.0,0.0,0.0
2018,4,25,19,15,5.5,2.0,2.7,10.8,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.6,8.6,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.7,8.9,16.0,13.76,0.0
2018,4,26,5,45,64.0,27.5,2.85,9.2,33.0,22.89,9.03
2018,4,26,6,0,71.0,41.0,3.0,9.5,50.0,35.59,25.35
2018,4,26,6,15,97.5,61.0,3.05,9.85,79.5,51.71,40.59
2018,4,26,6,30,124.0,81.0,3.1,10.2,109.0,67.38,55.14
2018,4,26,6,45,115.0,102.0,3.15,10.5,133.0,85.86,67.09
2018,4,26,7,0,106.0,123.0,3.2,10.8,157.0,110.28,85.36
2018,4,26,7,15,137.0,143.5,3.2,11.1,195.5,138.33,106.57
2018,4,26,7,30,168.0,164.0,3.2,11.4,234.0,169.72,131.16
2018,4,26,7,45,216.5,181.0,3.15,11.7,283.5,200.71,155.32
2018,4,26,8,0,265.0,198.0,3.1,12.0,333.0,241.38,188.07
2018,4,26,8,15,404.0,186.5,3.1,12.35,415.0,287.5,223.76
2018,4,26,8,30,543.0,175.0,3.1,12.7,497.0,351.15,274.86
2018,4,26,8,45,674.5,147.0,3.1,13.05,578.0,408.69,322.02
2018,4,26,9,0,806.0,119.0,3.1,13.4,659.0,481.36,381.12
2018,4,26,9,15,823.0,119.0,3.15,13.7,699.5,528.3,419.84
2018,4,26,9,30,840.0,119.0,3.2,14.0,740.0,575.52,457.91
2018,4,26,9,45,856.5,117.5,3.2,14.35,776.0,623.47,495.32
2018,4,26,10,0,873.0,116.0,3.2,14.7,812.0,668.37,529.6
2018,4,26,10,15,880.5,117.0,3.3,14.9,840.0,708.86,560.48
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,747.9,588.54
2018,4,26,10,45,894.0,119.0,3.45,15.3,889.5,784.19,613.74
2018,4,26,11,0,900.0,120.0,3.5,15.5,911.0,818.59,637.42
2018,4,26,11,15,903.5,120.5,3.6,15.6,925.0,848.45,658.27
2018,4,26,11,30,907.0,121.0,3.7,15.7,939.0,875.96,677.48
2018,4,26,11,45,909.5,120.0,3.75,15.85,945.0,898.71,692.95
2018,4,26,12,0,912.0,119.0,3.8,16.0,951.0,918.82,706.64
2018,4,26,12,15,911.5,119.0,3.85,15.95,949.0,934.48,717.84
2018,4,26,12,30,911.0,119.0,3.9,15.9,947.0,947.25,727.16
2018,4,26,12,45,910.0,118.0,3.95,15.9,937.5,955.6,733.41
2018,4,26,13,0,909.0,117.0,4.0,15.9,928.0,960.92,737.72
2018,4,26,13,15,906.0,116.5,4.0,15.85,911.5,961.86,738.98
2018,4,26,13,30,903.0,116.0,4.0,15.8,895.0,959.74,738.27
2018,4,26,13,45,897.5,114.5,4.0,15.75,870.5,951.24,733.27
2018,4,26,14,0,892.0,113.0,4.0,15.7,846.0,939.77,726.36
2018,4,26,14,15,884.5,111.5,4.0,15.6,815.0,923.59,716.38
2018,4,26,14,30,877.0,110.0,4.0,15.5,784.0,904.67,704.56
2018,4,26,14,45,866.5,108.5,4.05,15.35,747.0,880.5,689.43
2018,4,26,15,0,856.0,107.0,4.1,15.2,710.0,853.96,672.58
2018,4,26,15,15,841.5,104.5,4.1,15.2,667.0,825.71,653.81
2018,4,26,15,30,827.0,102.0,4.1,15.2,624.0,790.67,629.97
2018,4,26,15,45,808.5,98.5,4.05,14.8,577.0,749.74,602.29
2018,4,26,16,0,790.0,95.0,4.0,14.4,530.0,707.62,573.34
2018,4,26,16,15,764.5,92.0,4.0,14.1,480.0,660.12,539.75
2018,4,26,16,30,739.0,89.0,4.0,13.8,430.0,612.42,504.52
2018,4,26,16,45,703.5,84.5,4.0,13.55,378.0,559.42,463.17
2018,4,26,17,0,668.0,80.0,4.0,13.3,326.0,505.22,419.73
2018,4,26,17,15,618.0,74.0,3.9,12.85,274.0,442.8,368.35
2018,4,26,17,30,568.0,68.0,3.8,12.4,222.0,383.51,317.88
2018,4,26,17,45,492.0,60.5,3.7,12.0,173.0,313.9,257.31
2018,4,26,18,0,416.0,53.0,3.6,11.6,124.0,250.36,200.46
2018,4,26,18,15,305.0,41.5,3.55,11.3,84.0,176.65,134.42
2018,4,26,18,30,194.0,30.0,3.5,11.0,44.0,111.14,57.35
2018,4,26,18,45,107.5,17.5,3.4,10.65,24.0,46.55,0.0
2018,4,26,19,0,21.0,5.0,3.3,10.3,4.0,0.0,0.0
2018,4,26,19,15,10.5,2.5,3.35,10.25,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,27,5,15,4.0,4.5,1.8,11.1,4.5,0.0,0.0
2018,4,27,5,30,8.0,9.0,1.8,11.6,9.0,8.85,0.0
2018,4,27,5,45,129.5,26.5,1.85,12.15,42.5,20.61,8.52
2018,4,27,6,0,251.0,44.0,1.9,12.7,76.0,33.74,23.54
2018,4,27,6,15,278.5,53.0,1.95,13.05,103.5,39.35,29.24
2018,4,27,6,30,306.0,62.0,2.0,13.4,131.0,44.68,34.34
2018,4,27,6,45,243.0,86.0,2.1,13.75,149.5,72.68,52.99
2018,4,27,7,0,180.0,110.0,2.2,14.1,168.0,101.6,74.15
2018,4,27,7,15,384.0,109.5,2.2,14.4,262.0,132.11,89.18
2018,4,27,7,30,588.0,109.0,2.2,14.7,356.0,187.32,126.23
2018,4,27,7,45,566.5,124.5,2.2,14.95,387.0,227.37,162.24
2018,4,27,8,0,545.0,140.0,2.2,15.2,418.0,265.18,196.69
2018,4,27,8,15,588.0,145.5,2.2,15.45,472.5,312.65,236.89
2018,4,27,8,30,631.0,151.0,2.2,15.7,527.0,364.09,279.95
2018,4,27,8,45,582.5,172.5,2.25,15.95,540.0,394.92,307.19
2018,4,27,9,0,534.0,194.0,2.3,16.2,553.0,421.33,329.78
2018,4,27,9,15,610.0,182.5,2.3,16.4,616.5,475.72,373.14
2018,4,27,9,30,686.0,171.0,2.3,16.6,680.0,536.74,420.77
2018,4,27,9,45,764.0,154.5,2.35,16.75,745.5,601.99,471.04
2018,4,27,10,0,842.0,138.0,2.4,16.9,811.0,669.33,522.03
2018,4,27,10,15,848.0,140.5,2.4,17.05,838.5,709.54,551.36
2018,4,27,10,30,854.0,143.0,2.4,17.2,866.0,748.33,578.93
2018,4,27,10,45,858.5,144.5,2.4,17.3,886.5,783.45,602.6
2018,4,27,11,0,863.0,146.0,2.4,17.4,907.0,816.24,624.49
2018,4,27,11,15,866.0,147.0,2.45,17.5,920.5,845.24,644.03
2018,4,27,11,30,869.0,148.0,2.5,17.6,934.0,872.01,662.01
2018,4,27,11,45,869.0,149.0,2.5,17.65,939.0,893.84,676.36
2018,4,27,12,0,869.0,150.0,2.5,17.7,944.0,913.09,689.01
2018,4,27,12,15,865.5,152.0,2.55,17.75,941.5,927.53,698.91
2018,4,27,12,30,862.0,154.0,2.6,17.8,939.0,942.97,709.64
2018,4,27,12,45,854.0,157.0,2.7,17.8,927.5,949.15,714.78
2018,4,27,13,0,846.0,160.0,2.8,17.8,916.0,952.4,718.14
2018,4,27,13,15,842.0,158.5,2.85,17.75,899.0,951.86,718.79
2018,4,27,13,30,838.0,157.0,2.9,17.7,882.0,948.41,717.62
2018,4,27,13,45,830.5,156.0,2.95,17.65,857.5,939.36,712.77
2018,4,27,14,0,823.0,155.0,3.0,17.6,833.0,927.53,706.15
2018,4,27,14,15,813.5,153.0,3.1,17.45,801.5,910.13,696.41
2018,4,27,14,30,804.0,151.0,3.2,17.3,770.0,890.18,684.91
2018,4,27,14,45,791.0,147.5,3.25,17.15,732.0,863.15,668.07
2018,4,27,15,0,778.0,144.0,3.3,17.0,694.0,833.97,649.65
2018,4,27,15,15,760.5,141.0,3.3,17.0,651.5,802.91,629.12
2018,4,27,15,30,743.0,138.0,3.3,17.0,609.0,767.19,605.08
2018,4,27,15,45,722.5,133.0,3.35,16.6,562.5,725.6,577.61
2018,4,27,16,0,702.0,128.0,3.4,16.2,516.0,683.13,548.98
2018,4,27,16,15,674.0,122.5,3.4,15.9,466.5,634.11,513.3
2018,4,27,16,30,646.0,117.0,3.4,15.6,417.0,585.25,476.89
2018,4,27,16,45,609.0,110.0,3.4,15.3,366.0,529.4,434.0
2018,4,27,17,0,572.0,103.0,3.4,15.0,315.0,474.97,391.02
2018,4,27,17,15,520.0,94.5,3.25,14.65,264.5,412.3,339.87
2018,4,27,17,30,468.0,86.0,3.1,14.3,214.0,351.57,288.88
2018,4,27,17,45,396.0,75.0,3.0,13.9,167.0,285.14,231.93
2018,4,27,18,0,324.0,64.0,2.9,13.5,120.0,225.1,179.1
2018,4,27,18,15,225.0,48.0,2.8,13.1,81.0,155.8,118.19
2018,4,27,18,30,126.0,32.0,2.7,12.7,42.0,88.14,47.88
2018,4,27,18,45,68.0,18.0,2.55,12.35,23.0,36.41,0.0
2018,4,27,19,0,10.0,4.0,2.4,12.0,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.35,11.85,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,1.9,11.25,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.0,11.7,21.0,17.69,0.0
2018,4,28,5,45,156.0,32.0,2.1,12.15,48.5,25.15,12.62
2018,4,28,6,0,233.0,46.0,2.2,12.6,76.0,35.25,24.95
2018,4,28,6,15,321.5,59.0,2.35,12.95,121.0,44.04,33.43
2018,4,28,6,30,410.0,72.0,2.5,13.3,166.0,52.37,41.22
2018,4,28,6,45,498.0,78.0,2.65,13.65,221.0,67.49,43.8
2018,4,28,7,0,586.0,84.0,2.8,14.0,276.0,105.33,61.98
2018,4,28,7,15,627.5,90.0,2.85,14.2,327.5,146.7,90.76
2018,4,28,7,30,669.0,96.0,2.9,14.4,379.0,192.46,127.52
2018,4,28,7,45,697.5,101.5,2.95,14.65,429.5,239.08,167.86
2018,4,28,8,0,726.0,107.0,3.0,14.9,480.0,288.43,211.33
2018,4,28,8,15,549.5,150.0,3.0,15.1,448.0,306.11,233.7
2018,4,28,8,30,373.0,193.0,3.0,15.3,416.0,306.39,239.28
2018,4,28,8,45,205.0,220.5,3.05,15.45,344.5,282.98,223.41
2018,4,28,9,0,37.0,248.0,3.1,15.6,273.0,247.17,195.23
2018,4,28,9,15,30.5,238.5,3.15,15.75,260.0,238.53,188.12
2018,4,28,9,30,24.0,229.0,3.2,15.9,247.0,228.81,180.06
2018,4,28,9,45,22.5,236.0,3.25,16.1,253.5,236.33,185.63
2018,4,28,10,0,21.0,243.0,3.3,16.3,260.0,243.71,191.02
2018,4,28,10,15,72.5,315.5,3.35,16.4,376.5,347.84,272.73
2018,4,28,10,30,124.0,388.0,3.4,16.5,493.0,454.25,353.95
2018,4,28,10,45,88.5,387.5,3.45,16.6,463.5,435.2,338.0
2018,4,28,11,0,53.0,387.0,3.5,16.7,434.0,411.68,319.03
2018,4,28,11,15,68.0,393.5,3.5,16.75,454.5,433.57,335.9
2018,4,28,11,30,83.0,400.0,3.5,16.8,475.0,456.16,353.09
2018,4,28,11,45,126.5,410.0,3.55,16.9,525.5,508.86,393.58
2018,4,28,12,0,170.0,420.0,3.6,17.0,576.0,562.31,434.09
2018,4,28,12,15,223.0,386.5,3.65,16.95,590.5,585.51,453.3
2018,4,28,12,30,276.0,353.0,3.7,16.9,605.0,606.78,471.33
2018,4,28,12,45,164.0,343.0,3.75,16.85,492.5,495.19,385.76
2018,4,28,13,0,52.0,333.0,3.8,16.8,380.0,379.28,295.01
2018,4,28,13,15,59.5,353.0,3.85,16.65,405.5,408.22,318.01
2018,4,28,13,30,67.0,373.0,3.9,16.5,431.0,437.4,340.67
2018,4,28,13,45,147.0,362.5,3.9,16.4,485.0,509.38,398.35
2018,4,28,14,0,227.0,352.0,3.9,16.3,539.0,580.77,454.63
2018,4,28,14,15,233.5,344.5,3.9,16.15,530.5,579.17,454.19
2018,4,28,14,30,240.0,337.0,3.9,16.0,522.0,576.51,453.38
2018,4,28,14,45,170.5,318.0,3.9,15.8,446.5,484.99,383.67
2018,4,28,15,0,101.0,299.0,3.9,15.6,371.0,395.0,313.81
2018,4,28,15,15,78.5,275.5,3.9,15.6,329.5,350.37,279.39
2018,4,28,15,30,56.0,252.0,3.9,15.6,288.0,306.41,244.89
2018,4,28,15,45,137.0,241.0,3.85,15.25,319.5,366.59,296.16
2018,4,28,16,0,218.0,230.0,3.8,14.9,351.0,413.11,335.91
2018,4,28,16,15,266.0,203.5,3.8,14.7,337.0,420.96,344.13
2018,4,28,16,30,314.0,177.0,3.8,14.5,323.0,415.78,342.03
2018,4,28,16,45,427.0,138.5,3.75,14.25,312.0,442.57,365.99
2018,4,28,17,0,540.0,100.0,3.7,14.0,301.0,453.66,376.34
2018,4,28,17,15,544.0,87.0,3.6,13.75,263.0,418.74,347.18
2018,4,28,17,30,548.0,74.0,3.5,13.5,225.0,382.39,315.65
2018,4,28,17,45,472.5,65.5,3.35,13.2,176.0,312.37,255.13
2018,4,28,18,0,397.0,57.0,3.2,12.9,127.0,248.35,198.41
2018,4,28,18,15,291.5,44.5,3.1,12.6,87.0,176.46,134.69
2018,4,28,18,30,186.0,32.0,3.0,12.3,47.0,113.21,66.27
2018,4,28,18,45,104.0,19.0,2.85,12.05,26.0,47.54,0.0
2018,4,28,19,0,22.0,6.0,2.7,11.8,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.65,11.65,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,39.0,9.5,2.35,11.25,11.0,0.0,0.0
2018,4,29,5,30,78.0,19.0,2.5,11.5,22.0,18.68,0.0
2018,4,29,5,45,178.0,34.0,2.65,11.75,54.0,26.74,14.6
2018,4,29,6,0,278.0,49.0,2.8,12.0,86.0,37.62,27.16
2018,4,29,6,15,363.5,59.5,2.9,12.25,130.5,44.32,33.82
2018,4,29,6,30,449.0,70.0,3.0,12.5,175.0,51.03,40.17
2018,4,29,6,45,510.0,78.0,3.1,12.7,225.0,69.75,44.55
2018,4,29,7,0,571.0,86.0,3.2,12.9,275.0,108.18,64.73
2018,4,29,7,15,614.0,92.0,3.25,13.15,326.5,149.06,93.66
2018,4,29,7,30,657.0,98.0,3.3,13.4,378.0,194.5,130.44
2018,4,29,7,45,689.5,102.0,3.3,13.7,428.5,240.19,170.07
2018,4,29,8,0,722.0,106.0,3.3,14.0,479.0,289.0,213.15
2018,4,29,8,15,745.5,110.0,3.35,14.25,528.0,337.76,256.48
2018,4,29,8,30,769.0,114.0,3.4,14.5,577.0,391.43,303.08
2018,4,29,8,45,540.0,153.0,3.45,14.75,490.0,363.11,286.2
2018,4,29,9,0,311.0,192.0,3.5,15.0,403.0,316.92,252.02
2018,4,29,9,15,194.5,237.0,3.5,15.25,371.5,315.7,250.95
2018,4,29,9,30,78.0,282.0,3.5,15.5,340.0,307.3,242.7
2018,4,29,9,45,83.0,290.5,3.45,15.7,355.0,322.87,254.59
2018,4,29,10,0,88.0,299.0,3.4,15.9,370.0,336.36,264.74
2018,4,29,10,15,117.0,330.0,3.45,16.0,427.5,389.96,306.27
2018,4,29,10,30,146.0,361.0,3.5,16.1,485.0,445.87,348.94
2018,4,29,10,45,265.0,362.5,3.5,16.2,594.5,543.16,424.49
2018,4,29,11,0,384.0,364.0,3.5,16.3,704.0,649.64,504.94
2018,4,29,11,15,483.5,324.5,3.5,16.35,759.5,707.76,549.4
2018,4,29,11,30,583.0,285.0,3.5,16.4,815.0,769.03,595.9
2018,4,29,11,45,685.0,234.5,3.5,16.4,861.0,825.16,638.63
2018,4,29,12,0,787.0,184.0,3.5,16.4,907.0,880.65,677.49
2018,4,29,12,15,816.0,169.0,3.55,16.45,917.0,906.99,695.63
2018,4,29,12,30,845.0,154.0,3.6,16.5,927.0,931.22,712.56
2018,4,29,12,45,873.0,137.5,3.6,16.5,928.5,946.76,723.36
2018,4,29,13,0,901.0,121.0,3.6,16.5,930.0,963.27,734.99
2018,4,29,13,15,765.0,186.0,3.6,16.5,864.0,911.55,699.52
2018,4,29,13,30,629.0,251.0,3.6,16.5,798.0,856.91,661.17
2018,4,29,13,45,584.5,263.5,3.6,16.55,760.5,828.67,640.92
2018,4,29,14,0,540.0,276.0,3.6,16.6,723.0,797.37,618.22
2018,4,29,14,15,662.0,211.5,3.65,16.55,738.5,840.5,653.96
2018,4,29,14,30,784.0,147.0,3.7,16.5,754.0,871.12,676.9
2018,4,29,14,45,819.0,125.5,3.75,16.45,732.5,867.25,675.57
2018,4,29,15,0,854.0,104.0,3.8,16.4,711.0,853.9,667.86
2018,4,29,15,15,839.0,102.0,3.8,16.4,668.5,825.71,649.2
2018,4,29,15,30,824.0,100.0,3.8,16.4,626.0,790.8,625.67
2018,4,29,15,45,806.0,96.5,3.85,16.2,579.0,750.25,598.47
2018,4,29,16,0,788.0,93.0,3.9,16.0,532.0,708.5,569.97
2018,4,29,16,15,764.5,89.5,3.9,15.75,482.5,661.85,537.19
2018,4,29,16,30,741.0,86.0,3.9,15.5,433.0,614.89,503.13
2018,4,29,16,45,709.0,81.5,3.9,15.3,382.0,563.65,463.51
2018,4,29,17,0,677.0,77.0,3.9,15.1,331.0,511.2,421.84
2018,4,29,17,15,629.5,71.5,3.85,14.7,279.5,450.16,372.12
2018,4,29,17,30,582.0,66.0,3.8,14.3,228.0,392.06,323.15
2018,4,29,17,45,512.5,58.5,3.7,13.95,179.5,324.54,264.83
2018,4,29,18,0,443.0,51.0,3.6,13.6,131.0,262.63,209.73
2018,4,29,18,15,335.5,41.0,3.5,13.2,90.5,189.68,145.01
2018,4,29,18,30,228.0,31.0,3.4,12.8,50.0,126.61,77.53
2018,4,29,18,45,130.0,19.0,3.25,12.4,28.0,55.04,0.0
2018,4,29,19,0,32.0,7.0,3.1,12.0,6.0,0.0,0.0
2018,4,29,19,15,16.0,3.5,3.0,11.85,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,30,5,15,21.5,8.0,2.35,10.05,9.0,7.86,0.0
2018,4,30,5,30,43.0,16.0,2.5,10.4,18.0,15.73,0.0
2018,4,30,5,45,90.0,32.0,2.6,10.75,42.5,26.5,15.11
2018,4,30,6,0,137.0,48.0,2.7,11.1,67.0,39.05,28.59
2018,4,30,6,15,194.0,65.0,2.65,11.45,104.0,51.92,40.72
2018,4,30,6,30,251.0,82.0,2.6,11.8,141.0,64.32,52.18
2018,4,30,6,45,355.0,91.0,2.6,12.1,197.5,77.85,53.74
2018,4,30,7,0,459.0,100.0,2.6,12.4,254.0,113.58,73.34
2018,4,30,7,15,467.0,114.0,2.5,12.75,293.0,151.35,102.04
2018,4,30,7,30,475.0,128.0,2.4,13.1,332.0,190.07,134.38
2018,4,30,7,45,335.5,170.5,2.3,13.45,323.5,223.75,168.92
2018,4,30,8,0,196.0,213.0,2.2,13.8,315.0,243.1,189.89
2018,4,30,8,15,241.5,233.0,2.15,14.1,371.0,282.67,221.27
2018,4,30,8,30,287.0,253.0,2.1,14.4,427.0,331.46,259.84
2018,4,30,8,45,316.5,268.5,2.05,14.7,473.5,373.85,293.25
2018,4,30,9,0,346.0,284.0,2.0,15.0,520.0,418.82,328.17
2018,4,30,9,15,343.5,304.0,2.05,15.15,550.0,453.33,354.89
2018,4,30,9,30,341.0,324.0,2.1,15.3,580.0,487.33,380.74
2018,4,30,9,45,363.0,331.5,2.15,15.5,615.0,524.67,408.97
2018,4,30,10,0,385.0,339.0,2.2,15.7,650.0,563.21,437.71
2018,4,30,10,15,477.5,312.0,2.2,15.8,711.0,618.02,479.62
2018,4,30,10,30,570.0,285.0,2.2,15.9,772.0,680.61,526.49
2018,4,30,10,45,618.0,268.5,2.25,16.0,808.0,722.97,557.78
2018,4,30,11,0,666.0,252.0,2.3,16.1,844.0,767.47,590.4
2018,4,30,11,15,774.0,196.0,2.3,16.2,894.0,824.03,631.49
2018,4,30,11,30,882.0,140.0,2.3,16.3,944.0,881.57,670.13
2018,4,30,11,45,883.0,140.5,2.35,16.35,949.5,903.85,684.88
2018,4,30,12,0,884.0,141.0,2.4,16.4,955.0,923.56,698.28
2018,4,30,12,15,883.5,140.5,2.45,16.45,952.5,938.28,708.4
2018,4,30,12,30,883.0,140.0,2.5,16.5,950.0,950.21,716.77
2018,4,30,12,45,881.0,139.5,2.55,16.55,940.0,957.9,722.42
2018,4,30,13,0,879.0,139.0,2.6,16.6,930.0,962.67,726.26
2018,4,30,13,15,874.5,138.0,2.7,16.6,912.5,961.66,726.94
2018,4,30,13,30,870.0,137.0,2.8,16.6,895.0,957.71,725.77
2018,4,30,13,45,863.5,135.5,2.85,16.6,870.0,948.47,720.69
2018,4,30,14,0,857.0,134.0,2.9,16.6,845.0,936.39,713.8
2018,4,30,14,15,848.5,132.0,3.0,16.55,813.5,924.48,707.64
2018,4,30,14,30,840.0,130.0,3.1,16.5,782.0,904.76,696.09
2018,4,30,14,45,828.5,127.0,3.2,16.45,744.5,878.79,680.16
2018,4,30,15,0,817.0,124.0,3.3,16.4,707.0,850.54,662.53
2018,4,30,15,15,801.0,121.5,3.3,16.4,664.5,816.95,640.25
2018,4,30,15,30,785.0,119.0,3.3,16.4,622.0,781.67,616.62
2018,4,30,15,45,764.0,116.0,3.5,16.2,575.0,740.44,589.73
2018,4,30,16,0,743.0,113.0,3.7,16.0,528.0,701.16,563.71
2018,4,30,16,15,715.5,108.5,3.8,15.75,478.0,652.14,529.34
2018,4,30,16,30,688.0,104.0,3.9,15.5,428.0,603.2,493.0
2018,4,30,16,45,652.0,98.0,3.95,15.25,376.5,547.42,450.13
2018,4,30,17,0,616.0,92.0,4.0,15.0,325.0,492.98,407.06
2018,4,30,17,15,565.0,85.5,3.95,14.6,274.0,431.17,356.71
2018,4,30,17,30,514.0,79.0,3.9,14.2,223.0,372.56,307.42
2018,4,30,17,45,441.5,70.0,3.9,13.75,175.5,304.55,249.09
2018,4,30,18,0,369.0,61.0,3.9,13.3,128.0,242.32,194.25
2018,4,30,18,15,268.5,48.0,3.8,12.9,88.5,173.14,133.12
2018,4,30,18,30,168.0,35.0,3.7,12.5,49.0,113.31,71.99
2018,4,30,18,45,93.0,20.5,3.6,12.1,27.5,46.37,0.0
2018,4,30,19,0,18.0,6.0,3.5,11.7,6.0,0.0,0.0
2018,4,30,19,15,9.0,3.0,3.45,11.55,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,10.0,2.0,9.2,11.5,9.83,0.0
2018,5,1,5,30,77.0,20.0,2.1,9.7,23.0,16.77,0.0
2018,5,1,5,45,175.5,35.5,2.15,10.15,56.5,27.77,16.66
2018,5,1,6,0,274.0,51.0,2.2,10.6,90.0,39.0,28.7
2018,5,1,6,15,360.5,62.5,2.25,11.0,135.5,46.44,35.97
2018,5,1,6,30,447.0,74.0,2.3,11.4,181.0,53.51,42.62
2018,5,1,6,45,479.0,84.5,2.35,11.85,224.5,78.44,50.78
2018,5,1,7,0,511.0,95.0,2.4,12.3,268.0,115.34,72.43
2018,5,1,7,15,531.5,107.5,2.4,12.8,313.5,156.02,103.04
2018,5,1,7,30,552.0,120.0,2.4,13.3,359.0,198.95,138.56
2018,5,1,7,45,637.0,115.0,2.45,13.8,423.5,243.81,174.95
2018,5,1,8,0,722.0,110.0,2.5,14.3,488.0,297.37,219.71
2018,5,1,8,15,746.0,113.5,2.5,14.75,536.5,345.91,262.21
2018,5,1,8,30,770.0,117.0,2.5,15.2,585.0,399.45,307.85
2018,5,1,8,45,789.5,119.0,2.5,15.65,630.0,447.89,348.58
2018,5,1,9,0,809.0,121.0,2.5,16.1,675.0,497.31,388.97
2018,5,1,9,15,826.5,121.5,2.45,16.45,716.0,545.04,426.98
2018,5,1,9,30,844.0,122.0,2.4,16.8,757.0,593.07,464.11
2018,5,1,9,45,862.0,119.5,2.4,17.15,793.5,641.02,500.36
2018,5,1,10,0,880.0,117.0,2.4,17.5,830.0,686.09,533.69
2018,5,1,10,15,887.5,118.5,2.35,17.8,858.0,727.06,562.78
2018,5,1,10,30,895.0,120.0,2.3,18.1,886.0,766.58,588.75
2018,5,1,10,45,900.0,121.0,2.25,18.35,907.0,802.09,611.69
2018,5,1,11,0,905.0,122.0,2.2,18.6,928.0,835.64,633.02
2018,5,1,11,15,907.5,122.5,2.2,18.75,941.0,864.55,651.67
2018,5,1,11,30,910.0,123.0,2.2,18.9,954.0,891.08,668.65
2018,5,1,11,45,910.0,124.0,2.2,19.1,959.5,913.41,682.67
2018,5,1,12,0,910.0,125.0,2.2,19.3,965.0,933.05,694.93
2018,5,1,12,15,911.5,124.0,2.3,19.35,963.5,949.32,706.42
2018,5,1,12,30,913.0,123.0,2.4,19.4,962.0,962.75,716.16
2018,5,1,12,45,915.0,120.0,2.45,19.45,953.0,971.73,722.58
2018,5,1,13,0,917.0,117.0,2.5,19.5,944.0,977.69,727.16
2018,5,1,13,15,759.0,194.5,2.65,19.45,870.5,917.47,688.77
2018,5,1,13,30,601.0,272.0,2.8,19.4,797.0,854.34,646.04
2018,5,1,13,45,580.5,277.0,2.9,19.35,772.5,839.39,637.15
2018,5,1,14,0,560.0,282.0,3.0,19.3,748.0,824.19,627.57
2018,5,1,14,15,549.5,273.5,3.1,19.15,716.5,802.38,614.14
2018,5,1,14,30,539.0,265.0,3.2,19.0,685.0,778.8,599.36
2018,5,1,14,45,537.5,249.5,3.3,18.85,651.0,754.07,584.0
2018,5,1,15,0,536.0,234.0,3.4,18.7,617.0,727.41,567.05
2018,5,1,15,15,458.5,243.0,3.4,18.7,557.0,661.4,518.33
2018,5,1,15,30,381.0,252.0,3.4,18.7,497.0,589.16,464.56
2018,5,1,15,45,401.5,226.5,3.65,18.05,467.5,576.92,459.17
2018,5,1,16,0,422.0,201.0,3.9,17.4,438.0,553.46,444.83
2018,5,1,16,15,495.0,161.0,3.95,16.95,414.0,548.89,445.11
2018,5,1,16,30,568.0,121.0,4.0,16.5,390.0,541.21,442.31
2018,5,1,16,45,586.5,105.0,4.05,16.0,354.5,514.14,422.59
2018,5,1,17,0,605.0,89.0,4.1,15.5,319.0,484.11,399.67
2018,5,1,17,15,571.5,80.5,4.05,15.0,272.0,430.36,355.96
2018,5,1,17,30,538.0,72.0,4.0,14.5,225.0,378.41,312.29
2018,5,1,17,45,474.5,64.5,3.95,13.95,179.0,315.36,258.01
2018,5,1,18,0,411.0,57.0,3.9,13.4,133.0,257.21,206.38
2018,5,1,18,15,305.5,46.0,3.75,13.0,92.5,185.04,142.63
2018,5,1,18,30,200.0,35.0,3.6,12.6,52.0,124.95,81.84
2018,5,1,18,45,112.0,20.5,3.45,12.15,29.0,51.98,0.0
2018,5,1,19,0,24.0,6.0,3.3,11.7,6.0,5.9,0.0
2018,5,1,19,15,12.0,3.0,3.2,11.55,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,1.4,10.95,13.0,10.32,0.0
2018,5,2,5,30,98.0,21.0,1.5,11.2,26.0,16.7,0.0
2018,5,2,5,45,207.0,36.0,1.55,11.45,61.5,28.08,17.22
2018,5,2,6,0,316.0,51.0,1.6,11.7,97.0,38.89,28.55
2018,5,2,6,15,399.0,61.5,1.6,11.95,143.0,45.54,35.07
2018,5,2,6,30,482.0,72.0,1.6,12.2,189.0,52.0,41.16
2018,5,2,6,45,539.5,79.0,1.55,12.45,239.5,77.49,47.49
2018,5,2,7,0,597.0,86.0,1.5,12.7,290.0,116.78,69.66
2018,5,2,7,15,639.0,91.5,1.5,13.0,342.0,158.76,100.33
2018,5,2,7,30,681.0,97.0,1.5,13.3,394.0,205.16,138.24
2018,5,2,7,45,712.5,100.5,1.45,13.6,445.0,251.57,178.37
2018,5,2,8,0,744.0,104.0,1.4,13.9,496.0,300.97,221.42
2018,5,2,8,15,767.5,106.5,1.4,14.35,544.0,352.7,266.06
2018,5,2,8,30,791.0,109.0,1.4,14.8,592.0,402.79,308.54
2018,5,2,8,45,811.5,110.5,1.35,15.2,638.0,452.21,349.35
2018,5,2,9,0,832.0,112.0,1.3,15.6,684.0,502.67,389.63
2018,5,2,9,15,846.0,113.5,1.35,16.0,724.0,550.45,427.23
2018,5,2,9,30,860.0,115.0,1.4,16.4,764.0,600.91,465.64
2018,5,2,9,45,871.5,115.5,1.45,16.75,798.5,645.55,499.0
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,689.42,531.05
2018,5,2,10,15,890.5,117.0,1.55,17.4,861.0,729.99,559.77
2018,5,2,10,30,898.0,118.0,1.6,17.7,889.0,769.09,585.7
2018,5,2,10,45,903.5,118.5,1.65,17.95,910.0,804.55,609.03
2018,5,2,11,0,909.0,119.0,1.7,18.2,931.0,838.07,630.9
2018,5,2,11,15,912.0,119.0,1.75,18.4,944.0,866.96,649.68
2018,5,2,11,30,915.0,119.0,1.8,18.6,957.0,893.46,666.86
2018,5,2,11,45,916.5,119.5,1.85,18.75,963.0,916.64,681.97
2018,5,2,12,0,918.0,120.0,1.9,18.9,969.0,937.17,695.38
2018,5,2,12,15,919.0,119.0,1.95,19.0,967.0,953.03,705.93
2018,5,2,12,30,920.0,118.0,2.0,19.1,965.0,966.01,714.73
2018,5,2,12,45,920.0,116.0,2.05,19.15,955.5,974.11,720.59
2018,5,2,13,0,920.0,114.0,2.1,19.2,946.0,979.17,724.64
2018,5,2,13,15,916.0,113.0,2.15,19.15,928.0,978.43,725.29
2018,5,2,13,30,912.0,112.0,2.2,19.1,910.0,974.62,724.1
2018,5,2,13,45,906.5,110.5,2.25,19.1,885.0,965.85,719.62
2018,5,2,14,0,901.0,109.0,2.3,19.1,860.0,954.09,713.3
2018,5,2,14,15,893.0,107.5,2.35,18.95,828.5,937.15,703.98
2018,5,2,14,30,885.0,106.0,2.4,18.8,797.0,917.47,692.88
2018,5,2,14,45,874.0,104.5,2.4,18.7,759.5,892.53,677.61
2018,5,2,15,0,863.0,103.0,2.4,18.6,722.0,865.23,660.74
2018,5,2,15,15,849.0,101.0,2.4,18.6,679.5,832.69,639.9
2018,5,2,15,30,835.0,99.0,2.4,18.6,637.0,803.2,621.11
2018,5,2,15,45,816.0,96.0,2.55,18.15,589.5,762.05,595.81
2018,5,2,16,0,797.0,93.0,2.7,17.7,542.0,719.74,569.08
2018,5,2,16,15,772.0,90.0,2.7,17.4,492.0,672.2,536.7
2018,5,2,16,30,747.0,87.0,2.7,17.1,442.0,624.43,503.33
2018,5,2,16,45,713.5,83.0,2.75,16.75,390.5,572.45,464.59
2018,5,2,17,0,680.0,79.0,2.8,16.4,339.0,519.38,423.78
2018,5,2,17,15,634.0,73.5,2.7,15.95,287.5,458.84,375.41
2018,5,2,17,30,588.0,68.0,2.6,15.5,236.0,401.09,327.66
2018,5,2,17,45,519.0,61.0,2.55,15.0,187.0,333.72,270.68
2018,5,2,18,0,450.0,54.0,2.5,14.5,138.0,271.83,216.58
2018,5,2,18,15,347.0,44.0,2.35,14.05,97.0,199.48,153.15
2018,5,2,18,30,244.0,34.0,2.2,13.6,56.0,138.53,92.41
2018,5,2,18,45,141.5,20.5,2.1,13.15,31.5,60.68,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.7,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.0,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,3,5,15,53.5,9.5,2.3,10.65,12.5,9.34,0.0
2018,5,3,5,30,107.0,19.0,2.4,10.9,25.0,14.92,0.0
2018,5,3,5,45,152.5,26.0,2.55,11.15,43.5,19.73,10.66
2018,5,3,6,0,198.0,33.0,2.7,11.4,62.0,24.33,15.83
2018,5,3,6,15,155.5,30.5,2.7,11.6,59.0,21.58,13.73
2018,5,3,6,30,113.0,28.0,2.7,11.8,56.0,19.09,11.63
2018,5,3,6,45,56.5,31.5,2.7,12.0,45.5,28.5,17.48
2018,5,3,7,0,0.0,35.0,2.7,12.2,35.0,33.79,23.51
2018,5,3,7,15,0.0,41.5,2.7,12.4,41.5,40.08,28.82
2018,5,3,7,30,0.0,48.0,2.7,12.6,48.0,46.37,34.07
2018,5,3,7,45,0.0,62.0,2.65,12.8,62.0,59.93,45.4
2018,5,3,8,0,0.0,76.0,2.6,13.0,76.0,73.5,56.61
2018,5,3,8,15,0.0,93.5,2.65,13.25,93.5,90.4,70.46
2018,5,3,8,30,0.0,111.0,2.7,13.5,111.0,106.98,83.87
2018,5,3,8,45,1.5,139.5,2.7,13.75,140.5,134.53,106.13
2018,5,3,9,0,3.0,168.0,2.7,14.0,170.0,162.21,128.2
2018,5,3,9,15,7.5,201.5,2.7,14.3,207.0,196.31,155.17
2018,5,3,9,30,12.0,235.0,2.7,14.6,244.0,230.88,182.15
2018,5,3,9,45,28.0,279.5,2.75,14.9,302.0,279.98,220.43
2018,5,3,10,0,44.0,324.0,2.8,15.2,360.0,333.66,261.68
2018,5,3,10,15,107.0,365.0,2.75,15.5,456.0,416.27,325.37
2018,5,3,10,30,170.0,406.0,2.7,15.8,552.0,506.35,393.07
2018,5,3,10,45,251.5,406.0,2.7,16.1,628.0,575.84,445.25
2018,5,3,11,0,333.0,406.0,2.7,16.4,704.0,652.05,501.47
2018,5,3,11,15,530.5,313.0,2.75,16.65,796.0,740.26,569.77
2018,5,3,11,30,728.0,220.0,2.8,16.9,888.0,835.59,641.16
2018,5,3,11,45,825.0,170.0,2.8,17.1,931.0,889.6,677.11
