Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,15,529.5,285.0,2.55,17.85,743.0,644.58,498.11
2018,5,13,10,30,729.0,201.0,2.6,18.1,842.0,737.34,568.72
2018,5,13,10,45,814.0,160.0,2.65,18.3,891.0,792.21,607.19
2018,5,13,11,0,899.0,119.0,2.7,18.5,940.0,848.57,645.33
2018,5,13,11,15,902.0,119.5,2.75,18.6,953.0,877.16,664.22
2018,5,13,11,30,905.0,120.0,2.8,18.7,966.0,903.45,681.75
2018,5,13,11,45,907.0,119.5,2.85,18.85,971.0,925.47,696.26
2018,5,13,12,0,909.0,119.0,2.9,19.0,976.0,944.91,709.1
2018,5,13,12,15,902.0,123.0,2.95,18.95,972.0,957.77,718.14
2018,5,13,12,30,895.0,127.0,3.0,18.9,968.0,967.72,725.38
2018,5,13,12,45,879.5,135.0,3.05,18.9,954.0,970.7,727.94
2018,5,13,13,0,864.0,143.0,3.1,18.9,940.0,970.73,728.69
2018,5,13,13,15,860.5,141.5,3.1,18.8,923.0,969.87,728.87
2018,5,13,13,30,857.0,140.0,3.1,18.7,906.0,966.15,727.24
2018,5,13,13,45,852.0,138.0,3.15,18.6,882.0,957.66,722.91
2018,5,13,14,0,847.0,136.0,3.2,18.5,858.0,946.4,716.82
2018,5,13,14,15,839.0,134.0,3.2,18.35,827.5,935.1,710.58
2018,5,13,14,30,831.0,132.0,3.2,18.2,797.0,915.84,698.94
2018,5,13,14,45,821.5,128.5,3.2,18.05,760.5,891.15,683.6
2018,5,13,15,0,812.0,125.0,3.2,17.9,724.0,864.17,666.67
2018,5,13,15,15,797.0,122.5,3.2,17.9,682.5,831.41,645.22
2018,5,13,15,30,782.0,120.0,3.2,17.9,641.0,796.98,622.46
2018,5,13,15,45,765.0,116.0,3.2,17.4,595.5,757.81,597.19
2018,5,13,16,0,748.0,112.0,3.2,16.9,550.0,717.48,570.7
2018,5,13,16,15,725.5,107.5,3.2,16.6,502.0,674.35,541.23
2018,5,13,16,30,703.0,103.0,3.2,16.3,454.0,628.32,508.6
2018,5,13,16,45,672.5,97.5,3.15,16.0,404.0,575.77,469.08
2018,5,13,17,0,642.0,92.0,3.1,15.7,354.0,524.11,429.19
2018,5,13,17,15,598.0,86.0,3.05,15.3,303.5,465.1,382.38
2018,5,13,17,30,554.0,80.0,3.0,14.9,253.0,408.67,336.18
2018,5,13,17,45,493.5,72.5,3.0,14.5,205.5,345.16,282.82
2018,5,13,18,0,433.0,65.0,3.0,14.1,158.0,286.25,231.7
2018,5,13,18,15,343.5,54.0,2.85,13.75,115.5,216.33,170.66
2018,5,13,18,30,254.0,43.0,2.7,13.4,73.0,156.77,117.14
2018,5,13,18,45,157.5,28.5,2.6,13.05,44.5,94.91,45.32
2018,5,13,19,0,61.0,14.0,2.5,12.7,16.0,29.84,0.0
2018,5,13,19,15,30.5,7.0,2.5,12.6,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.5,2.4,11.25,4.5,4.42,0.0
2018,5,14,5,30,0.0,8.0,2.4,11.4,8.0,7.71,0.13
2018,5,14,5,45,0.0,14.5,2.4,11.6,14.5,13.98,6.56
2018,5,14,6,0,0.0,21.0,2.4,11.8,21.0,20.26,12.45
2018,5,14,6,15,0.0,28.5,2.4,12.1,28.5,27.5,19.14
2018,5,14,6,30,0.0,36.0,2.4,12.4,36.0,34.75,24.32
2018,5,14,6,45,0.0,47.5,2.35,12.65,47.5,45.88,33.85
2018,5,14,7,0,0.0,59.0,2.3,12.9,59.0,57.01,43.25
2018,5,14,7,15,0.0,69.0,2.3,13.25,69.0,66.7,51.27
2018,5,14,7,30,0.0,79.0,2.3,13.6,79.0,76.4,59.18
2018,5,14,7,45,0.0,86.5,2.3,13.95,86.5,83.68,64.97
2018,5,14,8,0,0.0,94.0,2.3,14.3,94.0,90.83,70.59
2018,5,14,8,15,0.0,108.5,2.3,14.65,108.5,104.57,81.59
2018,5,14,8,30,0.0,123.0,2.3,15.0,123.0,118.33,92.48
2018,5,14,8,45,0.5,136.0,2.35,15.3,136.5,130.94,102.35
2018,5,14,9,0,1.0,149.0,2.4,15.6,150.0,143.63,112.22
2018,5,14,9,15,3.5,169.0,2.45,15.9,172.0,164.1,128.27
2018,5,14,9,30,6.0,189.0,2.5,16.2,194.0,184.83,144.38
2018,5,14,9,45,9.5,223.0,2.6,16.45,231.0,219.62,171.5
2018,5,14,10,0,13.0,257.0,2.7,16.7,268.0,254.79,198.57
2018,5,14,10,15,23.5,299.0,2.75,16.85,319.5,300.53,233.73
2018,5,14,10,30,34.0,341.0,2.8,17.0,371.0,349.71,271.04
2018,5,14,10,45,47.5,376.0,2.9,17.2,419.0,395.83,305.7
2018,5,14,11,0,61.0,411.0,3.0,17.4,467.0,443.14,340.9
2018,5,14,11,15,69.0,424.5,3.05,17.45,488.5,466.54,358.13
2018,5,14,11,30,77.0,438.0,3.1,17.5,510.0,490.38,375.75
2018,5,14,11,45,102.5,451.5,3.15,17.55,548.0,530.19,405.65
2018,5,14,12,0,128.0,465.0,3.2,17.6,586.0,573.23,437.59
2018,5,14,12,15,169.0,464.0,3.25,17.6,623.5,615.59,469.61
2018,5,14,12,30,210.0,463.0,3.3,17.6,661.0,658.52,501.85
2018,5,14,12,45,435.5,354.0,3.35,17.6,758.5,776.84,594.37
2018,5,14,13,0,661.0,245.0,3.4,17.6,856.0,889.38,680.13
2018,5,14,13,15,755.0,193.5,3.4,17.5,879.0,928.01,706.67
2018,5,14,13,30,849.0,142.0,3.4,17.4,902.0,961.6,730.27
2018,5,14,13,45,844.5,140.0,3.4,17.35,878.5,953.64,725.4
2018,5,14,14,0,840.0,138.0,3.4,17.3,855.0,942.92,719.09
2018,5,14,14,15,832.0,135.5,3.4,17.15,824.5,931.24,712.5
2018,5,14,14,30,824.0,133.0,3.4,17.0,794.0,911.55,700.44
2018,5,14,14,45,814.5,130.0,3.45,16.85,758.0,887.53,685.73
2018,5,14,15,0,805.0,127.0,3.5,16.7,722.0,861.25,669.38
2018,5,14,15,15,790.0,124.5,3.5,16.7,680.5,828.66,647.8
2018,5,14,15,30,775.0,122.0,3.5,16.7,639.0,794.42,624.92
2018,5,14,15,45,758.5,118.0,3.5,16.3,594.5,755.86,599.59
2018,5,14,16,0,742.0,114.0,3.5,15.9,550.0,718.86,575.09
2018,5,14,16,15,719.0,109.5,3.5,15.6,502.0,672.92,543.23
2018,5,14,16,30,696.0,105.0,3.5,15.3,454.0,626.77,510.18
2018,5,14,16,45,666.0,99.5,3.5,14.95,404.5,574.8,471.06
2018,5,14,17,0,636.0,94.0,3.5,14.6,355.0,523.69,431.51
2018,5,14,17,15,592.0,88.0,3.45,14.25,305.0,464.87,384.43
2018,5,14,17,30,548.0,82.0,3.4,13.9,255.0,408.62,338.03
2018,5,14,17,45,487.5,74.0,3.4,13.55,207.0,344.73,284.01
2018,5,14,18,0,427.0,66.0,3.4,13.2,159.0,285.43,232.31
2018,5,14,18,15,339.5,55.0,3.25,12.9,117.0,216.49,171.79
2018,5,14,18,30,252.0,44.0,3.1,12.6,75.0,157.65,118.77
2018,5,14,18,45,157.0,29.5,3.0,12.25,46.0,96.88,50.43
2018,5,14,19,0,62.0,15.0,2.9,11.9,17.0,31.22,0.0
2018,5,14,19,15,31.0,7.5,2.9,11.85,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.95,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,11.1,1.0,0.98,0.0
2018,5,15,5,15,0.0,4.5,2.05,11.5,4.5,4.42,0.0
2018,5,15,5,30,0.0,8.0,2.2,11.9,8.0,7.71,0.26
2018,5,15,5,45,0.0,14.0,2.3,12.35,14.0,13.5,6.13
2018,5,15,6,0,0.0,20.0,2.4,12.8,20.0,19.29,11.54
2018,5,15,6,15,0.0,28.0,2.4,13.05,28.0,27.02,18.63
2018,5,15,6,30,0.0,36.0,2.4,13.3,36.0,34.75,24.22
2018,5,15,6,45,0.0,57.0,2.35,13.6,57.0,55.08,41.55
2018,5,15,7,0,0.0,78.0,2.3,13.9,78.0,75.08,58.36
2018,5,15,7,15,0.5,102.0,2.25,14.2,102.0,97.37,76.79
2018,5,15,7,30,1.0,126.0,2.2,14.5,126.0,119.73,94.97
2018,5,15,7,45,7.0,153.0,2.15,14.75,156.5,146.39,116.27
2018,5,15,8,0,13.0,180.0,2.1,15.0,187.0,173.74,137.87
2018,5,15,8,15,27.5,216.5,2.15,15.3,233.5,208.95,165.43
2018,5,15,8,30,42.0,253.0,2.2,15.6,280.0,249.57,197.02
2018,5,15,8,45,51.0,279.5,2.2,15.9,314.5,280.64,220.74
2018,5,15,9,0,60.0,306.0,2.2,16.2,349.0,312.74,245.03
2018,5,15,9,15,70.5,329.5,2.25,16.45,382.5,344.03,268.59
2018,5,15,9,30,81.0,353.0,2.3,16.7,416.0,376.35,292.72
2018,5,15,9,45,109.5,377.0,2.35,16.95,466.0,418.38,324.3
2018,5,15,10,0,138.0,401.0,2.4,17.2,516.0,466.41,359.99
2018,5,15,10,15,152.5,416.5,2.5,17.35,547.5,498.94,383.87
2018,5,15,10,30,167.0,432.0,2.6,17.5,579.0,532.39,408.37
2018,5,15,10,45,307.0,385.0,2.65,17.65,663.0,606.2,465.82
2018,5,15,11,0,447.0,338.0,2.7,17.8,747.0,688.77,528.48
2018,5,15,11,15,658.5,237.5,2.8,17.9,849.5,787.55,604.35
2018,5,15,11,30,870.0,137.0,2.9,18.0,952.0,891.55,676.84
2018,5,15,11,45,872.0,136.5,3.0,18.1,957.5,912.89,690.81
2018,5,15,12,0,874.0,136.0,3.1,18.2,963.0,931.79,703.89
2018,5,15,12,15,874.5,135.5,3.15,18.2,961.0,946.74,714.28
2018,5,15,12,30,875.0,135.0,3.2,18.2,959.0,959.03,722.99
2018,5,15,12,45,875.5,132.5,3.3,18.15,950.0,966.6,729.13
2018,5,15,13,0,876.0,130.0,3.4,18.1,941.0,971.33,733.5
2018,5,15,13,15,872.0,129.0,3.45,18.0,923.5,970.38,733.93
2018,5,15,13,30,868.0,128.0,3.5,17.9,906.0,966.56,732.56
2018,5,15,13,45,862.0,127.0,3.55,17.8,882.0,957.98,728.07
2018,5,15,14,0,856.0,126.0,3.6,17.7,858.0,946.63,721.8
2018,5,15,14,15,848.5,123.5,3.6,17.5,827.5,929.62,711.65
2018,5,15,14,30,841.0,121.0,3.6,17.3,797.0,910.02,699.78
2018,5,15,14,45,832.0,119.0,3.6,17.1,762.0,887.14,685.64
2018,5,15,15,0,823.0,117.0,3.6,16.9,727.0,867.31,673.67
2018,5,15,15,15,809.0,114.5,3.6,16.9,685.5,835.15,652.37
2018,5,15,15,30,795.0,112.0,3.6,16.9,644.0,801.25,629.76
2018,5,15,15,45,780.5,108.0,3.6,16.4,600.0,763.73,605.47
2018,5,15,16,0,766.0,104.0,3.6,15.9,556.0,724.89,579.85
2018,5,15,16,15,746.0,99.5,3.55,15.6,508.5,680.28,548.86
2018,5,15,16,30,726.0,95.0,3.5,15.3,461.0,635.17,516.97
2018,5,15,16,45,700.0,89.5,3.5,15.05,411.5,587.15,481.03
2018,5,15,17,0,674.0,84.0,3.5,14.8,362.0,537.23,442.37
2018,5,15,17,15,636.0,78.0,3.4,14.55,312.0,480.4,396.78
2018,5,15,17,30,598.0,72.0,3.3,14.3,262.0,425.64,351.51
2018,5,15,17,45,545.0,65.0,3.25,14.05,214.0,364.54,299.69
2018,5,15,18,0,492.0,58.0,3.2,13.8,166.0,307.43,249.62
2018,5,15,18,15,407.5,49.0,3.05,13.55,123.0,239.43,189.66
2018,5,15,18,30,323.0,40.0,2.9,13.3,80.0,178.97,134.89
2018,5,15,18,45,203.5,27.5,2.75,13.05,49.0,109.58,60.65
2018,5,15,19,0,84.0,15.0,2.6,12.8,18.0,37.23,0.0
2018,5,15,19,15,42.0,7.5,2.55,12.65,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.15,11.4,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.1,11.5,7.0,6.88,0.0
2018,5,16,5,15,134.0,20.0,2.2,11.9,30.5,19.66,0.0
2018,5,16,5,30,232.0,33.0,2.3,12.3,54.0,25.79,14.44
2018,5,16,5,45,333.5,43.0,2.4,12.75,93.5,33.24,23.32
2018,5,16,6,0,435.0,53.0,2.5,13.2,133.0,39.14,29.12
2018,5,16,6,15,503.5,60.5,2.55,13.5,181.0,42.43,32.36
2018,5,16,6,30,572.0,68.0,2.6,13.8,229.0,64.68,37.94
2018,5,16,6,45,620.5,73.0,2.6,14.1,279.5,101.82,56.99
2018,5,16,7,0,669.0,78.0,2.6,14.4,330.0,144.11,86.64
2018,5,16,7,15,702.5,82.0,2.55,14.65,381.0,187.93,122.33
2018,5,16,7,30,736.0,86.0,2.5,14.9,432.0,238.31,165.61
2018,5,16,7,45,761.0,89.5,2.45,15.2,482.0,285.81,207.66
2018,5,16,8,0,786.0,93.0,2.4,15.5,532.0,335.58,251.43
2018,5,16,8,15,728.0,121.5,2.4,15.8,555.5,375.29,287.75
2018,5,16,8,30,670.0,150.0,2.4,16.1,579.0,412.14,320.07
2018,5,16,8,45,513.5,207.5,2.45,16.35,550.0,423.43,331.22
2018,5,16,9,0,357.0,265.0,2.5,16.6,521.0,422.42,330.87
2018,5,16,9,15,274.5,308.5,2.55,16.8,511.5,432.45,338.07
2018,5,16,9,30,192.0,352.0,2.6,17.0,502.0,439.16,341.74
2018,5,16,9,45,138.5,318.5,2.65,17.15,429.0,385.18,300.31
2018,5,16,10,0,85.0,285.0,2.7,17.3,356.0,325.57,253.99
2018,5,16,10,15,76.0,294.5,2.75,17.45,359.5,334.38,260.44
2018,5,16,10,30,67.0,304.0,2.8,17.6,363.0,340.34,264.41
2018,5,16,10,45,144.0,368.0,2.85,17.7,499.0,463.76,358.95
2018,5,16,11,0,221.0,432.0,2.9,17.8,635.0,593.59,454.81
2018,5,16,11,15,328.5,396.0,2.85,17.85,702.0,659.41,504.46
2018,5,16,11,30,436.0,360.0,2.8,17.9,769.0,731.01,557.77
2018,5,16,11,45,447.0,348.0,2.7,17.9,769.5,742.67,565.54
2018,5,16,12,0,458.0,336.0,2.6,17.9,770.0,753.25,572.96
2018,5,16,12,15,272.5,368.5,2.6,17.95,626.5,620.84,474.05
2018,5,16,12,30,87.0,401.0,2.6,18.0,483.0,477.69,364.65
2018,5,16,12,45,62.0,384.5,2.6,18.05,442.5,440.15,336.97
2018,5,16,13,0,37.0,368.0,2.6,18.1,402.0,401.75,307.81
2018,5,16,13,15,31.5,349.5,2.7,18.05,378.0,379.42,291.56
2018,5,16,13,30,26.0,331.0,2.8,18.0,354.0,356.72,274.83
2018,5,16,13,45,30.5,329.5,2.85,18.0,356.0,360.76,278.52
2018,5,16,14,0,35.0,328.0,2.9,18.0,358.0,364.67,282.05
2018,5,16,14,15,36.5,319.0,2.95,17.9,349.5,357.79,277.46
2018,5,16,14,30,38.0,310.0,3.0,17.8,341.0,350.7,272.78
2018,5,16,14,45,58.0,317.5,3.05,17.65,362.0,377.79,294.93
2018,5,16,15,0,78.0,325.0,3.1,17.5,383.0,404.4,316.56
2018,5,16,15,15,93.5,313.0,3.1,17.5,378.5,405.19,318.34
2018,5,16,15,30,109.0,301.0,3.1,17.5,374.0,405.03,319.51
2018,5,16,15,45,157.0,276.5,3.1,17.15,373.5,425.02,337.68
2018,5,16,16,0,205.0,252.0,3.1,16.8,373.0,432.67,346.32
2018,5,16,16,15,327.5,205.5,3.05,16.5,379.5,476.06,384.3
2018,5,16,16,30,450.0,159.0,3.0,16.2,386.0,510.15,414.26
2018,5,16,16,45,561.5,123.5,3.0,15.95,376.5,533.22,434.76
2018,5,16,17,0,673.0,88.0,3.0,15.7,367.0,542.37,443.8
2018,5,16,17,15,631.5,82.5,2.95,15.4,316.0,484.04,397.32
2018,5,16,17,30,590.0,77.0,2.9,15.1,265.0,428.05,351.63
2018,5,16,17,45,534.5,69.0,2.9,14.75,216.5,364.77,298.72
2018,5,16,18,0,479.0,61.0,2.9,14.4,168.0,305.71,247.63
2018,5,16,18,15,393.5,52.0,2.75,14.05,125.0,237.64,188.06
2018,5,16,18,30,308.0,43.0,2.6,13.7,82.0,177.39,133.99
2018,5,16,18,45,201.5,30.0,2.45,13.3,51.0,113.25,65.95
2018,5,16,19,0,95.0,17.0,2.3,12.9,20.0,42.34,0.0
2018,5,16,19,15,47.5,8.5,2.3,12.7,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,16.0,3.5,2.05,11.1,3.5,0.0,0.0
2018,5,17,5,0,32.0,7.0,2.1,11.3,7.0,6.88,0.0
2018,5,17,5,15,119.5,21.0,2.25,11.7,30.5,16.78,0.0
2018,5,17,5,30,207.0,35.0,2.4,12.1,54.0,27.4,16.04
2018,5,17,5,45,302.5,46.0,2.5,12.55,92.5,34.99,24.91
2018,5,17,6,0,398.0,57.0,2.6,13.0,131.0,42.74,32.35
2018,5,17,6,15,464.0,65.0,2.65,13.35,177.0,46.26,35.8
2018,5,17,6,30,530.0,73.0,2.7,13.7,223.0,69.06,41.86
2018,5,17,6,45,576.5,79.0,2.75,14.05,272.0,104.83,60.96
2018,5,17,7,0,623.0,85.0,2.8,14.4,321.0,145.57,89.85
2018,5,17,7,15,657.5,89.5,2.75,14.75,371.0,187.72,124.12
2018,5,17,7,30,692.0,94.0,2.7,15.1,421.0,233.41,163.34
2018,5,17,7,45,717.5,98.5,2.7,15.4,470.0,279.96,204.43
2018,5,17,8,0,743.0,103.0,2.7,15.7,519.0,331.93,249.73
2018,5,17,8,15,763.0,105.5,2.65,16.0,565.0,378.87,290.51
2018,5,17,8,30,783.0,108.0,2.6,16.3,611.0,427.21,331.5
2018,5,17,8,45,799.0,110.0,2.55,16.6,653.5,474.39,370.55
2018,5,17,9,0,815.0,112.0,2.5,16.9,696.0,522.17,408.95
2018,5,17,9,15,826.0,114.5,2.5,17.15,734.0,567.95,444.99
2018,5,17,9,30,837.0,117.0,2.5,17.4,772.0,616.04,481.7
2018,5,17,9,45,844.5,119.0,2.5,17.65,804.0,657.95,513.04
2018,5,17,10,0,852.0,121.0,2.5,17.9,836.0,698.84,542.94
2018,5,17,10,15,858.5,122.5,2.55,18.1,862.5,737.37,569.65
2018,5,17,10,30,865.0,124.0,2.6,18.3,889.0,774.47,594.81
2018,5,17,10,45,868.5,125.5,2.65,18.5,908.5,807.6,617.01
2018,5,17,11,0,872.0,127.0,2.7,18.7,928.0,838.8,637.78
2018,5,17,11,15,875.0,127.5,2.75,18.85,940.5,866.58,656.24
2018,5,17,11,30,878.0,128.0,2.8,19.0,953.0,892.15,673.19
2018,5,17,11,45,878.5,128.5,2.9,19.15,958.0,913.16,687.42
2018,5,17,12,0,879.0,129.0,3.0,19.3,963.0,931.67,700.04
2018,5,17,12,15,881.0,127.5,3.1,19.3,961.5,947.03,711.03
2018,5,17,12,30,883.0,126.0,3.2,19.3,960.0,959.73,720.34
2018,5,17,12,45,885.0,123.0,3.3,19.3,951.5,968.19,726.92
2018,5,17,13,0,887.0,120.0,3.4,19.3,943.0,973.79,731.71
2018,5,17,13,15,883.5,119.0,3.5,19.2,926.0,973.25,732.76
2018,5,17,13,30,880.0,118.0,3.6,19.1,909.0,969.8,731.98
2018,5,17,13,45,875.0,116.0,3.7,19.0,885.0,961.0,727.67
2018,5,17,14,0,870.0,114.0,3.8,18.9,861.0,949.37,721.52
2018,5,17,14,15,862.5,112.5,3.85,18.75,831.0,933.16,712.11
2018,5,17,14,30,855.0,111.0,3.9,18.6,801.0,914.35,700.95
2018,5,17,14,45,845.5,109.0,3.95,18.4,765.0,890.71,686.56
2018,5,17,15,0,836.0,107.0,4.0,18.2,729.0,864.8,670.52
2018,5,17,15,15,822.5,105.0,4.0,18.2,688.0,833.3,649.69
2018,5,17,15,30,809.0,103.0,4.0,18.2,647.0,805.11,631.16
2018,5,17,15,45,793.5,99.5,4.0,17.8,602.5,766.93,606.12
2018,5,17,16,0,778.0,96.0,4.0,17.4,558.0,727.48,579.86
2018,5,17,16,15,756.0,93.0,4.0,17.1,510.0,682.67,548.94
2018,5,17,16,30,734.0,90.0,4.0,16.8,462.0,637.5,517.21
2018,5,17,16,45,704.0,86.0,4.0,16.5,412.5,587.9,480.48
2018,5,17,17,0,674.0,82.0,4.0,16.2,363.0,537.04,441.14
2018,5,17,17,15,633.5,77.5,3.95,15.9,313.5,480.44,395.94
2018,5,17,17,30,593.0,73.0,3.9,15.6,264.0,426.11,351.2
2018,5,17,17,45,534.5,67.0,3.85,15.25,216.0,363.46,298.37
2018,5,17,18,0,476.0,61.0,3.8,14.9,168.0,305.23,247.69
2018,5,17,18,15,390.5,52.0,3.7,14.6,125.0,237.19,188.03
2018,5,17,18,30,305.0,43.0,3.6,14.3,82.0,176.7,133.83
2018,5,17,18,45,198.5,30.5,3.5,14.0,51.5,113.84,68.84
2018,5,17,19,0,92.0,18.0,3.4,13.7,21.0,42.69,0.0
2018,5,17,19,15,46.0,9.0,3.4,13.5,10.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,5,18,5,0,27.0,8.0,2.6,12.1,8.0,7.86,0.0
2018,5,18,5,15,108.0,22.5,2.7,12.4,31.5,18.02,0.0
2018,5,18,5,30,189.0,37.0,2.8,12.7,55.0,29.02,17.56
2018,5,18,5,45,285.0,48.5,2.9,12.95,93.5,36.96,26.62
2018,5,18,6,0,381.0,60.0,3.0,13.2,132.0,44.53,33.92
2018,5,18,6,15,274.0,66.5,3.0,13.5,126.5,47.69,37.06
2018,5,18,6,30,167.0,73.0,3.0,13.8,121.0,64.71,45.84
2018,5,18,6,45,89.0,98.5,3.0,14.05,124.5,93.04,70.05
2018,5,18,7,0,11.0,124.0,3.0,14.3,128.0,117.01,92.94
2018,5,18,7,15,10.5,140.5,2.95,14.6,145.0,133.16,105.99
2018,5,18,7,30,10.0,157.0,2.9,14.9,162.0,149.29,118.87
2018,5,18,7,45,11.5,173.0,2.8,15.2,179.0,165.53,131.6
2018,5,18,8,0,13.0,189.0,2.7,15.5,196.0,181.95,144.32
2018,5,18,8,15,20.5,216.0,2.65,15.8,228.5,210.62,166.68
2018,5,18,8,30,28.0,243.0,2.6,16.1,261.0,235.42,185.72
2018,5,18,8,45,46.0,276.0,2.55,16.4,308.0,275.72,216.77
2018,5,18,9,0,64.0,309.0,2.5,16.7,355.0,317.94,248.92
2018,5,18,9,15,110.0,339.0,2.5,16.95,423.0,371.31,289.7
2018,5,18,9,30,156.0,369.0,2.5,17.2,491.0,432.91,336.18
2018,5,18,9,45,216.5,380.0,2.45,17.5,557.5,491.11,379.68
2018,5,18,10,0,277.0,391.0,2.4,17.8,624.0,550.71,423.64
2018,5,18,10,15,408.0,344.5,2.45,18.0,699.5,614.76,472.92
2018,5,18,10,30,539.0,298.0,2.5,18.2,775.0,689.08,528.94
2018,5,18,10,45,525.5,316.5,2.5,18.4,790.5,716.03,546.65
2018,5,18,11,0,512.0,335.0,2.5,18.6,806.0,741.18,563.18
2018,5,18,11,15,564.0,308.5,2.6,18.65,834.0,777.79,590.71
2018,5,18,11,30,616.0,282.0,2.7,18.7,862.0,814.24,617.95
2018,5,18,11,45,758.0,202.0,2.75,18.8,919.5,879.46,664.88
2018,5,18,12,0,900.0,122.0,2.8,18.9,977.0,945.07,708.87
2018,5,18,12,15,798.0,180.5,2.9,18.9,937.0,926.31,696.41
2018,5,18,12,30,696.0,239.0,3.0,18.9,897.0,903.13,681.67
2018,5,18,12,45,634.5,271.5,3.1,18.85,866.5,886.46,670.43
2018,5,18,13,0,573.0,304.0,3.2,18.8,836.0,866.51,655.91
2018,5,18,13,15,551.0,311.5,3.2,18.7,815.5,857.72,650.01
2018,5,18,13,30,529.0,319.0,3.2,18.6,795.0,847.04,642.75
2018,5,18,13,45,505.0,322.0,3.25,18.55,767.0,828.12,630.05
2018,5,18,14,0,481.0,325.0,3.3,18.5,739.0,807.69,616.3
2018,5,18,14,15,536.5,288.5,3.35,18.35,734.5,819.49,628.18
2018,5,18,14,30,592.0,252.0,3.4,18.2,730.0,829.76,638.76
2018,5,18,14,45,632.5,220.0,3.4,18.05,710.0,825.61,638.64
2018,5,18,15,0,673.0,188.0,3.4,17.9,690.0,817.14,634.72
2018,5,18,15,15,721.5,156.0,3.4,17.9,666.5,810.9,631.72
2018,5,18,15,30,770.0,124.0,3.4,17.9,643.0,796.56,622.99
2018,5,18,15,45,752.5,119.5,3.55,17.45,597.5,756.82,597.63
2018,5,18,16,0,735.0,115.0,3.7,17.0,552.0,718.72,573.1
2018,5,18,16,15,713.5,110.0,3.75,16.7,504.5,673.57,542.06
2018,5,18,16,30,692.0,105.0,3.8,16.4,457.0,628.11,509.94
2018,5,18,16,45,685.0,95.0,3.9,16.1,413.0,586.65,479.55
2018,5,18,17,0,678.0,85.0,4.0,15.8,369.0,544.2,447.35
2018,5,18,17,15,637.0,80.5,3.95,15.45,319.0,487.08,401.82
2018,5,18,17,30,596.0,76.0,3.9,15.1,269.0,432.26,356.78
2018,5,18,17,45,536.5,69.5,3.9,14.75,220.5,368.27,302.94
2018,5,18,18,0,477.0,63.0,3.9,14.4,172.0,308.77,251.25
2018,5,18,18,15,389.0,54.5,3.8,14.05,128.5,239.94,190.93
2018,5,18,18,30,301.0,46.0,3.7,13.7,85.0,179.52,136.82
2018,5,18,18,45,193.0,32.5,3.65,13.4,53.5,115.68,72.55
2018,5,18,19,0,85.0,19.0,3.6,13.1,22.0,41.94,0.0
2018,5,18,19,15,42.5,9.5,3.55,12.95,11.0,9.34,0.0
2018,5,18,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.0,3.5,4.1,11.7,3.5,0.0,0.0
2018,5,19,5,0,20.0,7.0,4.1,11.7,7.0,6.88,0.0
2018,5,19,5,15,86.0,22.0,4.15,11.85,29.0,18.38,0.0
2018,5,19,5,30,152.0,37.0,4.2,12.0,51.0,30.42,18.98
2018,5,19,5,45,210.0,50.0,4.25,12.2,82.5,38.08,27.71
2018,5,19,6,0,268.0,63.0,4.3,12.4,114.0,46.78,36.04
2018,5,19,6,15,345.5,75.0,4.3,12.65,161.5,54.25,43.04
2018,5,19,6,30,423.0,87.0,4.3,12.9,209.0,79.81,52.51
2018,5,19,6,45,510.0,92.0,4.35,13.15,267.0,113.16,70.42
2018,5,19,7,0,597.0,97.0,4.4,13.4,325.0,155.16,99.46
2018,5,19,7,15,635.0,102.0,4.4,13.75,376.0,197.08,133.77
2018,5,19,7,30,673.0,107.0,4.4,14.1,427.0,242.92,173.27
2018,5,19,7,45,703.5,110.5,4.4,14.4,477.5,289.09,214.19
2018,5,19,8,0,734.0,114.0,4.4,14.7,528.0,338.1,257.45
2018,5,19,8,15,754.5,118.0,4.35,15.0,575.0,389.61,302.26
2018,5,19,8,30,775.0,122.0,4.3,15.3,622.0,439.08,344.58
2018,5,19,8,45,791.5,124.0,4.3,15.6,665.0,486.1,384.15
2018,5,19,9,0,808.0,126.0,4.3,15.9,708.0,533.78,423.25
2018,5,19,9,15,822.0,128.0,4.3,16.15,747.5,580.49,460.71
2018,5,19,9,30,836.0,130.0,4.3,16.4,787.0,627.19,497.25
2018,5,19,9,45,847.0,131.0,4.3,16.65,820.5,670.81,530.66
2018,5,19,10,0,858.0,132.0,4.3,16.9,854.0,715.26,563.92
2018,5,19,10,15,863.5,134.0,4.35,17.05,880.5,753.74,591.59
2018,5,19,10,30,869.0,136.0,4.4,17.2,907.0,790.71,617.46
2018,5,19,10,45,870.5,139.5,4.45,17.35,926.5,824.24,640.71
2018,5,19,11,0,872.0,143.0,4.5,17.5,946.0,855.73,662.43
2018,5,19,11,15,873.0,145.0,4.5,17.55,958.0,883.26,681.21
2018,5,19,11,30,874.0,147.0,4.5,17.6,970.0,908.52,698.37
2018,5,19,11,45,870.0,151.0,4.55,17.6,974.0,928.82,712.6
2018,5,19,12,0,866.0,155.0,4.6,17.6,978.0,946.52,725.11
2018,5,19,12,15,866.5,154.5,4.6,17.6,976.5,961.48,735.41
2018,5,19,12,30,867.0,154.0,4.6,17.6,975.0,973.81,743.98
2018,5,19,12,45,866.0,153.0,4.65,17.55,966.0,981.53,750.06
2018,5,19,13,0,865.0,152.0,4.7,17.5,957.0,986.48,754.36
2018,5,19,13,15,860.5,151.0,4.7,17.45,939.5,985.24,754.1
2018,5,19,13,30,856.0,150.0,4.7,17.4,922.0,981.16,752.04
2018,5,19,13,45,849.5,148.5,4.7,17.3,897.5,977.49,750.54
2018,5,19,14,0,843.0,147.0,4.7,17.2,873.0,965.59,743.42
2018,5,19,14,15,833.0,146.0,4.7,17.1,842.0,948.25,732.62
2018,5,19,14,30,823.0,145.0,4.7,17.0,811.0,928.42,720.14
2018,5,19,14,45,808.5,144.5,4.7,16.85,774.0,902.66,703.61
2018,5,19,15,0,794.0,144.0,4.7,16.7,737.0,874.85,685.61
2018,5,19,15,15,779.0,140.0,4.7,16.7,695.0,840.99,662.76
2018,5,19,15,30,764.0,136.0,4.7,16.7,653.0,805.47,638.57
2018,5,19,15,45,738.0,136.0,4.7,16.35,607.0,767.28,613.04
2018,5,19,16,0,712.0,136.0,4.7,16.0,561.0,725.39,584.39
2018,5,19,16,15,680.5,133.5,4.7,15.7,512.0,676.27,549.38
2018,5,19,16,30,649.0,131.0,4.7,15.4,463.0,627.52,513.03
2018,5,19,16,45,608.0,126.5,4.7,15.1,411.5,570.73,469.53
2018,5,19,17,0,567.0,122.0,4.7,14.8,360.0,515.58,426.28
2018,5,19,17,15,502.5,114.0,4.65,14.4,304.5,442.31,367.33
2018,5,19,17,30,438.0,106.0,4.6,14.0,249.0,376.73,313.14
2018,5,19,17,45,349.0,94.5,4.55,13.6,196.0,299.57,248.08
2018,5,19,18,0,260.0,83.0,4.5,13.2,143.0,223.2,182.7
2018,5,19,18,15,186.0,66.5,4.4,12.95,104.0,162.59,129.8
2018,5,19,18,30,112.0,50.0,4.3,12.7,65.0,108.86,82.77
2018,5,19,18,45,64.5,32.0,4.2,12.45,40.0,62.9,38.96
2018,5,19,19,0,17.0,14.0,4.1,12.2,15.0,18.45,0.0
2018,5,19,19,15,8.5,7.0,4.1,12.15,7.5,6.88,0.0
2018,5,19,19,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,7.0,4.0,3.9,11.7,4.0,0.0,0.0
2018,5,20,5,0,14.0,8.0,3.9,11.7,8.0,7.86,0.0
2018,5,20,5,15,19.5,18.5,3.9,11.85,19.5,17.24,0.0
2018,5,20,5,30,25.0,29.0,3.9,12.0,31.0,27.02,16.43
2018,5,20,5,45,21.0,45.0,3.95,12.1,47.5,41.09,30.39
2018,5,20,6,0,17.0,61.0,4.0,12.2,64.0,54.96,43.35
2018,5,20,6,15,18.5,81.0,3.95,12.35,85.5,71.55,58.54
2018,5,20,6,30,20.0,101.0,3.9,12.5,107.0,93.33,73.77
2018,5,20,6,45,50.5,125.0,3.9,12.65,143.5,114.89,90.38
2018,5,20,7,0,81.0,149.0,3.9,12.8,180.0,143.13,112.28
2018,5,20,7,15,138.5,172.0,3.9,12.95,234.0,174.5,135.8
2018,5,20,7,30,196.0,195.0,3.9,13.1,288.0,216.12,168.34
2018,5,20,7,45,208.5,217.0,3.85,13.2,326.0,249.97,196.35
2018,5,20,8,0,221.0,239.0,3.8,13.3,364.0,285.16,225.32
2018,5,20,8,15,278.5,252.0,3.75,13.45,423.0,326.68,258.58
2018,5,20,8,30,336.0,265.0,3.7,13.6,482.0,378.24,299.86
2018,5,20,8,45,367.0,275.0,3.7,13.75,527.0,419.76,333.21
2018,5,20,9,0,398.0,285.0,3.7,13.9,572.0,460.18,365.44
2018,5,20,9,15,502.5,256.5,3.7,14.15,639.0,514.32,408.73
2018,5,20,9,30,607.0,228.0,3.7,14.4,706.0,575.41,457.05
2018,5,20,9,45,679.5,204.0,3.65,14.65,760.0,627.65,497.7
2018,5,20,10,0,752.0,180.0,3.6,14.9,814.0,685.98,542.24
2018,5,20,10,15,712.5,209.0,3.6,15.2,825.0,712.17,560.09
2018,5,20,10,30,673.0,238.0,3.6,15.5,836.0,736.01,575.88
2018,5,20,10,45,697.5,225.0,3.65,15.8,856.5,767.7,599.22
2018,5,20,11,0,722.0,212.0,3.7,16.1,877.0,799.06,621.72
2018,5,20,11,15,541.5,309.0,3.75,16.35,811.5,760.34,588.41
2018,5,20,11,30,361.0,406.0,3.8,16.6,746.0,710.47,546.6
2018,5,20,11,45,379.0,411.0,3.85,16.9,770.0,742.85,570.05
2018,5,20,12,0,397.0,416.0,3.9,17.2,794.0,774.95,592.64
2018,5,20,12,15,431.5,402.0,3.95,17.25,812.0,805.62,615.44
2018,5,20,12,30,466.0,388.0,4.0,17.3,830.0,834.14,636.73
2018,5,20,12,45,390.0,410.0,4.1,17.4,777.5,788.12,602.27
2018,5,20,13,0,314.0,432.0,4.2,17.5,725.0,743.29,568.62
2018,5,20,13,15,316.0,422.0,4.25,17.3,712.0,739.48,567.33
2018,5,20,13,30,318.0,412.0,4.3,17.1,699.0,734.36,565.05
2018,5,20,13,45,386.5,374.5,4.4,16.9,714.0,763.07,589.86
2018,5,20,14,0,455.0,337.0,4.5,16.7,729.0,796.33,617.62
2018,5,20,14,15,403.0,342.0,4.55,16.35,680.5,750.57,584.74
2018,5,20,14,30,351.0,347.0,4.6,16.0,632.0,697.42,546.56
2018,5,20,14,45,412.5,307.0,4.6,15.7,627.0,715.51,563.86
2018,5,20,15,0,474.0,267.0,4.6,15.4,622.0,722.08,572.52
2018,5,20,15,15,493.0,245.0,4.6,15.4,596.0,706.23,562.57
2018,5,20,15,30,512.0,223.0,4.6,15.4,570.0,687.66,550.65
2018,5,20,15,45,379.5,234.5,4.6,14.8,482.0,578.96,467.28
2018,5,20,16,0,247.0,246.0,4.6,14.2,394.0,468.7,380.72
2018,5,20,16,15,240.0,224.5,4.55,14.05,358.5,433.14,354.08
2018,5,20,16,30,233.0,203.0,4.5,13.9,323.0,397.26,326.52
2018,5,20,16,45,328.0,169.0,4.45,13.75,318.5,416.28,344.85
2018,5,20,17,0,423.0,135.0,4.4,13.6,314.0,435.77,362.49
2018,5,20,17,15,446.0,118.5,4.3,13.5,285.0,414.33,345.07
2018,5,20,17,30,469.0,102.0,4.2,13.4,256.0,390.03,324.55
2018,5,20,17,45,410.0,92.5,4.15,13.25,210.0,329.07,272.58
2018,5,20,18,0,351.0,83.0,4.1,13.1,164.0,272.98,223.64
2018,5,20,18,15,270.5,69.0,4.0,12.95,122.5,207.75,166.53
2018,5,20,18,30,190.0,55.0,3.9,12.8,81.0,144.97,111.37
2018,5,20,18,45,115.0,36.5,3.8,12.6,50.5,91.67,60.04
2018,5,20,19,0,40.0,18.0,3.7,12.4,20.0,28.8,0.0
2018,5,20,19,15,20.0,9.0,3.55,12.3,10.0,13.51,0.0
2018,5,20,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.35,11.25,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.3,11.4,8.0,7.86,0.0
2018,5,21,5,15,89.0,24.0,1.3,11.65,32.0,19.98,0.0
2018,5,21,5,30,158.0,40.0,1.3,11.9,56.0,32.73,21.35
2018,5,21,5,45,248.5,54.0,1.25,12.2,95.0,41.26,30.61
2018,5,21,6,0,339.0,68.0,1.2,12.5,134.0,50.68,39.57
2018,5,21,6,15,406.0,78.0,1.1,12.8,180.0,56.47,45.05
2018,5,21,6,30,473.0,88.0,1.0,13.1,226.0,84.56,54.32
2018,5,21,6,45,521.5,96.0,0.9,13.45,275.0,119.87,74.91
2018,5,21,7,0,570.0,104.0,0.8,13.8,324.0,159.98,103.78
2018,5,21,7,15,607.0,110.0,0.8,14.2,374.0,201.25,136.95
2018,5,21,7,30,644.0,116.0,0.8,14.6,424.0,246.35,174.75
2018,5,21,7,45,673.0,120.0,0.8,15.05,473.0,291.1,212.96
2018,5,21,8,0,702.0,124.0,0.8,15.5,522.0,338.55,253.06
2018,5,21,8,15,723.5,127.5,0.85,16.05,568.0,385.2,292.05
2018,5,21,8,30,745.0,131.0,0.9,16.6,614.0,433.44,331.3
2018,5,21,8,45,762.5,133.0,1.0,17.1,656.5,482.74,370.63
2018,5,21,9,0,780.0,135.0,1.1,17.6,699.0,529.59,407.2
2018,5,21,9,15,795.5,136.5,1.2,18.0,738.0,575.42,442.31
2018,5,21,9,30,811.0,138.0,1.3,18.4,777.0,621.43,476.73
2018,5,21,9,45,826.5,136.5,1.4,18.8,811.5,664.63,508.47
2018,5,21,10,0,842.0,135.0,1.5,19.2,846.0,708.99,540.35
2018,5,21,10,15,849.0,136.5,1.6,19.5,872.5,747.46,566.75
2018,5,21,10,30,856.0,138.0,1.7,19.8,899.0,784.57,591.48
2018,5,21,10,45,861.0,139.0,1.8,20.1,919.0,818.11,613.62
2018,5,21,11,0,866.0,140.0,1.9,20.4,939.0,849.83,634.47
2018,5,21,11,15,869.5,140.5,2.0,20.55,952.0,877.86,653.15
2018,5,21,11,30,873.0,141.0,2.1,20.7,965.0,903.74,670.43
2018,5,21,11,45,874.0,140.5,2.25,20.85,969.5,924.17,684.6
2018,5,21,12,0,875.0,140.0,2.4,21.0,974.0,942.13,697.23
2018,5,21,12,15,872.5,141.0,2.5,21.0,971.0,955.72,706.99
2018,5,21,12,30,870.0,142.0,2.6,21.0,968.0,966.62,715.11
2018,5,21,12,45,864.0,144.0,2.75,21.0,957.0,972.43,720.42
2018,5,21,13,0,858.0,146.0,2.9,21.0,946.0,975.45,724.0
2018,5,21,13,15,854.0,144.0,3.05,20.85,928.5,973.62,724.86
2018,5,21,13,30,850.0,142.0,3.2,20.7,911.0,968.97,723.93
2018,5,21,13,45,845.5,140.0,3.3,20.55,887.5,961.04,720.5
2018,5,21,14,0,841.0,138.0,3.4,20.4,864.0,950.38,715.3
2018,5,21,14,15,833.0,135.5,3.5,20.15,833.5,938.8,709.8
2018,5,21,14,30,825.0,133.0,3.6,19.9,803.0,919.18,698.81
2018,5,21,14,45,815.5,129.5,3.7,19.6,767.0,894.69,684.57
2018,5,21,15,0,806.0,126.0,3.8,19.3,731.0,867.94,668.66
2018,5,21,15,15,791.5,123.5,3.8,19.3,690.0,835.85,647.56
2018,5,21,15,30,777.0,121.0,3.8,19.3,649.0,802.07,625.17
2018,5,21,15,45,759.5,117.0,3.9,18.6,604.0,762.72,600.56
2018,5,21,16,0,742.0,113.0,4.0,17.9,559.0,722.27,574.65
2018,5,21,16,15,719.0,109.5,4.0,17.45,511.5,680.09,546.02
2018,5,21,16,30,696.0,106.0,4.0,17.0,464.0,635.1,514.6
2018,5,21,16,45,664.0,101.0,4.0,16.6,414.0,582.28,475.1
2018,5,21,17,0,632.0,96.0,4.0,16.2,364.0,530.47,435.33
2018,5,21,17,15,589.5,90.0,4.0,15.75,314.5,472.46,389.5
2018,5,21,17,30,547.0,84.0,4.0,15.3,265.0,416.9,344.25
2018,5,21,17,45,488.0,77.0,3.95,14.85,217.5,354.43,291.89
2018,5,21,18,0,429.0,70.0,3.9,14.4,170.0,294.53,240.27
2018,5,21,18,15,346.5,59.0,3.85,14.1,127.5,228.06,182.21
2018,5,21,18,30,264.0,48.0,3.8,13.8,85.0,169.4,130.1
2018,5,21,18,45,170.0,34.0,3.75,13.45,54.0,111.54,74.66
2018,5,21,19,0,76.0,20.0,3.7,13.1,23.0,48.55,0.0
2018,5,21,19,15,38.0,10.0,3.7,12.95,11.5,18.76,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.7,11.85,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.7,11.9,9.0,8.85,0.0
2018,5,22,5,15,110.5,24.0,2.7,12.05,33.5,19.09,0.0
2018,5,22,5,30,192.0,39.0,2.7,12.2,58.0,30.43,19.55
2018,5,22,5,45,209.0,44.5,2.7,12.35,76.0,33.41,23.72
2018,5,22,6,0,226.0,50.0,2.7,12.5,94.0,36.32,26.81
2018,5,22,6,15,113.0,56.0,2.7,12.65,78.0,44.81,34.65
2018,5,22,6,30,0.0,62.0,2.7,12.8,62.0,59.78,45.69
2018,5,22,6,45,1.5,78.0,2.7,13.0,78.5,74.81,58.36
2018,5,22,7,0,3.0,94.0,2.7,13.2,95.0,90.05,70.98
2018,5,22,7,15,6.0,116.0,2.65,13.35,118.5,111.12,88.28
2018,5,22,7,30,9.0,138.0,2.6,13.5,142.0,132.57,105.66
2018,5,22,7,45,13.0,160.0,2.6,13.7,167.0,154.7,123.37
2018,5,22,8,0,17.0,182.0,2.6,13.9,192.0,177.3,141.31
2018,5,22,8,15,22.0,201.0,2.6,14.15,215.0,198.07,157.56
2018,5,22,8,30,27.0,220.0,2.6,14.4,238.0,215.34,170.9
2018,5,22,8,45,30.5,237.0,2.6,14.6,258.5,234.63,185.81
2018,5,22,9,0,34.0,254.0,2.6,14.8,279.0,254.31,200.91
2018,5,22,9,15,44.0,282.5,2.65,15.05,316.5,288.38,227.22
2018,5,22,9,30,54.0,311.0,2.7,15.3,354.0,323.5,254.05
2018,5,22,9,45,108.5,330.5,2.75,15.55,421.0,377.67,296.26
2018,5,22,10,0,163.0,350.0,2.8,15.8,488.0,439.48,343.74
2018,5,22,10,15,210.0,359.5,2.85,15.95,543.0,488.06,380.83
2018,5,22,10,30,257.0,369.0,2.9,16.1,598.0,542.89,422.2
2018,5,22,10,45,263.5,386.5,2.95,16.3,625.5,575.62,445.7
2018,5,22,11,0,270.0,404.0,3.0,16.5,653.0,608.45,469.16
2018,5,22,11,15,258.5,424.5,3.05,16.65,665.5,628.77,482.94
2018,5,22,11,30,247.0,445.0,3.1,16.8,678.0,648.23,496.08
2018,5,22,11,45,282.0,432.5,3.1,16.95,700.0,676.99,517.52
2018,5,22,12,0,317.0,420.0,3.1,17.1,722.0,706.1,539.04
2018,5,22,12,15,445.0,360.0,3.15,17.15,783.0,778.22,594.51
2018,5,22,12,30,573.0,300.0,3.2,17.2,844.0,849.27,648.24
2018,5,22,12,45,722.0,218.5,3.2,17.2,897.0,919.58,699.51
2018,5,22,13,0,871.0,137.0,3.2,17.2,950.0,979.77,740.35
2018,5,22,13,15,867.5,135.5,3.2,17.15,933.0,978.88,739.81
2018,5,22,13,30,864.0,134.0,3.2,17.1,916.0,975.13,738.01
2018,5,22,13,45,858.5,132.5,3.2,17.1,892.5,966.64,732.98
2018,5,22,14,0,853.0,131.0,3.2,17.1,869.0,955.4,726.22
2018,5,22,14,15,845.5,129.0,3.25,16.95,839.0,939.07,716.85
2018,5,22,14,30,838.0,127.0,3.3,16.8,809.0,920.19,705.77
2018,5,22,14,45,828.5,124.5,3.3,16.7,773.5,902.0,694.74
2018,5,22,15,0,819.0,122.0,3.3,16.6,738.0,876.1,678.31
2018,5,22,15,15,805.0,119.5,3.3,16.6,697.0,844.15,657.34
2018,5,22,15,30,791.0,117.0,3.3,16.6,656.0,810.47,635.03
2018,5,22,15,45,775.0,113.0,3.3,16.25,611.0,771.96,609.85
2018,5,22,16,0,759.0,109.0,3.3,15.9,566.0,732.24,583.45
2018,5,22,16,15,737.5,105.5,3.35,15.6,519.0,687.92,553.28
2018,5,22,16,30,716.0,102.0,3.4,15.3,472.0,645.88,524.27
2018,5,22,16,45,687.5,97.0,3.4,15.05,422.5,594.7,486.16
2018,5,22,17,0,659.0,92.0,3.4,14.8,373.0,544.23,447.36
2018,5,22,17,15,572.0,93.5,3.4,14.45,314.5,466.77,385.6
2018,5,22,17,30,485.0,95.0,3.4,14.1,256.0,392.21,324.71
2018,5,22,17,45,350.0,89.0,3.4,13.75,195.0,295.19,243.84
2018,5,22,18,0,215.0,83.0,3.4,13.4,134.0,202.88,165.64
2018,5,22,18,15,171.0,66.0,3.3,13.1,100.5,155.94,124.55
2018,5,22,18,30,127.0,49.0,3.2,12.8,67.0,112.85,86.34
2018,5,22,18,45,76.0,33.0,3.15,12.55,42.5,72.82,48.49
2018,5,22,19,0,25.0,17.0,3.1,12.3,18.0,27.31,0.0
2018,5,22,19,15,12.5,8.5,3.05,12.2,9.0,11.31,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,2.2,12.05,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,2.2,12.1,3.0,2.95,0.0
2018,5,23,5,15,0.0,10.5,2.3,12.25,10.5,10.13,0.0
