Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,30,0.0,18.0,2.4,12.4,18.0,17.37,8.82
2018,5,23,5,45,0.0,29.5,2.45,12.55,29.5,28.48,19.41
2018,5,23,6,0,0.0,41.0,2.5,12.7,41.0,39.6,29.72
2018,5,23,6,15,0.0,51.5,2.5,12.8,51.5,49.76,39.06
2018,5,23,6,30,0.0,62.0,2.5,12.9,62.0,59.8,45.69
2018,5,23,6,45,4.5,88.5,2.55,13.05,90.5,84.38,66.33
2018,5,23,7,0,9.0,115.0,2.6,13.2,119.0,109.39,86.97
2018,5,23,7,15,16.5,143.0,2.6,13.4,151.0,136.82,109.2
2018,5,23,7,30,24.0,171.0,2.6,13.6,183.0,165.13,131.92
2018,5,23,7,45,38.0,190.0,2.65,13.8,211.0,184.01,146.59
2018,5,23,8,0,52.0,209.0,2.7,14.0,239.0,208.56,165.93
2018,5,23,8,15,44.0,210.0,2.8,14.3,236.5,210.54,167.3
2018,5,23,8,30,36.0,211.0,2.9,14.6,234.0,211.42,167.71
2018,5,23,8,45,29.0,215.5,2.95,14.85,235.0,214.9,170.11
2018,5,23,9,0,22.0,220.0,3.0,15.1,236.0,217.61,171.8
2018,5,23,9,15,26.5,238.5,3.1,15.4,259.0,238.89,188.27
2018,5,23,9,30,31.0,257.0,3.2,15.7,282.0,260.67,204.98
2018,5,23,9,45,60.0,294.5,3.25,16.0,344.5,316.32,248.39
2018,5,23,10,0,89.0,332.0,3.3,16.3,407.0,374.51,293.07
2018,5,23,10,15,154.5,350.0,3.35,16.45,485.5,441.78,345.32
2018,5,23,10,30,220.0,368.0,3.4,16.6,564.0,513.91,400.45
2018,5,23,10,45,185.0,365.5,3.45,16.7,533.0,495.4,385.35
2018,5,23,11,0,150.0,363.0,3.5,16.8,502.0,471.98,366.87
2018,5,23,11,15,110.0,376.0,3.5,16.85,478.5,456.57,353.89
2018,5,23,11,30,70.0,389.0,3.5,16.9,455.0,438.02,338.4
2018,5,23,11,45,107.5,397.0,3.5,16.95,499.0,484.7,374.52
2018,5,23,12,0,145.0,405.0,3.5,17.0,543.0,531.69,410.3
2018,5,23,12,15,108.5,410.5,3.5,17.0,513.5,508.02,391.28
2018,5,23,12,30,72.0,416.0,3.5,17.0,484.0,478.97,368.53
2018,5,23,12,45,66.0,406.5,3.45,17.0,468.5,466.41,359.22
2018,5,23,13,0,60.0,397.0,3.4,17.0,453.0,453.36,349.48
2018,5,23,13,15,71.5,390.5,3.45,16.95,456.0,459.87,355.31
2018,5,23,13,30,83.0,384.0,3.5,16.9,459.0,466.09,360.88
2018,5,23,13,45,356.0,294.0,3.5,16.9,604.0,658.34,513.51
2018,5,23,14,0,629.0,204.0,3.5,16.9,749.0,827.87,642.07
2018,5,23,14,15,544.0,213.5,3.5,16.75,673.0,753.38,587.75
2018,5,23,14,30,459.0,223.0,3.5,16.6,597.0,675.5,530.81
2018,5,23,14,45,249.5,257.5,3.55,16.5,459.5,505.95,400.21
2018,5,23,15,0,40.0,292.0,3.6,16.4,322.0,335.08,263.25
2018,5,23,15,15,106.5,274.5,3.6,16.4,348.5,383.79,304.73
2018,5,23,15,30,173.0,257.0,3.6,16.4,375.0,420.3,335.82
2018,5,23,15,45,423.5,194.5,3.65,15.95,457.0,572.7,461.22
2018,5,23,16,0,674.0,132.0,3.7,15.5,539.0,694.5,559.03
2018,5,23,16,15,721.5,109.5,3.7,15.15,512.5,683.86,552.64
2018,5,23,16,30,769.0,87.0,3.7,14.8,486.0,665.7,541.34
2018,5,23,16,45,742.0,83.5,3.65,14.5,436.0,615.17,504.58
2018,5,23,17,0,715.0,80.0,3.6,14.2,386.0,565.11,465.97
2018,5,23,17,15,677.0,75.0,3.55,13.85,335.0,509.78,422.05
2018,5,23,17,30,639.0,70.0,3.5,13.5,284.0,454.26,376.66
2018,5,23,17,45,585.5,64.5,3.45,13.15,235.0,392.41,324.62
2018,5,23,18,0,532.0,59.0,3.4,12.8,186.0,334.52,274.23
2018,5,23,18,15,451.5,51.5,3.25,12.5,141.5,267.05,214.72
2018,5,23,18,30,371.0,44.0,3.1,12.2,97.0,206.54,160.14
2018,5,23,18,45,253.5,32.5,3.0,11.9,62.5,137.21,95.17
2018,5,23,19,0,136.0,21.0,2.9,11.6,28.0,70.8,0.0
2018,5,23,19,15,68.0,10.5,2.9,11.5,14.0,26.54,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.0,10.7,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.0,10.8,2.0,1.97,0.0
2018,5,24,5,15,0.0,8.5,2.05,11.05,8.5,8.19,0.0
2018,5,24,5,30,0.0,15.0,2.1,11.3,15.0,14.47,6.52
2018,5,24,5,45,0.0,24.5,2.1,11.6,24.5,23.64,15.26
2018,5,24,6,0,0.0,34.0,2.1,11.9,34.0,32.82,23.79
2018,5,24,6,15,0.0,40.5,2.1,12.1,40.5,39.11,29.64
2018,5,24,6,30,0.0,47.0,2.1,12.3,47.0,45.39,33.48
2018,5,24,6,45,0.0,58.5,2.1,12.55,58.5,56.53,42.95
2018,5,24,7,0,0.0,70.0,2.1,12.8,70.0,67.67,52.28
2018,5,24,7,15,0.0,86.0,2.1,13.05,86.0,82.88,64.9
2018,5,24,7,30,0.0,102.0,2.1,13.3,102.0,97.92,77.19
2018,5,24,7,45,0.0,105.0,2.1,13.6,105.0,100.99,79.37
2018,5,24,8,0,0.0,108.0,2.1,13.9,108.0,104.0,81.5
2018,5,24,8,15,2.0,136.5,2.15,14.25,138.0,131.54,103.72
2018,5,24,8,30,4.0,165.0,2.2,14.6,168.0,159.25,125.74
2018,5,24,8,45,7.0,192.0,2.2,15.0,197.0,186.29,146.89
2018,5,24,9,0,10.0,219.0,2.2,15.4,226.0,213.67,168.06
2018,5,24,9,15,12.0,236.0,2.25,15.7,245.0,231.59,181.63
2018,5,24,9,30,14.0,253.0,2.3,16.0,264.0,249.74,195.32
2018,5,24,9,45,13.5,253.0,2.3,16.3,264.0,250.6,195.41
2018,5,24,10,0,13.0,253.0,2.3,16.6,264.0,251.32,195.48
2018,5,24,10,15,14.0,264.0,2.4,16.8,276.0,263.41,204.55
2018,5,24,10,30,15.0,275.0,2.5,17.0,288.0,275.59,213.64
2018,5,24,10,45,13.0,254.0,2.55,17.2,265.5,254.99,197.4
2018,5,24,11,0,11.0,233.0,2.6,17.4,243.0,234.01,180.95
2018,5,24,11,15,16.5,270.0,2.65,17.5,285.5,274.92,212.58
2018,5,24,11,30,22.0,307.0,2.7,17.6,328.0,316.91,244.53
2018,5,24,11,45,29.0,331.5,2.8,17.7,359.0,348.73,268.66
2018,5,24,12,0,36.0,356.0,2.9,17.8,390.0,381.09,293.07
2018,5,24,12,15,38.0,321.5,3.0,17.7,357.5,351.13,270.91
2018,5,24,12,30,40.0,287.0,3.1,17.6,325.0,320.64,248.4
2018,5,24,12,45,62.0,356.0,3.2,17.55,414.5,412.04,318.44
2018,5,24,13,0,84.0,425.0,3.3,17.5,504.0,504.86,387.76
2018,5,24,13,15,125.5,425.5,3.4,17.25,541.0,554.04,425.84
2018,5,24,13,30,167.0,426.0,3.5,17.0,578.0,597.35,459.72
2018,5,24,13,45,211.5,418.0,3.55,16.75,605.0,634.0,488.79
2018,5,24,14,0,256.0,410.0,3.6,16.5,632.0,677.08,522.34
2018,5,24,14,15,238.5,398.5,3.6,16.2,599.5,648.86,502.41
2018,5,24,14,30,221.0,387.0,3.6,15.9,567.0,611.61,476.24
2018,5,24,14,45,163.0,365.0,3.6,15.55,494.5,533.75,418.32
2018,5,24,15,0,105.0,343.0,3.6,15.2,422.0,448.31,353.58
2018,5,24,15,15,86.0,316.5,3.6,15.2,379.0,402.75,319.17
2018,5,24,15,30,67.0,290.0,3.6,15.2,336.0,357.62,284.48
2018,5,24,15,45,84.0,276.5,3.55,14.7,330.0,357.09,286.06
2018,5,24,16,0,101.0,263.0,3.5,14.2,324.0,355.4,286.56
2018,5,24,16,15,140.0,239.0,3.45,14.05,316.0,365.76,296.87
2018,5,24,16,30,179.0,215.0,3.4,13.9,308.0,364.25,297.67
2018,5,24,16,45,237.5,187.0,3.35,13.75,297.0,376.37,309.5
2018,5,24,17,0,296.0,159.0,3.3,13.6,286.0,374.63,309.87
2018,5,24,17,15,308.5,136.5,3.3,13.5,254.0,345.8,287.01
2018,5,24,17,30,321.0,114.0,3.3,13.4,222.0,323.24,268.4
2018,5,24,17,45,309.5,98.0,3.25,13.25,188.0,285.72,236.44
2018,5,24,18,0,298.0,82.0,3.2,13.1,154.0,248.76,203.94
2018,5,24,18,15,245.5,69.5,3.05,12.9,119.5,192.62,154.75
2018,5,24,18,30,193.0,57.0,2.9,12.7,85.0,149.06,115.51
2018,5,24,18,45,119.5,39.0,2.75,12.5,54.0,96.08,66.79
2018,5,24,19,0,46.0,21.0,2.6,12.3,23.0,39.06,0.0
2018,5,24,19,15,23.0,10.5,2.55,12.2,11.5,15.85,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,3.0,1.9,11.8,3.0,0.0,0.0
2018,5,25,5,0,0.0,6.0,1.9,11.9,6.0,5.9,0.0
2018,5,25,5,15,10.5,20.5,2.0,12.05,21.5,19.11,0.0
2018,5,25,5,30,21.0,35.0,2.1,12.2,37.0,32.02,21.25
2018,5,25,5,45,45.5,53.5,2.15,12.35,61.5,47.83,36.45
2018,5,25,6,0,70.0,72.0,2.2,12.5,86.0,60.39,48.23
2018,5,25,6,15,173.0,88.0,2.2,12.7,136.0,68.53,55.81
2018,5,25,6,30,276.0,104.0,2.2,12.9,186.0,96.43,68.7
2018,5,25,6,45,276.0,119.5,2.25,13.05,214.5,124.38,88.62
2018,5,25,7,0,276.0,135.0,2.3,13.2,243.0,152.52,111.14
2018,5,25,7,15,171.0,158.0,2.25,13.5,228.0,171.33,131.33
2018,5,25,7,30,66.0,181.0,2.2,13.8,213.0,179.56,142.05
2018,5,25,7,45,50.0,199.0,2.2,14.1,224.5,195.24,155.05
2018,5,25,8,0,34.0,217.0,2.2,14.4,236.0,209.41,166.41
2018,5,25,8,15,26.0,219.0,2.15,14.65,234.5,211.5,167.69
2018,5,25,8,30,18.0,221.0,2.1,14.9,233.0,216.53,171.23
2018,5,25,8,45,31.0,249.0,2.1,15.15,271.0,245.65,193.79
2018,5,25,9,0,44.0,277.0,2.1,15.4,309.0,280.2,220.35
2018,5,25,9,15,86.5,319.5,2.1,15.6,386.5,345.86,270.98
2018,5,25,9,30,129.0,362.0,2.1,15.8,464.0,411.81,320.92
2018,5,25,9,45,130.5,382.0,2.15,16.0,489.0,438.46,340.21
2018,5,25,10,0,132.0,402.0,2.2,16.2,514.0,465.24,359.61
2018,5,25,10,15,128.0,418.0,2.2,16.35,529.5,484.5,373.1
2018,5,25,10,30,124.0,434.0,2.2,16.5,545.0,503.43,386.27
2018,5,25,10,45,163.5,441.5,2.2,16.6,591.0,549.0,420.12
2018,5,25,11,0,203.0,449.0,2.2,16.7,637.0,596.74,455.0
2018,5,25,11,15,241.0,441.0,2.25,16.85,667.0,629.99,479.55
2018,5,25,11,30,279.0,433.0,2.3,17.0,697.0,665.57,505.7
2018,5,25,11,45,399.5,368.5,2.3,17.1,749.5,723.3,550.24
2018,5,25,12,0,520.0,304.0,2.3,17.2,802.0,783.13,595.52
2018,5,25,12,15,525.5,305.0,2.35,17.25,807.0,800.75,607.67
2018,5,25,12,30,531.0,306.0,2.4,17.3,812.0,816.89,619.17
2018,5,25,12,45,417.0,356.0,2.45,17.3,751.0,765.81,580.49
2018,5,25,13,0,303.0,406.0,2.5,17.3,690.0,707.62,536.81
2018,5,25,13,15,334.0,394.0,2.5,17.3,702.0,729.54,554.08
2018,5,25,13,30,365.0,382.0,2.5,17.3,714.0,750.16,569.82
2018,5,25,13,45,559.5,280.0,2.5,17.25,773.5,840.46,639.89
2018,5,25,14,0,754.0,178.0,2.5,17.2,833.0,917.57,695.53
2018,5,25,14,15,793.5,153.0,2.5,17.1,821.0,923.15,699.76
2018,5,25,14,30,833.0,128.0,2.5,17.0,809.0,918.98,698.19
2018,5,25,14,45,827.5,123.0,2.5,16.9,774.0,901.93,688.0
2018,5,25,15,0,822.0,118.0,2.5,16.8,739.0,876.95,672.49
2018,5,25,15,15,808.5,115.5,2.5,16.8,698.5,845.41,652.17
2018,5,25,15,30,795.0,113.0,2.5,16.8,658.0,812.13,630.54
2018,5,25,15,45,642.5,150.0,2.45,16.45,571.0,709.51,559.12
2018,5,25,16,0,490.0,187.0,2.4,16.1,484.0,606.66,482.69
2018,5,25,16,15,381.5,197.0,2.4,15.9,416.5,520.32,417.27
2018,5,25,16,30,273.0,207.0,2.4,15.7,349.0,432.07,348.66
2018,5,25,16,45,292.0,180.5,2.35,15.5,318.5,406.68,330.75
2018,5,25,17,0,311.0,154.0,2.3,15.3,288.0,378.9,310.08
2018,5,25,17,15,312.5,135.0,2.3,15.05,255.0,346.84,285.05
2018,5,25,17,30,314.0,116.0,2.3,14.8,222.0,313.96,258.54
2018,5,25,17,45,255.5,101.5,2.25,14.6,178.5,254.48,208.83
2018,5,25,18,0,197.0,87.0,2.2,14.4,135.0,199.97,162.45
2018,5,25,18,15,156.5,69.5,2.15,14.15,102.0,154.6,123.1
2018,5,25,18,30,116.0,52.0,2.1,13.9,69.0,112.73,86.34
2018,5,25,18,45,91.0,35.5,2.05,13.65,46.0,80.99,55.95
2018,5,25,19,0,66.0,19.0,2.0,13.4,23.0,44.99,0.0
2018,5,25,19,15,33.0,9.5,1.95,13.2,11.5,17.32,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,4,45,4.5,5.0,2.25,12.0,5.0,0.0,0.0
2018,5,26,5,0,9.0,10.0,2.3,12.0,10.0,9.83,0.0
2018,5,26,5,15,56.5,24.5,2.35,12.25,30.0,20.45,1.13
2018,5,26,5,30,104.0,39.0,2.4,12.5,50.0,32.02,21.32
2018,5,26,5,45,185.5,52.0,2.45,12.75,84.5,42.15,31.44
2018,5,26,6,0,267.0,65.0,2.5,13.0,119.0,47.89,37.07
2018,5,26,6,15,185.5,82.0,2.45,13.3,124.5,64.39,52.02
2018,5,26,6,30,104.0,99.0,2.4,13.6,130.0,89.42,67.54
2018,5,26,6,45,54.5,98.0,2.35,13.95,114.5,95.01,72.9
2018,5,26,7,0,5.0,97.0,2.3,14.3,99.0,93.12,73.11
2018,5,26,7,15,2.5,103.0,2.2,14.65,104.0,98.9,77.73
2018,5,26,7,30,0.0,109.0,2.1,15.0,109.0,104.35,81.98
2018,5,26,7,45,1.0,127.0,2.0,15.35,127.5,121.55,95.7
2018,5,26,8,0,2.0,145.0,1.9,15.7,146.0,138.89,109.34
2018,5,26,8,15,3.0,156.5,1.8,16.1,158.5,150.42,118.1
2018,5,26,8,30,4.0,168.0,1.7,16.5,171.0,162.05,126.87
2018,5,26,8,45,5.0,179.0,1.55,16.85,182.5,173.34,135.29
2018,5,26,9,0,6.0,190.0,1.4,17.2,194.0,184.73,143.7
2018,5,26,9,15,9.5,215.5,1.35,17.5,222.5,211.18,163.93
2018,5,26,9,30,13.0,241.0,1.3,17.8,251.0,238.01,184.14
2018,5,26,9,45,14.5,253.0,1.2,18.15,265.0,251.3,193.6
2018,5,26,10,0,16.0,265.0,1.1,18.5,279.0,264.72,203.12
2018,5,26,10,15,21.0,293.0,1.15,18.75,311.5,295.91,226.36
2018,5,26,10,30,26.0,321.0,1.2,19.0,344.0,325.59,248.14
2018,5,26,10,45,27.0,331.5,1.2,19.25,356.0,338.48,257.11
2018,5,26,11,0,28.0,342.0,1.2,19.5,368.0,351.5,266.24
2018,5,26,11,15,47.5,377.5,1.3,19.6,422.5,404.35,305.48
2018,5,26,11,30,67.0,413.0,1.4,19.7,477.0,458.6,344.99
2018,5,26,11,45,127.5,442.0,1.5,19.85,564.0,546.39,409.18
2018,5,26,12,0,188.0,471.0,1.6,20.0,651.0,635.87,472.93
2018,5,26,12,15,299.0,417.0,1.75,20.05,702.5,695.9,518.68
2018,5,26,12,30,410.0,363.0,1.9,20.1,754.0,758.69,566.15
2018,5,26,12,45,648.0,246.5,2.05,20.15,857.5,878.94,655.88
2018,5,26,13,0,886.0,130.0,2.2,20.2,961.0,990.01,729.88
2018,5,26,13,15,881.5,130.0,2.35,20.15,944.5,989.67,730.69
2018,5,26,13,30,877.0,130.0,2.5,20.1,928.0,986.49,730.85
2018,5,26,13,45,870.0,130.0,2.65,20.1,904.5,978.07,727.46
2018,5,26,14,0,863.0,130.0,2.8,20.1,881.0,966.93,722.27
2018,5,26,14,15,854.0,129.0,2.95,19.95,850.5,950.19,713.73
2018,5,26,14,30,845.0,128.0,3.1,19.8,820.0,930.95,703.45
2018,5,26,14,45,832.5,127.5,3.25,19.65,784.0,912.21,693.42
2018,5,26,15,0,820.0,127.0,3.4,19.5,748.0,885.82,677.98
2018,5,26,15,15,806.0,124.5,3.4,19.5,707.0,853.95,657.32
2018,5,26,15,30,792.0,122.0,3.4,19.5,666.0,820.35,635.35
2018,5,26,15,45,772.0,119.5,3.55,19.05,620.5,780.26,610.3
2018,5,26,16,0,752.0,117.0,3.7,18.6,575.0,739.19,584.02
2018,5,26,16,15,727.5,114.0,3.7,18.3,527.0,696.3,554.94
2018,5,26,16,30,703.0,111.0,3.7,18.0,479.0,650.54,523.15
2018,5,26,16,45,671.5,106.0,3.75,17.65,429.0,597.77,484.27
2018,5,26,17,0,640.0,101.0,3.8,17.3,379.0,545.92,445.04
2018,5,26,17,15,598.5,95.5,3.8,16.9,329.0,488.6,400.24
2018,5,26,17,30,557.0,90.0,3.8,16.5,279.0,433.55,355.92
2018,5,26,17,45,499.0,82.5,3.75,16.05,231.0,370.21,303.52
2018,5,26,18,0,441.0,75.0,3.7,15.6,183.0,309.56,251.92
2018,5,26,18,15,361.0,64.5,3.6,15.2,139.5,243.6,194.82
2018,5,26,18,30,281.0,54.0,3.5,14.8,96.0,185.1,143.27
2018,5,26,18,45,184.5,38.5,3.4,14.35,62.0,122.75,87.0
2018,5,26,19,0,88.0,23.0,3.3,13.9,28.0,57.39,0.0
2018,5,26,19,15,44.0,11.5,3.15,13.7,14.0,22.02,0.0
2018,5,26,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.5,1.25,11.85,7.0,0.0,0.0
2018,5,27,5,0,51.0,13.0,1.2,12.0,14.0,12.78,0.0
2018,5,27,5,15,147.0,26.0,1.2,12.55,40.0,20.58,2.27
2018,5,27,5,30,243.0,39.0,1.2,13.1,66.0,30.17,19.81
2018,5,27,5,45,340.5,49.0,1.2,13.65,107.0,36.85,26.74
2018,5,27,6,0,438.0,59.0,1.2,14.2,148.0,43.23,32.81
2018,5,27,6,15,504.0,65.5,1.2,14.75,195.5,46.82,36.19
2018,5,27,6,30,570.0,72.0,1.2,15.3,243.0,80.57,45.59
2018,5,27,6,45,555.0,86.5,1.2,15.85,278.5,120.03,72.25
2018,5,27,7,0,540.0,101.0,1.2,16.4,314.0,158.43,102.99
2018,5,27,7,15,542.5,117.5,1.2,17.05,356.5,200.86,138.49
2018,5,27,7,30,545.0,134.0,1.2,17.7,399.0,243.71,175.01
2018,5,27,7,45,578.0,140.5,1.25,18.35,448.0,286.91,210.99
2018,5,27,8,0,611.0,147.0,1.3,19.0,497.0,333.28,249.23
2018,5,27,8,15,717.0,122.0,1.3,19.45,566.5,383.49,289.38
2018,5,27,8,30,823.0,97.0,1.3,19.9,636.0,445.81,338.55
2018,5,27,8,45,811.5,109.5,1.35,20.35,670.5,490.66,374.27
2018,5,27,9,0,800.0,122.0,1.4,20.8,705.0,533.66,407.51
2018,5,27,9,15,837.0,113.0,1.45,21.2,751.5,585.94,446.9
2018,5,27,9,30,874.0,104.0,1.5,21.6,798.0,636.92,484.47
2018,5,27,9,45,838.5,126.0,1.55,22.0,814.0,669.78,507.34
2018,5,27,10,0,803.0,148.0,1.6,22.4,830.0,697.13,525.86
2018,5,27,10,15,808.5,151.0,1.7,22.7,856.0,734.88,552.02
2018,5,27,10,30,814.0,154.0,1.8,23.0,882.0,771.32,576.11
2018,5,27,10,45,863.0,131.0,1.85,23.3,918.0,816.68,605.6
2018,5,27,11,0,912.0,108.0,1.9,23.6,954.0,862.38,634.88
2018,5,27,11,15,914.0,108.5,2.0,23.75,966.5,890.07,652.9
2018,5,27,11,30,916.0,109.0,2.1,23.9,979.0,915.42,669.56
2018,5,27,11,45,916.0,109.5,2.2,24.1,983.5,936.52,683.35
2018,5,27,12,0,916.0,110.0,2.3,24.3,988.0,955.01,695.52
2018,5,27,12,15,915.5,109.5,2.35,24.35,985.5,969.37,705.02
2018,5,27,12,30,915.0,109.0,2.4,24.4,983.0,980.95,712.84
2018,5,27,12,45,912.5,109.5,2.5,24.45,973.5,988.77,718.85
2018,5,27,13,0,910.0,110.0,2.6,24.5,964.0,993.69,723.11
2018,5,27,13,15,906.5,109.5,2.65,24.5,947.5,993.71,723.99
2018,5,27,13,30,903.0,109.0,2.7,24.5,931.0,990.79,723.13
2018,5,27,13,45,898.0,107.5,2.75,24.45,907.5,982.47,719.02
2018,5,27,14,0,893.0,106.0,2.8,24.4,884.0,971.29,713.16
2018,5,27,14,15,886.5,104.5,2.8,24.3,854.0,955.89,704.33
2018,5,27,14,30,880.0,103.0,2.8,24.2,824.0,937.83,693.83
2018,5,27,14,45,871.5,101.0,2.75,24.1,789.0,914.83,679.69
2018,5,27,15,0,863.0,99.0,2.7,24.0,754.0,889.46,664.01
2018,5,27,15,15,850.5,97.0,2.7,24.0,713.0,858.36,644.54
2018,5,27,15,30,838.0,95.0,2.7,24.0,672.0,825.4,623.72
2018,5,27,15,45,824.5,92.0,2.65,23.6,628.0,788.83,600.86
2018,5,27,16,0,811.0,89.0,2.6,23.2,584.0,755.63,580.11
2018,5,27,16,15,792.0,86.5,2.6,22.85,537.0,712.72,552.31
2018,5,27,16,30,773.0,84.0,2.6,22.5,490.0,669.17,523.58
2018,5,27,16,45,746.5,80.5,2.55,22.15,440.0,618.87,489.04
2018,5,27,17,0,720.0,77.0,2.5,21.8,390.0,569.0,452.64
2018,5,27,17,15,684.0,72.5,2.5,21.25,340.0,512.86,410.56
2018,5,27,17,30,648.0,68.0,2.5,20.7,290.0,460.81,370.09
2018,5,27,17,45,597.0,63.0,2.45,20.1,241.5,400.3,321.45
2018,5,27,18,0,546.0,58.0,2.4,19.5,193.0,343.5,274.09
2018,5,27,18,15,470.0,51.0,2.3,18.8,148.5,277.54,218.11
2018,5,27,18,30,394.0,44.0,2.2,18.1,104.0,218.15,166.3
2018,5,27,18,45,275.5,33.0,2.1,17.4,67.5,147.13,103.53
2018,5,27,19,0,157.0,22.0,2.0,16.7,31.0,80.36,7.68
2018,5,27,19,15,78.5,11.0,1.95,16.35,15.5,30.06,0.0
2018,5,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,4,45,46.0,7.0,0.9,13.3,8.0,0.0,0.0
2018,5,28,5,0,92.0,14.0,0.9,13.5,16.0,13.76,0.0
2018,5,28,5,15,205.0,24.5,0.9,14.0,43.0,20.0,2.89
2018,5,28,5,30,318.0,35.0,0.9,14.5,70.0,27.29,17.35
2018,5,28,5,45,408.0,43.0,0.95,14.95,111.5,31.73,22.15
2018,5,28,6,0,498.0,51.0,1.0,15.4,153.0,35.94,26.23
2018,5,28,6,15,558.5,56.5,0.9,16.0,200.5,40.18,30.14
2018,5,28,6,30,619.0,62.0,0.8,16.6,248.0,75.56,39.36
2018,5,28,6,45,661.0,66.0,0.7,17.2,298.0,114.1,62.41
2018,5,28,7,0,703.0,70.0,0.6,17.8,348.0,159.95,96.47
2018,5,28,7,15,733.0,74.0,0.6,18.6,398.5,204.67,132.91
2018,5,28,7,30,763.0,78.0,0.6,19.4,449.0,252.43,173.04
2018,5,28,7,45,785.5,80.5,0.6,20.15,498.0,299.53,213.05
2018,5,28,8,0,808.0,83.0,0.6,20.9,547.0,348.59,253.94
2018,5,28,8,15,825.0,85.0,0.65,21.55,593.0,400.88,296.56
2018,5,28,8,30,842.0,87.0,0.7,22.2,639.0,449.93,335.62
2018,5,28,8,45,856.0,89.5,0.7,22.85,682.5,498.75,372.98
2018,5,28,9,0,870.0,92.0,0.7,23.5,726.0,547.85,409.23
2018,5,28,9,15,878.5,94.0,0.75,24.05,763.5,593.41,442.41
2018,5,28,9,30,887.0,96.0,0.8,24.6,801.0,638.37,474.22
2018,5,28,9,45,890.5,100.0,0.9,25.1,832.5,681.06,504.18
2018,5,28,10,0,894.0,104.0,1.0,25.6,864.0,722.38,531.64
2018,5,28,10,15,900.0,105.0,1.05,26.05,890.5,761.24,555.91
2018,5,28,10,30,906.0,106.0,1.1,26.5,917.0,798.56,578.92
2018,5,28,10,45,910.0,107.0,1.2,26.95,937.0,832.58,600.21
2018,5,28,11,0,914.0,108.0,1.3,27.4,957.0,864.61,620.14
2018,5,28,11,15,917.0,108.0,1.4,27.65,969.5,892.73,637.98
2018,5,28,11,30,920.0,108.0,1.5,27.9,982.0,918.55,654.38
2018,5,28,11,45,921.5,108.5,1.6,28.15,988.0,941.08,668.73
2018,5,28,12,0,923.0,109.0,1.7,28.4,994.0,961.05,681.52
2018,5,28,12,15,922.5,108.5,1.8,28.45,991.5,975.52,691.48
2018,5,28,12,30,922.0,108.0,1.9,28.5,989.0,987.19,699.82
2018,5,28,12,45,919.5,108.0,2.05,28.55,979.5,994.57,706.17
2018,5,28,13,0,917.0,108.0,2.2,28.6,970.0,999.03,710.76
2018,5,28,13,15,913.0,107.5,2.3,28.5,953.0,998.58,712.23
2018,5,28,13,30,909.0,107.0,2.4,28.4,936.0,995.18,711.95
2018,5,28,13,45,903.5,106.5,2.45,28.3,912.5,987.4,708.49
2018,5,28,14,0,898.0,106.0,2.5,28.2,889.0,976.77,703.33
2018,5,28,14,15,890.5,105.0,2.55,28.05,859.0,960.93,695.03
2018,5,28,14,30,883.0,104.0,2.6,27.9,829.0,942.45,685.08
2018,5,28,14,45,873.5,102.5,2.65,27.75,793.5,919.06,671.92
2018,5,28,15,0,864.0,101.0,2.7,27.6,758.0,893.34,657.18
2018,5,28,15,15,852.0,99.5,2.7,27.6,717.5,863.26,638.7
2018,5,28,15,30,840.0,98.0,2.7,27.6,677.0,831.29,618.88
2018,5,28,15,45,824.5,95.0,2.7,27.05,632.0,793.08,595.92
2018,5,28,16,0,809.0,92.0,2.7,26.5,587.0,758.38,575.09
2018,5,28,16,15,790.0,89.0,2.7,26.05,539.5,714.99,547.52
2018,5,28,16,30,771.0,86.0,2.7,25.6,492.0,670.95,518.99
2018,5,28,16,45,745.5,82.0,2.65,25.15,442.5,620.86,485.18
2018,5,28,17,0,720.0,78.0,2.6,24.7,393.0,571.11,449.48
2018,5,28,17,15,684.0,73.5,2.55,24.0,342.5,517.11,409.5
2018,5,28,17,30,648.0,69.0,2.5,23.3,292.0,462.93,368.04
2018,5,28,17,45,598.5,64.0,2.4,22.6,243.5,403.16,320.57
2018,5,28,18,0,549.0,59.0,2.3,21.9,195.0,346.96,274.25
2018,5,28,18,15,474.5,52.0,2.25,21.1,150.5,281.39,219.32
2018,5,28,18,30,400.0,45.0,2.2,20.3,106.0,222.21,168.27
2018,5,28,18,45,284.0,34.0,2.1,19.5,69.5,151.51,106.49
2018,5,28,19,0,168.0,23.0,2.0,18.7,33.0,85.48,15.4
2018,5,28,19,15,86.0,12.0,2.0,18.3,17.0,33.02,0.0
2018,5,28,19,30,4.0,1.0,2.0,17.9,1.0,0.0,0.0
2018,5,28,19,45,2.0,0.5,2.0,17.45,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,4,45,47.0,7.0,1.3,14.55,8.0,0.0,0.0
2018,5,29,5,0,94.0,14.0,1.4,14.7,16.0,13.76,0.0
2018,5,29,5,15,208.5,25.0,1.45,15.1,44.0,20.43,3.79
2018,5,29,5,30,323.0,36.0,1.5,15.5,72.0,28.19,18.05
2018,5,29,5,45,412.0,44.5,1.55,15.85,114.0,33.04,23.2
2018,5,29,6,0,501.0,53.0,1.6,16.2,156.0,37.63,27.62
2018,5,29,6,15,560.5,58.5,1.6,16.75,203.5,42.64,32.19
2018,5,29,6,30,620.0,64.0,1.6,17.3,251.0,78.09,41.03
2018,5,29,6,45,661.5,68.5,1.6,17.8,301.0,117.04,64.68
2018,5,29,7,0,703.0,73.0,1.6,18.3,351.0,163.44,99.51
2018,5,29,7,15,732.5,76.5,1.6,18.95,401.5,207.6,135.93
2018,5,29,7,30,762.0,80.0,1.6,19.6,452.0,254.76,176.16
2018,5,29,7,45,784.5,83.0,1.6,20.25,501.0,302.23,217.11
2018,5,29,8,0,807.0,86.0,1.6,20.9,550.0,351.67,259.09
2018,5,29,8,15,823.5,88.5,1.65,21.35,596.0,404.12,302.77
2018,5,29,8,30,840.0,91.0,1.7,21.8,642.0,453.33,342.95
2018,5,29,8,45,852.0,93.5,1.75,22.3,684.5,501.07,380.88
2018,5,29,9,0,864.0,96.0,1.8,22.8,727.0,548.93,417.77
2018,5,29,9,15,876.0,96.5,1.85,23.15,765.0,594.89,452.53
2018,5,29,9,30,888.0,97.0,1.9,23.5,803.0,640.53,486.15
2018,5,29,9,45,899.0,96.5,1.95,23.9,836.5,684.06,517.39
2018,5,29,10,0,910.0,96.0,2.0,24.3,870.0,726.77,546.05
2018,5,29,10,15,916.0,97.0,2.05,24.5,897.0,766.15,571.88
2018,5,29,10,30,922.0,98.0,2.1,24.7,924.0,803.96,596.44
2018,5,29,10,45,926.0,99.0,2.15,24.95,944.0,838.44,618.46
2018,5,29,11,0,930.0,100.0,2.2,25.2,964.0,870.89,639.03
2018,5,29,11,15,932.0,101.0,2.3,25.3,977.0,899.48,657.79
2018,5,29,11,30,934.0,102.0,2.4,25.4,990.0,925.68,675.01
2018,5,29,11,45,935.0,102.0,2.5,25.45,995.5,947.53,689.57
2018,5,29,12,0,936.0,102.0,2.6,25.5,1001.0,966.76,702.52
2018,5,29,12,15,935.0,103.5,2.75,25.4,999.5,982.87,714.4
2018,5,29,12,30,934.0,105.0,2.9,25.3,998.0,996.17,724.57
2018,5,29,12,45,929.0,107.0,3.0,25.2,988.0,1003.25,730.4
2018,5,29,13,0,924.0,109.0,3.1,25.1,978.0,1007.38,734.48
2018,5,29,13,15,921.5,108.5,3.25,24.9,962.5,1008.44,737.36
2018,5,29,13,30,919.0,108.0,3.4,24.7,947.0,1006.52,738.4
2018,5,29,13,45,915.0,107.5,3.55,24.45,924.5,1000.19,736.76
2018,5,29,14,0,911.0,107.0,3.7,24.2,902.0,990.97,733.27
2018,5,29,14,15,905.0,105.5,3.8,23.9,872.5,975.93,725.76
2018,5,29,14,30,899.0,104.0,3.9,23.6,843.0,958.17,716.45
2018,5,29,14,45,891.0,102.5,3.95,23.3,808.0,935.94,703.81
2018,5,29,15,0,883.0,101.0,4.0,23.0,773.0,911.27,689.48
2018,5,29,15,15,871.5,99.0,4.0,23.0,732.0,880.69,669.94
2018,5,29,15,30,860.0,97.0,4.0,23.0,691.0,848.14,648.96
2018,5,29,15,45,846.0,95.0,4.05,22.25,647.0,811.75,627.15
2018,5,29,16,0,832.0,93.0,4.1,21.5,603.0,778.78,607.44
2018,5,29,16,15,813.0,90.0,4.15,21.1,555.0,734.67,578.4
2018,5,29,16,30,794.0,87.0,4.2,20.7,507.0,689.85,548.32
2018,5,29,16,45,768.0,83.5,4.2,20.25,456.5,639.15,513.1
2018,5,29,17,0,742.0,80.0,4.2,19.8,406.0,588.77,475.95
2018,5,29,17,15,704.5,76.0,4.2,19.25,354.5,533.63,433.62
2018,5,29,17,30,667.0,72.0,4.2,18.7,303.0,478.3,389.77
2018,5,29,17,45,614.0,67.5,4.2,18.1,253.5,416.36,339.19
2018,5,29,18,0,561.0,63.0,4.2,17.5,204.0,358.2,289.96
2018,5,29,18,15,484.5,56.0,4.15,16.9,158.0,290.97,231.97
2018,5,29,18,30,408.0,49.0,4.1,16.3,112.0,230.12,178.11
2018,5,29,18,45,294.5,38.5,4.05,15.7,75.5,160.7,115.94
2018,5,29,19,0,181.0,28.0,4.0,15.1,39.0,96.4,25.4
2018,5,29,19,15,98.5,16.5,4.0,14.8,21.5,40.7,0.0
2018,5,29,19,30,16.0,5.0,4.0,14.5,4.0,0.0,0.0
2018,5,29,19,45,8.0,2.5,4.0,14.15,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,45,8.0,6.0,4.6,11.8,6.0,0.0,0.0
2018,5,30,5,0,16.0,12.0,4.7,11.9,12.0,11.8,0.0
2018,5,30,5,15,49.0,26.0,4.75,12.05,30.5,22.72,5.68
2018,5,30,5,30,82.0,40.0,4.8,12.2,49.0,34.58,23.76
2018,5,30,5,45,113.5,57.0,4.85,12.35,76.5,45.88,34.82
2018,5,30,6,0,145.0,74.0,4.9,12.5,104.0,58.5,46.6
2018,5,30,6,15,168.0,91.5,4.95,12.65,135.5,72.56,59.46
2018,5,30,6,30,191.0,109.0,5.0,12.8,167.0,97.89,72.01
2018,5,30,6,45,155.0,133.0,5.05,13.0,185.5,129.22,97.81
2018,5,30,7,0,119.0,157.0,5.1,13.2,204.0,152.87,118.67
2018,5,30,7,15,162.0,178.5,5.1,13.4,252.0,187.15,145.45
2018,5,30,7,30,205.0,200.0,5.1,13.6,300.0,225.82,176.31
2018,5,30,7,45,269.5,213.0,5.1,13.75,359.0,263.56,206.34
2018,5,30,8,0,334.0,226.0,5.1,13.9,418.0,312.17,245.77
2018,5,30,8,15,376.5,235.0,5.1,14.1,468.5,354.81,280.89
2018,5,30,8,30,419.0,244.0,5.1,14.3,519.0,397.13,315.73
2018,5,30,8,45,387.5,273.0,5.1,14.45,540.5,432.43,344.51
2018,5,30,9,0,356.0,302.0,5.1,14.6,562.0,460.67,366.95
2018,5,30,9,15,397.5,302.5,5.1,14.95,607.0,499.71,397.85
2018,5,30,9,30,439.0,303.0,5.1,15.3,652.0,545.28,433.38
2018,5,30,9,45,392.5,335.0,5.1,15.65,657.0,563.74,446.14
2018,5,30,10,0,346.0,367.0,5.1,16.0,662.0,580.79,457.35
2018,5,30,10,15,401.0,362.0,5.1,16.35,714.0,630.1,494.98
2018,5,30,10,30,456.0,357.0,5.1,16.7,766.0,685.07,536.2
2018,5,30,10,45,442.5,373.0,5.1,17.05,777.0,707.03,550.93
2018,5,30,11,0,429.0,389.0,5.1,17.4,788.0,727.41,564.44
2018,5,30,11,15,390.5,409.5,5.15,17.5,776.5,729.45,564.58
2018,5,30,11,30,352.0,430.0,5.2,17.6,765.0,728.01,562.22
2018,5,30,11,45,386.0,416.5,5.25,17.75,785.5,757.17,584.42
2018,5,30,12,0,420.0,403.0,5.3,17.9,806.0,787.95,607.55
2018,5,30,12,15,449.5,392.0,5.35,17.9,823.0,815.87,628.78
2018,5,30,12,30,479.0,381.0,5.4,17.9,840.0,842.97,649.42
2018,5,30,12,45,584.5,315.5,5.45,17.85,870.0,887.75,685.89
2018,5,30,13,0,690.0,250.0,5.5,17.8,900.0,931.74,720.99
2018,5,30,13,15,784.0,194.5,5.55,17.7,920.5,967.91,747.44
2018,5,30,13,30,878.0,139.0,5.6,17.6,941.0,998.99,770.39
2018,5,30,13,45,875.0,137.0,5.6,17.5,919.0,992.57,766.7
2018,5,30,14,0,872.0,135.0,5.6,17.4,897.0,983.32,761.36
2018,5,30,14,15,864.5,133.5,5.6,17.25,867.5,967.55,751.64
2018,5,30,14,30,857.0,132.0,5.6,17.1,838.0,949.19,740.17
2018,5,30,14,45,847.5,130.0,5.65,16.95,802.5,931.64,729.64
2018,5,30,15,0,838.0,128.0,5.7,16.8,767.0,906.16,713.37
2018,5,30,15,15,824.0,125.5,5.7,16.8,725.5,874.01,691.52
2018,5,30,15,30,810.0,123.0,5.7,16.8,684.0,840.07,668.28
2018,5,30,15,45,791.0,122.0,5.7,16.3,639.5,802.04,643.07
2018,5,30,16,0,772.0,121.0,5.7,15.8,595.0,762.91,616.71
2018,5,30,16,15,744.5,119.5,5.7,15.5,546.5,718.98,585.83
2018,5,30,16,30,717.0,118.0,5.7,15.2,498.0,672.16,552.18
2018,5,30,16,45,680.0,115.0,5.7,14.9,446.5,617.28,510.11
2018,5,30,17,0,643.0,112.0,5.7,14.6,395.0,563.63,468.05
2018,5,30,17,15,595.5,107.5,5.6,14.2,344.0,503.36,419.54
2018,5,30,17,30,548.0,103.0,5.5,13.8,293.0,445.7,371.96
2018,5,30,17,45,462.5,94.5,5.45,13.45,237.0,365.14,304.31
2018,5,30,18,0,377.0,86.0,5.4,13.1,181.0,294.17,243.24
2018,5,30,18,15,271.5,71.0,5.3,12.8,131.5,214.24,174.03
2018,5,30,18,30,166.0,56.0,5.2,12.5,82.0,137.6,107.78
2018,5,30,18,45,107.0,41.5,5.05,12.2,56.0,94.62,68.78
2018,5,30,19,0,48.0,27.0,4.9,11.9,30.0,48.84,13.82
2018,5,30,19,15,24.5,15.0,4.9,11.85,16.5,20.87,0.0
2018,5,30,19,30,1.0,3.0,4.9,11.8,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,4.85,11.75,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,4,45,5.0,6.0,4.1,11.45,6.0,0.0,0.0
2018,5,31,5,0,10.0,12.0,4.1,11.5,12.0,11.8,0.0
2018,5,31,5,15,82.0,29.0,4.15,11.7,38.0,24.0,7.0
2018,5,31,5,30,154.0,46.0,4.2,11.9,64.0,37.39,26.24
2018,5,31,5,45,254.5,59.5,4.25,12.1,105.5,45.2,34.29
2018,5,31,6,0,355.0,73.0,4.3,12.3,147.0,54.08,42.73
2018,5,31,6,15,422.5,82.0,4.3,12.6,193.5,62.83,50.8
2018,5,31,6,30,490.0,91.0,4.3,12.9,240.0,95.7,60.44
2018,5,31,6,45,541.5,97.5,4.3,13.15,290.0,131.1,82.82
2018,5,31,7,0,593.0,104.0,4.3,13.4,340.0,171.67,113.5
2018,5,31,7,15,631.5,108.5,4.25,13.75,390.5,213.21,148.16
2018,5,31,7,30,670.0,113.0,4.2,14.1,441.0,258.69,187.53
2018,5,31,7,45,703.0,115.0,4.15,14.45,491.0,304.14,227.6
2018,5,31,8,0,736.0,117.0,4.1,14.8,541.0,352.64,270.01
2018,5,31,8,15,758.5,119.5,4.05,15.15,588.0,403.46,313.8
2018,5,31,8,30,781.0,122.0,4.0,15.5,635.0,452.44,355.27
2018,5,31,8,45,801.5,121.5,3.95,15.85,678.5,499.17,394.08
2018,5,31,9,0,822.0,121.0,3.9,16.2,722.0,546.9,432.68
2018,5,31,9,15,835.5,122.5,3.95,16.45,761.0,593.18,469.54
2018,5,31,9,30,849.0,124.0,4.0,16.7,800.0,641.81,507.22
2018,5,31,9,45,861.0,123.5,4.0,16.95,833.5,684.57,539.7
2018,5,31,10,0,873.0,123.0,4.0,17.2,867.0,726.64,570.7
2018,5,31,10,15,879.5,124.5,4.05,17.35,894.0,765.61,597.91
2018,5,31,10,30,886.0,126.0,4.1,17.5,921.0,803.14,623.88
2018,5,31,10,45,891.5,126.5,4.15,17.65,941.5,837.33,647.31
2018,5,31,11,0,897.0,127.0,4.2,17.8,962.0,869.7,669.35
2018,5,31,11,15,900.0,128.0,4.25,17.9,975.5,898.41,688.87
2018,5,31,11,30,903.0,129.0,4.3,18.0,989.0,924.89,706.83
2018,5,31,11,45,904.0,129.5,4.35,18.05,994.5,946.77,721.73
2018,5,31,12,0,905.0,130.0,4.4,18.1,1000.0,966.14,735.12
2018,5,31,12,15,901.0,132.5,4.35,18.1,997.0,980.16,744.18
2018,5,31,12,30,897.0,135.0,4.3,18.1,994.0,991.43,751.7
2018,5,31,12,45,888.0,139.5,4.3,18.1,983.0,997.07,755.7
2018,5,31,13,0,879.0,144.0,4.3,18.1,972.0,999.87,757.92
2018,5,31,13,15,876.5,142.5,4.3,18.1,956.0,1000.19,758.58
2018,5,31,13,30,874.0,141.0,4.3,18.1,940.0,997.66,757.43
2018,5,31,13,45,870.0,138.0,4.25,18.1,916.5,989.3,752.14
2018,5,31,14,0,866.0,135.0,4.2,18.1,893.0,978.14,745.07
2018,5,31,14,15,858.0,133.5,4.2,18.0,863.0,961.97,735.23
2018,5,31,14,30,850.0,132.0,4.2,17.9,833.0,943.26,723.71
2018,5,31,14,45,841.0,129.5,4.2,17.8,797.5,925.77,713.1
2018,5,31,15,0,832.0,127.0,4.2,17.7,762.0,900.35,696.93
2018,5,31,15,15,818.0,124.5,4.2,17.7,721.0,868.35,675.84
2018,5,31,15,30,804.0,122.0,4.2,17.7,680.0,834.59,653.39
2018,5,31,15,45,787.0,119.0,4.2,17.35,635.0,796.22,628.27
2018,5,31,16,0,770.0,116.0,4.2,17.0,590.0,756.65,601.96
2018,5,31,16,15,748.0,112.0,4.2,16.75,542.0,713.91,572.68
2018,5,31,16,30,726.0,108.0,4.2,16.5,494.0,668.17,540.66
2018,5,31,16,45,697.5,103.5,4.2,16.25,444.5,617.23,503.13
2018,5,31,17,0,669.0,99.0,4.2,16.0,395.0,566.92,464.7
2018,5,31,17,15,630.0,93.5,4.2,15.65,344.5,509.89,420.01
2018,5,31,17,30,591.0,88.0,4.2,15.3,294.0,454.89,375.62
2018,5,31,17,45,536.5,80.5,4.2,14.9,245.0,391.74,323.29
2018,5,31,18,0,482.0,73.0,4.2,14.5,196.0,332.53,272.68
2018,5,31,18,15,403.0,64.0,4.05,14.1,151.5,263.9,213.07
2018,5,31,18,30,324.0,55.0,3.9,13.7,107.0,204.96,160.75
2018,5,31,18,45,222.5,42.5,3.75,13.25,72.5,141.66,104.21
2018,5,31,19,0,121.0,30.0,3.6,12.8,38.0,78.91,29.07
2018,5,31,19,15,64.0,17.0,3.5,12.55,21.0,32.82,0.0
2018,5,31,19,30,7.0,4.0,3.4,12.3,4.0,0.0,0.0
2018,5,31,19,45,3.5,2.0,3.3,12.1,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,4,45,31.0,7.0,1.85,10.75,8.0,0.0,0.0
2018,6,1,5,0,62.0,14.0,1.8,11.0,16.0,13.76,0.0
2018,6,1,5,15,160.5,28.0,1.8,11.45,44.0,22.12,6.55
2018,6,1,5,30,259.0,42.0,1.8,11.9,72.0,32.48,22.14
2018,6,1,5,45,351.0,51.5,1.8,12.4,113.0,38.68,28.56
2018,6,1,6,0,443.0,61.0,1.8,12.9,154.0,44.66,34.29
2018,6,1,6,15,506.0,68.5,1.65,13.4,201.5,52.79,41.72
2018,6,1,6,30,569.0,76.0,1.5,13.9,249.0,87.52,50.51
2018,6,1,6,45,615.0,81.0,1.4,14.4,299.0,124.84,73.79
2018,6,1,7,0,661.0,86.0,1.3,14.9,349.0,167.0,105.53
2018,6,1,7,15,694.0,89.5,1.25,15.5,399.0,210.0,141.16
2018,6,1,7,30,727.0,93.0,1.2,16.1,449.0,256.33,180.72
2018,6,1,7,45,753.0,96.0,1.15,16.7,498.5,306.35,223.54
2018,6,1,8,0,779.0,99.0,1.1,17.3,548.0,355.42,265.02
2018,6,1,8,15,798.0,101.0,1.05,18.05,594.5,402.98,304.29
2018,6,1,8,30,817.0,103.0,1.0,18.8,641.0,451.8,343.24
2018,6,1,8,45,832.5,105.0,0.95,19.5,684.0,499.95,380.38
2018,6,1,9,0,848.0,107.0,0.9,20.2,727.0,551.88,418.74
2018,6,1,9,15,861.0,107.5,0.9,20.65,766.0,597.72,452.33
2018,6,1,9,30,874.0,108.0,0.9,21.1,805.0,643.35,484.79
2018,6,1,9,45,887.0,107.5,0.9,21.55,839.5,687.66,515.42
2018,6,1,10,0,900.0,107.0,0.9,22.0,874.0,731.33,543.81
2018,6,1,10,15,906.0,107.5,1.0,22.3,900.5,769.9,569.04
2018,6,1,10,30,912.0,108.0,1.1,22.6,927.0,806.93,593.11
2018,6,1,10,45,916.5,108.5,1.15,22.95,947.0,841.04,614.34
2018,6,1,11,0,921.0,109.0,1.2,23.3,967.0,873.2,634.19
2018,6,1,11,15,923.5,109.5,1.35,23.5,979.5,901.54,653.26
2018,6,1,11,30,926.0,110.0,1.5,23.7,992.0,927.56,670.84
2018,6,1,11,45,927.5,109.5,1.6,23.9,997.5,949.29,685.03
2018,6,1,12,0,929.0,109.0,1.7,24.1,1003.0,968.43,697.65
2018,6,1,12,15,928.5,109.5,1.85,24.2,1001.5,984.01,708.99
2018,6,1,12,30,928.0,110.0,2.0,24.3,1000.0,996.81,718.64
2018,6,1,12,45,926.5,109.5,2.1,24.45,990.5,1004.81,724.57
2018,6,1,13,0,925.0,109.0,2.2,24.6,981.0,1009.87,728.77
2018,6,1,13,15,921.5,108.5,2.35,24.55,964.5,1010.02,731.06
2018,6,1,13,30,918.0,108.0,2.5,24.5,948.0,1007.22,731.52
2018,6,1,13,45,913.0,107.0,2.6,24.5,924.5,999.49,728.23
2018,6,1,14,0,908.0,106.0,2.7,24.5,901.0,988.87,723.14
2018,6,1,14,15,901.0,104.5,2.8,24.35,871.0,973.0,715.09
2018,6,1,14,30,894.0,103.0,2.9,24.2,841.0,954.44,705.28
2018,6,1,14,45,885.0,101.0,3.0,24.1,805.0,930.91,691.98
2018,6,1,15,0,876.0,99.0,3.1,24.0,769.0,904.99,677.0
2018,6,1,15,15,864.0,97.5,3.1,24.0,728.5,874.75,658.05
2018,6,1,15,30,852.0,96.0,3.1,24.0,688.0,842.59,637.71
2018,6,1,15,45,837.0,94.0,3.25,23.5,643.5,805.67,615.91
2018,6,1,16,0,822.0,92.0,3.4,23.0,599.0,772.24,596.13
2018,6,1,16,15,802.0,89.0,3.4,22.6,551.0,727.74,567.04
2018,6,1,16,30,782.0,86.0,3.4,22.2,503.0,682.64,537.03
2018,6,1,16,45,756.5,82.5,3.45,21.8,453.0,632.77,502.98
2018,6,1,17,0,731.0,79.0,3.5,21.4,403.0,583.21,467.16
2018,6,1,17,15,696.0,74.5,3.5,20.75,352.5,527.19,424.99
2018,6,1,17,30,661.0,70.0,3.5,20.1,302.0,475.17,384.41
2018,6,1,17,45,612.5,65.5,3.45,19.5,253.5,415.79,336.39
2018,6,1,18,0,564.0,61.0,3.4,18.9,205.0,359.84,289.48
2018,6,1,18,15,491.0,54.0,3.25,18.2,159.5,293.86,233.18
2018,6,1,18,30,418.0,47.0,3.1,17.5,114.0,234.08,180.77
2018,6,1,18,45,310.0,37.0,3.0,16.75,77.5,165.49,120.35
2018,6,1,19,0,202.0,27.0,2.9,16.0,41.0,103.33,42.83
2018,6,1,19,15,113.0,16.0,2.8,15.65,22.5,44.35,0.0
2018,6,1,19,30,24.0,5.0,2.7,15.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,2.6,14.95,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
