Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,2,4,45,55.0,7.5,1.25,13.6,9.0,0.0,0.0
2018,6,2,5,0,110.0,15.0,1.2,13.8,18.0,14.74,0.0
2018,6,2,5,15,228.5,25.5,1.2,14.4,47.0,20.63,6.01
2018,6,2,5,30,347.0,36.0,1.2,15.0,76.0,27.89,18.01
2018,6,2,5,45,435.5,43.5,1.15,15.6,118.5,31.87,22.26
2018,6,2,6,0,524.0,51.0,1.1,16.2,161.0,35.65,25.92
2018,6,2,6,15,581.5,56.5,1.1,16.8,209.0,43.83,27.19
2018,6,2,6,30,639.0,62.0,1.1,17.4,257.0,80.28,41.31
2018,6,2,6,45,679.0,66.0,1.1,17.95,307.0,122.67,68.21
2018,6,2,7,0,719.0,70.0,1.1,18.5,357.0,165.98,100.72
2018,6,2,7,15,748.0,73.5,1.1,19.25,407.5,210.79,137.67
2018,6,2,7,30,777.0,77.0,1.1,20.0,458.0,258.53,178.17
2018,6,2,7,45,798.5,80.0,1.1,20.75,507.0,306.35,219.07
2018,6,2,8,0,820.0,83.0,1.1,21.5,556.0,356.03,260.75
2018,6,2,8,15,837.0,85.0,1.15,22.25,602.5,408.76,303.83
2018,6,2,8,30,854.0,87.0,1.2,23.0,649.0,458.27,343.32
2018,6,2,8,45,866.5,88.5,1.25,23.75,691.5,505.89,380.26
2018,6,2,9,0,879.0,90.0,1.3,24.5,734.0,553.64,416.1
2018,6,2,9,15,884.5,94.5,1.3,25.1,771.5,600.0,449.65
2018,6,2,9,30,890.0,99.0,1.3,25.7,809.0,645.51,481.51
2018,6,2,9,45,888.5,105.5,1.3,26.3,839.0,687.2,509.67
2018,6,2,10,0,887.0,112.0,1.3,26.9,869.0,727.16,535.09
2018,6,2,10,15,893.5,113.5,1.3,27.35,896.0,766.57,559.23
2018,6,2,10,30,900.0,115.0,1.3,27.8,923.0,804.5,582.05
2018,6,2,10,45,905.5,115.0,1.3,28.25,943.5,838.61,602.1
2018,6,2,11,0,911.0,115.0,1.3,28.7,964.0,870.84,620.75
2018,6,2,11,15,914.5,115.5,1.3,28.95,977.5,899.81,637.69
2018,6,2,11,30,918.0,116.0,1.3,29.2,991.0,926.54,653.14
2018,6,2,11,45,919.5,116.0,1.35,29.5,997.0,948.63,666.27
2018,6,2,12,0,921.0,116.0,1.4,29.8,1003.0,968.18,677.9
2018,6,2,12,15,922.5,114.5,1.45,29.9,1001.5,983.64,687.63
2018,6,2,12,30,924.0,113.0,1.5,30.0,1000.0,996.36,695.8
2018,6,2,12,45,925.0,111.0,1.55,30.1,991.5,1005.27,701.76
2018,6,2,13,0,926.0,109.0,1.6,30.2,983.0,1011.28,706.09
2018,6,2,13,15,923.0,108.0,1.7,30.15,966.5,1011.44,708.09
2018,6,2,13,30,920.0,107.0,1.8,30.1,950.0,1008.62,708.38
2018,6,2,13,45,914.5,106.5,1.9,30.05,926.5,1000.95,705.73
2018,6,2,14,0,909.0,106.0,2.0,30.0,903.0,990.39,701.35
2018,6,2,14,15,873.5,119.5,2.1,29.8,864.5,963.23,686.93
2018,6,2,14,30,838.0,133.0,2.2,29.6,826.0,939.88,674.9
2018,6,2,14,45,831.0,129.0,2.25,29.4,791.0,917.25,662.69
2018,6,2,15,0,824.0,125.0,2.3,29.2,756.0,892.25,648.85
2018,6,2,15,15,838.5,111.0,2.3,29.2,723.5,867.7,634.3
2018,6,2,15,30,853.0,97.0,2.3,29.2,691.0,845.32,621.14
2018,6,2,15,45,837.5,95.0,2.4,28.55,646.0,807.99,600.17
2018,6,2,16,0,822.0,93.0,2.5,27.9,601.0,774.19,581.25
2018,6,2,16,15,794.5,92.0,2.5,27.4,551.0,726.23,551.03
2018,6,2,16,30,767.0,91.0,2.5,26.9,501.0,678.16,520.17
2018,6,2,16,45,741.0,87.0,2.5,26.4,451.0,627.93,487.0
2018,6,2,17,0,715.0,83.0,2.5,25.9,401.0,578.05,451.93
2018,6,2,17,15,687.0,77.5,2.4,25.05,352.5,528.2,415.66
2018,6,2,17,30,659.0,72.0,2.3,24.2,304.0,477.25,377.29
2018,6,2,17,45,609.5,67.0,2.25,23.35,255.0,416.79,330.17
2018,6,2,18,0,560.0,62.0,2.2,22.5,206.0,359.83,284.05
2018,6,2,18,15,487.5,54.5,2.1,21.65,160.5,293.59,229.06
2018,6,2,18,30,415.0,47.0,2.0,20.8,115.0,233.54,177.71
2018,6,2,18,45,307.0,37.5,1.95,19.9,78.5,165.45,119.05
2018,6,2,19,0,199.0,28.0,1.9,19.0,42.0,104.37,46.4
2018,6,2,19,15,111.5,17.0,1.9,18.55,23.5,45.12,0.0
2018,6,2,19,30,24.0,6.0,1.9,18.1,5.0,0.0,0.0
2018,6,2,19,45,12.0,3.0,1.85,17.65,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,4,45,48.0,7.5,1.55,14.45,9.0,0.0,0.0
2018,6,3,5,0,96.0,15.0,1.6,14.6,18.0,14.74,0.0
2018,6,3,5,15,209.0,26.5,1.55,14.9,47.0,20.8,6.42
2018,6,3,5,30,322.0,38.0,1.5,15.2,76.0,29.81,19.64
2018,6,3,5,45,410.5,46.0,1.45,15.55,117.5,34.12,24.23
2018,6,3,6,0,499.0,54.0,1.4,15.9,159.0,38.22,28.2
2018,6,3,6,15,558.5,59.5,1.35,16.4,206.5,46.6,29.37
2018,6,3,6,30,618.0,65.0,1.3,16.9,254.0,82.08,43.42
2018,6,3,6,45,659.5,69.5,1.3,17.4,304.0,120.96,67.73
2018,6,3,7,0,701.0,74.0,1.3,17.9,354.0,167.27,102.87
2018,6,3,7,15,731.0,77.5,1.3,18.5,404.5,211.37,139.38
2018,6,3,7,30,761.0,81.0,1.3,19.1,455.0,258.52,179.58
2018,6,3,7,45,783.5,84.0,1.3,19.7,504.0,305.84,220.33
2018,6,3,8,0,806.0,87.0,1.3,20.3,553.0,355.14,262.06
2018,6,3,8,15,823.0,90.0,1.3,20.8,599.5,404.02,302.7
2018,6,3,8,30,840.0,93.0,1.3,21.3,646.0,457.79,345.72
2018,6,3,8,45,853.5,94.5,1.35,21.8,688.5,505.27,383.14
2018,6,3,9,0,867.0,96.0,1.4,22.3,731.0,552.99,419.66
2018,6,3,9,15,877.0,98.0,1.4,22.75,769.5,599.18,453.78
2018,6,3,9,30,887.0,100.0,1.4,23.2,808.0,644.9,486.52
2018,6,3,9,45,894.5,101.5,1.45,23.6,840.5,687.84,516.92
2018,6,3,10,0,902.0,103.0,1.5,24.0,873.0,729.73,544.75
2018,6,3,10,15,908.0,104.0,1.55,24.35,899.5,768.79,569.77
2018,6,3,10,30,914.0,105.0,1.6,24.7,926.0,806.32,593.53
2018,6,3,10,45,900.0,116.5,1.65,25.0,940.0,835.87,611.94
2018,6,3,11,0,886.0,128.0,1.7,25.3,954.0,862.43,628.38
2018,6,3,11,15,888.5,129.0,1.8,25.5,967.0,890.42,646.52
2018,6,3,11,30,891.0,130.0,1.9,25.7,980.0,916.2,663.19
2018,6,3,11,45,911.0,118.0,1.95,25.85,991.5,943.14,680.2
2018,6,3,12,0,931.0,106.0,2.0,26.0,1003.0,968.05,695.9
2018,6,3,12,15,900.5,127.0,2.1,26.0,993.0,975.44,701.46
2018,6,3,12,30,870.0,148.0,2.2,26.0,983.0,979.43,705.12
2018,6,3,12,45,883.0,138.0,2.25,25.95,978.5,991.95,713.96
2018,6,3,13,0,896.0,128.0,2.3,25.9,974.0,1001.67,721.03
2018,6,3,13,15,841.0,158.0,2.4,25.8,941.5,987.93,713.9
2018,6,3,13,30,786.0,188.0,2.5,25.7,909.0,967.01,702.33
2018,6,3,13,45,697.5,235.0,2.6,25.55,862.5,933.23,682.44
2018,6,3,14,0,609.0,282.0,2.7,25.4,816.0,893.84,656.68
2018,6,3,14,15,652.5,246.5,2.75,25.2,801.5,895.65,661.59
2018,6,3,14,30,696.0,211.0,2.8,25.0,787.0,893.36,662.27
2018,6,3,14,45,747.5,174.0,2.85,24.85,768.5,892.31,663.44
2018,6,3,15,0,799.0,137.0,2.9,24.7,750.0,883.24,659.32
2018,6,3,15,15,811.5,122.5,2.9,24.7,716.5,862.46,646.65
2018,6,3,15,30,824.0,108.0,2.9,24.7,683.0,838.44,631.87
2018,6,3,15,45,790.0,111.0,3.0,24.15,633.0,792.09,603.43
2018,6,3,16,0,756.0,114.0,3.1,23.6,583.0,745.49,574.29
2018,6,3,16,15,756.5,104.0,3.1,23.25,541.5,711.24,552.5
2018,6,3,16,30,757.0,94.0,3.1,22.9,500.0,675.01,528.83
2018,6,3,16,45,741.5,87.5,3.1,22.55,452.5,629.69,498.0
2018,6,3,17,0,726.0,81.0,3.1,22.2,405.0,583.93,465.05
2018,6,3,17,15,702.5,75.5,3.05,21.6,357.5,534.11,427.86
2018,6,3,17,30,679.0,70.0,3.0,21.0,310.0,487.28,391.61
2018,6,3,17,45,632.0,64.5,3.0,20.45,260.5,426.67,343.19
2018,6,3,18,0,585.0,59.0,3.0,19.9,211.0,369.36,295.69
2018,6,3,18,15,515.5,52.5,2.95,19.2,165.0,304.45,240.71
2018,6,3,18,30,446.0,46.0,2.9,18.5,119.0,245.42,189.15
2018,6,3,18,45,339.5,37.0,2.85,17.8,82.0,176.86,129.04
2018,6,3,19,0,233.0,28.0,2.8,17.1,45.0,114.0,54.85
2018,6,3,19,15,133.0,17.0,2.85,16.7,25.0,50.8,0.0
2018,6,3,19,30,33.0,6.0,2.9,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,2.95,15.95,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.6,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.7,13.6,19.0,15.73,0.0
2018,6,4,5,15,232.5,27.0,3.8,13.95,49.0,22.08,7.5
2018,6,4,5,30,353.0,38.0,3.9,14.3,79.0,29.77,19.67
2018,6,4,5,45,442.0,45.0,4.0,14.7,121.5,33.16,23.45
2018,6,4,6,0,531.0,52.0,4.1,15.1,164.0,36.44,26.7
2018,6,4,6,15,588.5,57.0,4.15,15.6,212.0,45.35,27.8
2018,6,4,6,30,646.0,62.0,4.2,16.1,260.0,81.75,42.23
2018,6,4,6,45,685.5,66.5,4.3,16.65,310.5,124.83,70.21
2018,6,4,7,0,725.0,71.0,4.4,17.2,361.0,168.81,103.95
2018,6,4,7,15,754.5,74.0,4.4,17.55,411.5,213.54,141.86
2018,6,4,7,30,784.0,77.0,4.4,17.9,462.0,261.25,183.73
2018,6,4,7,45,806.0,80.0,4.35,18.3,512.0,309.52,226.63
2018,6,4,8,0,828.0,83.0,4.3,18.7,562.0,363.88,273.89
2018,6,4,8,15,844.0,85.5,4.3,19.0,608.5,412.8,316.34
2018,6,4,8,30,860.0,88.0,4.3,19.3,655.0,462.6,358.49
2018,6,4,8,45,873.0,90.0,4.3,19.6,698.0,511.15,398.63
2018,6,4,9,0,886.0,92.0,4.3,19.9,741.0,559.89,437.83
2018,6,4,9,15,878.0,103.0,4.3,20.05,774.5,604.56,472.96
2018,6,4,9,30,870.0,114.0,4.3,20.2,808.0,647.28,505.68
2018,6,4,9,45,870.5,120.0,4.3,20.35,839.0,689.04,537.09
2018,6,4,10,0,871.0,126.0,4.3,20.5,870.0,729.26,566.4
2018,6,4,10,15,892.5,119.0,4.3,20.55,901.5,771.43,595.69
2018,6,4,10,30,914.0,112.0,4.3,20.6,933.0,813.07,624.32
2018,6,4,10,45,920.0,112.0,4.35,20.65,954.0,848.01,648.19
2018,6,4,11,0,926.0,112.0,4.4,20.7,975.0,881.07,670.7
2018,6,4,11,15,929.5,112.5,4.45,20.65,989.0,910.44,690.96
2018,6,4,11,30,933.0,113.0,4.5,20.6,1003.0,937.53,709.66
2018,6,4,11,45,935.0,113.0,4.55,20.55,1009.5,960.39,725.51
2018,6,4,12,0,937.0,113.0,4.6,20.5,1016.0,980.69,739.69
2018,6,4,12,15,936.0,113.5,4.65,20.5,1014.0,996.01,750.42
2018,6,4,12,30,935.0,114.0,4.7,20.5,1012.0,1008.52,759.37
2018,6,4,12,45,800.5,196.5,4.7,20.5,960.5,975.63,737.04
2018,6,4,13,0,666.0,279.0,4.7,20.5,909.0,938.94,711.62
2018,6,4,13,15,679.5,266.0,4.7,20.45,899.0,944.34,716.76
2018,6,4,13,30,693.0,253.0,4.7,20.4,889.0,947.21,719.53
2018,6,4,13,45,727.0,226.0,4.7,20.4,878.5,952.91,724.12
2018,6,4,14,0,761.0,199.0,4.7,20.4,868.0,955.14,726.42
2018,6,4,14,15,737.0,201.0,4.75,20.3,831.0,929.19,709.97
2018,6,4,14,30,713.0,203.0,4.8,20.2,794.0,901.35,692.29
2018,6,4,14,45,752.0,174.5,4.8,20.1,773.5,897.52,691.19
2018,6,4,15,0,791.0,146.0,4.8,20.0,753.0,886.23,684.78
2018,6,4,15,15,827.5,122.5,4.8,20.0,728.0,877.27,679.91
2018,6,4,15,30,864.0,99.0,4.8,20.0,703.0,858.47,668.07
2018,6,4,15,45,849.5,96.5,4.85,19.55,658.0,821.19,644.4
2018,6,4,16,0,835.0,94.0,4.9,19.1,613.0,787.37,623.01
2018,6,4,16,15,811.0,92.5,4.85,18.75,563.5,741.16,591.32
2018,6,4,16,30,787.0,91.0,4.8,18.4,514.0,694.57,558.9
2018,6,4,16,45,767.0,86.5,4.8,18.1,465.5,647.27,525.46
2018,6,4,17,0,747.0,82.0,4.8,17.8,417.0,599.83,490.1
2018,6,4,17,15,711.5,78.0,4.8,17.35,365.5,545.71,448.01
2018,6,4,17,30,676.0,74.0,4.8,16.9,314.0,491.15,404.31
2018,6,4,17,45,626.5,68.5,4.75,16.5,264.0,429.28,353.12
2018,6,4,18,0,577.0,63.0,4.7,16.1,214.0,370.88,303.19
2018,6,4,18,15,502.0,55.5,4.6,15.6,166.5,302.58,243.94
2018,6,4,18,30,427.0,48.0,4.5,15.1,119.0,240.66,188.9
2018,6,4,18,45,318.0,39.5,4.35,14.65,82.5,172.27,128.01
2018,6,4,19,0,209.0,31.0,4.2,14.2,46.0,112.6,58.14
2018,6,4,19,15,117.5,18.5,4.15,13.9,25.5,48.48,0.0
2018,6,4,19,30,26.0,6.0,4.1,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.05,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.75,11.5,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.8,11.6,18.0,15.73,0.0
2018,6,5,5,15,161.0,30.5,3.85,11.95,46.5,24.16,9.14
2018,6,5,5,30,258.0,45.0,3.9,12.3,75.0,34.89,24.25
2018,6,5,5,45,348.5,55.5,3.95,12.6,117.0,41.81,31.3
2018,6,5,6,0,439.0,66.0,4.0,12.9,159.0,49.17,38.29
2018,6,5,6,15,501.0,73.5,3.95,13.3,206.5,58.99,40.2
2018,6,5,6,30,563.0,81.0,3.9,13.7,254.0,93.42,55.18
2018,6,5,6,45,608.0,86.5,3.85,14.15,304.0,130.72,79.09
2018,6,5,7,0,653.0,92.0,3.8,14.6,354.0,172.79,111.32
2018,6,5,7,15,686.5,97.0,3.7,14.95,405.0,216.72,148.33
2018,6,5,7,30,720.0,102.0,3.6,15.3,456.0,264.05,189.49
2018,6,5,7,45,745.5,105.0,3.5,15.7,505.0,310.48,230.51
2018,6,5,8,0,771.0,108.0,3.4,16.1,554.0,362.34,275.46
2018,6,5,8,15,790.0,111.0,3.3,16.45,601.0,410.33,316.72
2018,6,5,8,30,809.0,114.0,3.2,16.8,648.0,459.6,357.98
2018,6,5,8,45,826.0,115.5,3.05,17.15,691.5,507.62,397.06
2018,6,5,9,0,843.0,117.0,2.9,17.5,735.0,556.3,435.44
2018,6,5,9,15,859.5,116.0,2.85,17.8,774.5,605.74,473.57
2018,6,5,9,30,876.0,115.0,2.8,18.1,814.0,652.13,508.53
2018,6,5,9,45,894.0,111.0,2.7,18.4,850.0,696.66,541.09
2018,6,5,10,0,912.0,107.0,2.6,18.7,886.0,740.88,571.44
2018,6,5,10,15,918.5,107.5,2.6,18.9,913.0,780.23,597.69
2018,6,5,10,30,925.0,108.0,2.6,19.1,940.0,818.06,622.62
2018,6,5,10,45,930.0,108.5,2.65,19.3,960.5,852.98,645.68
2018,6,5,11,0,935.0,109.0,2.7,19.5,981.0,885.96,667.3
2018,6,5,11,15,937.0,109.5,2.75,19.6,993.5,914.27,685.92
2018,6,5,11,30,939.0,110.0,2.8,19.7,1006.0,940.2,702.95
2018,6,5,11,45,939.5,110.0,2.85,19.75,1011.0,961.82,717.26
2018,6,5,12,0,940.0,110.0,2.9,19.8,1016.0,980.81,729.9
2018,6,5,12,15,936.5,112.0,3.0,19.8,1013.5,995.28,740.19
2018,6,5,12,30,933.0,114.0,3.1,19.8,1011.0,1006.91,748.72
2018,6,5,12,45,925.0,117.5,3.2,19.75,999.5,1012.8,753.72
2018,6,5,13,0,917.0,121.0,3.3,19.7,988.0,1015.75,756.92
2018,6,5,13,15,914.5,119.5,3.35,19.6,972.0,1016.08,758.25
2018,6,5,13,30,912.0,118.0,3.4,19.5,956.0,1013.45,757.75
2018,6,5,13,45,881.0,132.0,3.45,19.4,924.5,996.18,747.55
2018,6,5,14,0,850.0,146.0,3.5,19.3,893.0,982.31,739.8
2018,6,5,14,15,814.0,157.5,3.5,19.2,853.5,953.64,721.63
2018,6,5,14,30,778.0,169.0,3.5,19.1,814.0,923.11,702.23
2018,6,5,14,45,724.5,183.5,3.55,18.95,764.0,882.24,675.96
2018,6,5,15,0,671.0,198.0,3.6,18.8,714.0,837.31,646.57
2018,6,5,15,15,763.0,150.5,3.6,18.8,707.5,850.93,657.9
2018,6,5,15,30,855.0,103.0,3.6,18.8,701.0,855.82,662.77
2018,6,5,15,45,841.0,99.5,3.6,18.45,656.0,823.18,642.0
2018,6,5,16,0,827.0,96.0,3.6,18.1,611.0,783.97,616.51
2018,6,5,16,15,808.0,93.0,3.6,17.85,563.0,740.19,587.12
2018,6,5,16,30,789.0,90.0,3.6,17.6,515.0,695.72,556.73
2018,6,5,16,45,763.0,87.0,3.6,17.35,465.0,645.85,521.69
2018,6,5,17,0,737.0,84.0,3.6,17.1,415.0,596.29,484.98
2018,6,5,17,15,701.0,79.5,3.65,16.7,364.0,541.77,443.08
2018,6,5,17,30,665.0,75.0,3.7,16.3,313.0,486.76,399.49
2018,6,5,17,45,614.5,70.0,3.7,15.95,263.0,425.37,349.11
2018,6,5,18,0,564.0,65.0,3.7,15.6,213.0,367.52,300.0
2018,6,5,18,15,491.5,58.0,3.6,15.15,167.0,301.36,242.8
2018,6,5,18,30,419.0,51.0,3.5,14.7,121.0,241.22,189.45
2018,6,5,18,45,311.5,41.0,3.4,14.25,83.5,171.89,128.16
2018,6,5,19,0,204.0,31.0,3.3,13.8,46.0,111.72,60.28
2018,6,5,19,15,115.5,18.5,3.3,13.5,25.5,48.13,0.0
2018,6,5,19,30,27.0,6.0,3.3,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.5,3.0,3.25,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,4,45,26.5,7.0,2.95,12.0,8.0,0.0,0.0
2018,6,6,5,0,53.0,14.0,3.0,12.1,16.0,13.76,0.0
2018,6,6,5,15,136.5,28.5,3.05,12.35,42.5,22.42,8.28
2018,6,6,5,30,220.0,43.0,3.1,12.6,69.0,33.17,22.78
2018,6,6,5,45,297.0,55.0,3.2,12.8,107.5,41.36,30.89
2018,6,6,6,0,374.0,67.0,3.3,13.0,146.0,49.14,38.25
2018,6,6,6,15,393.0,78.5,3.3,13.25,181.5,62.09,43.67
2018,6,6,6,30,412.0,90.0,3.3,13.5,217.0,92.74,59.62
2018,6,6,6,45,447.5,102.5,3.35,13.75,263.0,128.09,83.83
2018,6,6,7,0,483.0,115.0,3.4,14.0,309.0,167.13,114.19
2018,6,6,7,15,554.5,118.5,3.4,14.3,369.5,208.8,147.26
2018,6,6,7,30,626.0,122.0,3.4,14.6,430.0,257.93,187.96
2018,6,6,7,45,674.0,122.0,3.45,14.9,485.0,303.91,227.64
2018,6,6,8,0,722.0,122.0,3.5,15.2,540.0,354.45,271.08
2018,6,6,8,15,742.0,125.5,3.5,15.55,586.0,401.2,311.4
2018,6,6,8,30,762.0,129.0,3.5,15.9,632.0,452.46,354.3
2018,6,6,8,45,710.0,158.5,3.5,16.25,651.5,486.46,382.77
2018,6,6,9,0,658.0,188.0,3.5,16.6,671.0,518.46,408.34
2018,6,6,9,15,720.5,172.5,3.5,16.9,726.5,571.15,449.87
2018,6,6,9,30,783.0,157.0,3.5,17.2,782.0,630.29,495.37
2018,6,6,9,45,813.5,148.0,3.55,17.5,821.0,675.24,529.47
2018,6,6,10,0,844.0,139.0,3.6,17.8,860.0,721.08,563.68
2018,6,6,10,15,851.0,140.0,3.7,18.0,886.5,760.28,591.19
2018,6,6,10,30,858.0,141.0,3.8,18.2,913.0,796.81,616.41
2018,6,6,10,45,864.0,141.5,3.85,18.4,933.5,830.58,639.32
2018,6,6,11,0,870.0,142.0,3.9,18.6,954.0,862.64,660.9
2018,6,6,11,15,873.5,142.0,4.0,18.7,967.0,890.23,679.8
2018,6,6,11,30,877.0,142.0,4.1,18.8,980.0,915.71,697.25
2018,6,6,11,45,878.5,142.5,4.15,18.9,986.0,937.62,712.0
2018,6,6,12,0,880.0,143.0,4.2,19.0,992.0,957.16,725.18
2018,6,6,12,15,874.5,146.5,4.25,19.05,989.0,970.52,734.33
2018,6,6,12,30,869.0,150.0,4.3,19.1,986.0,981.2,741.79
2018,6,6,12,45,856.5,156.0,4.3,19.15,973.5,984.88,744.3
2018,6,6,13,0,844.0,162.0,4.3,19.2,961.0,991.19,748.77
2018,6,6,13,15,840.0,161.0,4.35,19.15,944.5,991.04,749.5
2018,6,6,13,30,836.0,160.0,4.4,19.1,928.0,988.12,748.52
2018,6,6,13,45,829.5,159.0,4.4,19.05,905.0,980.03,743.84
2018,6,6,14,0,823.0,158.0,4.4,19.0,882.0,969.28,737.46
2018,6,6,14,15,814.5,156.0,4.45,18.85,852.5,952.97,728.07
2018,6,6,14,30,806.0,154.0,4.5,18.7,823.0,934.21,717.01
2018,6,6,14,45,795.0,152.0,4.5,18.55,788.5,910.78,702.3
2018,6,6,15,0,784.0,150.0,4.5,18.4,754.0,885.23,686.1
2018,6,6,15,15,769.5,147.5,4.5,18.4,714.0,854.07,665.45
2018,6,6,15,30,755.0,145.0,4.5,18.4,674.0,824.66,645.99
2018,6,6,15,45,734.5,142.0,4.55,17.9,629.0,785.01,620.42
2018,6,6,16,0,714.0,139.0,4.6,17.4,584.0,744.48,593.82
2018,6,6,16,15,687.0,135.5,4.6,17.05,536.0,697.72,561.47
2018,6,6,16,30,660.0,132.0,4.6,16.7,488.0,650.99,527.78
2018,6,6,16,45,625.0,127.0,4.65,16.35,438.0,597.27,487.72
2018,6,6,17,0,590.0,122.0,4.7,16.0,388.0,544.7,447.55
2018,6,6,17,15,547.5,115.5,4.6,15.55,339.0,487.24,402.19
2018,6,6,17,30,505.0,109.0,4.5,15.1,290.0,429.83,355.79
2018,6,6,17,45,447.0,100.5,4.45,14.7,242.5,367.85,304.34
2018,6,6,18,0,389.0,92.0,4.4,14.3,195.0,310.44,255.41
2018,6,6,18,15,317.5,79.0,4.35,14.05,151.5,246.62,200.15
2018,6,6,18,30,246.0,66.0,4.3,13.8,108.0,189.28,149.71
2018,6,6,18,45,165.0,48.5,4.2,13.5,73.0,124.65,93.3
2018,6,6,19,0,84.0,31.0,4.1,13.2,38.0,70.63,38.46
2018,6,6,19,15,44.5,17.5,4.05,13.1,21.0,28.8,0.0
2018,6,6,19,30,5.0,4.0,4.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,3.95,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.35,11.7,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.4,11.8,14.0,12.78,0.0
2018,6,7,5,15,90.0,31.0,3.5,12.15,40.5,25.59,10.47
2018,6,7,5,30,154.0,49.0,3.6,12.5,67.0,39.68,28.37
2018,6,7,5,45,236.0,63.5,3.7,12.8,106.5,48.28,36.98
2018,6,7,6,0,318.0,78.0,3.8,13.1,146.0,57.87,45.99
2018,6,7,6,15,300.5,93.0,3.85,13.45,170.5,72.49,53.23
2018,6,7,6,30,283.0,108.0,3.9,13.8,195.0,104.31,73.61
2018,6,7,6,45,270.5,129.5,3.95,14.15,225.0,135.71,97.66
2018,6,7,7,0,258.0,151.0,4.0,14.5,255.0,166.29,123.04
2018,6,7,7,15,358.0,156.0,3.95,14.85,320.5,200.96,148.21
2018,6,7,7,30,458.0,161.0,3.9,15.2,386.0,249.69,186.33
2018,6,7,7,45,574.0,148.0,3.85,15.55,460.5,296.9,224.06
2018,6,7,8,0,690.0,135.0,3.8,15.9,535.0,354.81,271.39
2018,6,7,8,15,712.5,139.5,3.75,16.25,582.0,401.91,311.6
2018,6,7,8,30,735.0,144.0,3.7,16.6,629.0,450.72,352.33
2018,6,7,8,45,754.5,146.0,3.65,16.95,672.5,497.35,390.47
2018,6,7,9,0,774.0,148.0,3.6,17.3,716.0,547.78,430.46
2018,6,7,9,15,793.0,148.0,3.65,17.55,756.5,593.73,466.63
2018,6,7,9,30,812.0,148.0,3.7,17.8,797.0,640.2,502.41
2018,6,7,9,45,832.0,144.5,3.8,18.1,833.0,684.38,535.94
2018,6,7,10,0,852.0,141.0,3.9,18.4,869.0,728.64,568.91
2018,6,7,10,15,860.0,141.5,3.95,18.55,896.0,768.38,596.73
2018,6,7,10,30,868.0,142.0,4.0,18.7,923.0,805.55,622.26
2018,6,7,10,45,875.5,141.5,4.05,18.85,944.0,839.94,645.68
2018,6,7,11,0,883.0,141.0,4.1,19.0,965.0,872.68,667.82
2018,6,7,11,15,888.5,140.0,4.15,19.1,979.0,901.41,687.22
2018,6,7,11,30,894.0,139.0,4.2,19.2,993.0,928.09,705.18
2018,6,7,11,45,900.5,136.0,4.2,19.35,1000.5,951.59,720.56
2018,6,7,12,0,907.0,133.0,4.2,19.5,1008.0,972.79,734.38
2018,6,7,12,15,906.5,134.0,4.2,19.55,1007.5,988.83,745.0
2018,6,7,12,30,906.0,135.0,4.2,19.6,1007.0,1002.19,753.92
2018,6,7,12,45,902.0,136.0,4.2,19.65,997.0,1009.44,758.8
2018,6,7,13,0,898.0,137.0,4.2,19.7,987.0,1013.84,761.92
2018,6,7,13,15,896.0,135.0,4.25,19.7,971.0,1014.33,762.98
2018,6,7,13,30,894.0,133.0,4.3,19.7,955.0,1011.92,762.22
2018,6,7,13,45,891.5,130.0,4.3,19.7,932.5,1005.1,758.3
2018,6,7,14,0,889.0,127.0,4.3,19.7,910.0,995.4,752.56
2018,6,7,14,15,882.5,125.0,4.3,19.65,880.5,980.08,743.25
2018,6,7,14,30,876.0,123.0,4.3,19.6,851.0,962.11,732.21
2018,6,7,14,45,869.0,120.0,4.3,19.5,816.5,940.06,718.54
2018,6,7,15,0,862.0,117.0,4.3,19.4,782.0,915.57,703.21
2018,6,7,15,15,849.5,115.0,4.3,19.4,741.0,890.37,687.09
2018,6,7,15,30,837.0,113.0,4.3,19.4,700.0,857.87,665.76
2018,6,7,15,45,823.5,109.0,4.25,19.1,655.5,820.59,641.43
2018,6,7,16,0,810.0,105.0,4.2,18.8,611.0,781.84,615.79
2018,6,7,16,15,791.0,101.0,4.15,18.5,563.0,737.54,585.74
2018,6,7,16,30,772.0,97.0,4.1,18.2,515.0,692.56,554.75
2018,6,7,16,45,745.5,93.5,4.1,17.9,465.0,642.41,519.41
2018,6,7,17,0,719.0,90.0,4.1,17.6,415.0,595.16,484.1
2018,6,7,17,15,682.0,85.5,4.05,17.15,364.0,538.5,440.38
2018,6,7,17,30,645.0,81.0,4.0,16.7,313.0,483.64,396.78
2018,6,7,17,45,594.0,75.0,3.95,16.25,263.0,421.56,346.0
2018,6,7,18,0,543.0,69.0,3.9,15.8,213.0,363.06,296.55
2018,6,7,18,15,470.0,61.0,3.75,15.35,167.0,296.28,238.98
2018,6,7,18,30,397.0,53.0,3.6,14.9,121.0,235.6,185.4
2018,6,7,18,45,293.0,42.5,3.45,14.4,84.0,168.06,125.94
2018,6,7,19,0,189.0,32.0,3.3,13.9,47.0,109.62,63.19
2018,6,7,19,15,106.0,19.0,3.3,13.65,26.5,46.46,0.0
2018,6,7,19,30,23.0,6.0,3.3,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,3.25,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.65,11.9,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.7,12.1,18.0,15.73,0.0
2018,6,8,5,15,177.0,28.5,2.75,12.55,46.0,22.41,8.59
2018,6,8,5,30,274.0,41.0,2.8,13.0,74.0,31.5,21.35
2018,6,8,5,45,357.0,51.5,2.85,13.4,115.0,38.54,28.35
2018,6,8,6,0,440.0,62.0,2.9,13.8,156.0,45.27,34.71
2018,6,8,6,15,500.0,70.0,2.85,14.3,203.0,56.64,37.49
2018,6,8,6,30,560.0,78.0,2.8,14.8,250.0,91.44,53.1
2018,6,8,6,45,603.5,83.5,2.75,15.3,299.5,128.47,76.91
2018,6,8,7,0,647.0,89.0,2.7,15.8,349.0,170.07,108.71
2018,6,8,7,15,678.5,93.5,2.7,16.4,398.5,212.83,144.49
2018,6,8,7,30,710.0,98.0,2.7,17.0,448.0,258.79,184.08
2018,6,8,7,45,735.5,101.5,2.75,17.55,497.0,308.34,227.04
2018,6,8,8,0,761.0,105.0,2.8,18.1,546.0,356.72,268.7
2018,6,8,8,15,779.5,107.5,2.8,18.65,591.5,403.53,308.45
2018,6,8,8,30,798.0,110.0,2.8,19.2,637.0,451.59,348.17
2018,6,8,8,45,814.0,112.0,2.8,19.7,680.0,499.0,386.41
2018,6,8,9,0,830.0,114.0,2.8,20.2,723.0,547.01,423.99
2018,6,8,9,15,841.0,115.5,2.85,20.6,760.5,594.92,460.71
2018,6,8,9,30,852.0,117.0,2.9,21.0,798.0,639.33,494.03
2018,6,8,9,45,861.5,118.5,2.9,21.4,831.0,682.23,525.26
2018,6,8,10,0,871.0,120.0,2.9,21.8,864.0,724.3,554.66
2018,6,8,10,15,878.0,120.5,2.95,22.1,890.5,762.59,580.19
2018,6,8,10,30,885.0,121.0,3.0,22.4,917.0,799.48,604.55
2018,6,8,10,45,891.5,120.0,3.05,22.7,937.0,833.03,626.4
2018,6,8,11,0,898.0,119.0,3.1,23.0,957.0,864.81,646.92
2018,6,8,11,15,901.5,119.0,3.2,23.15,970.5,893.02,665.65
2018,6,8,11,30,905.0,119.0,3.3,23.3,984.0,919.05,682.91
2018,6,8,11,45,907.5,118.0,3.35,23.5,989.5,940.91,696.93
2018,6,8,12,0,910.0,117.0,3.4,23.7,995.0,960.31,709.37
2018,6,8,12,15,908.0,117.5,3.5,23.7,992.5,974.38,719.24
2018,6,8,12,30,906.0,118.0,3.6,23.7,990.0,985.72,727.43
2018,6,8,12,45,900.5,120.5,3.7,23.7,980.5,992.88,732.97
2018,6,8,13,0,895.0,123.0,3.8,23.7,971.0,997.21,736.77
2018,6,8,13,15,892.5,121.5,3.9,23.65,955.0,997.59,738.21
2018,6,8,13,30,890.0,120.0,4.0,23.6,939.0,995.09,737.87
2018,6,8,13,45,887.0,118.0,4.05,23.5,917.0,988.72,734.9
2018,6,8,14,0,884.0,116.0,4.1,23.4,895.0,979.51,730.14
2018,6,8,14,15,878.5,113.5,4.15,23.25,866.0,964.6,721.77
2018,6,8,14,30,873.0,111.0,4.2,23.1,837.0,947.01,711.66
2018,6,8,14,45,867.0,107.5,4.25,22.95,803.0,925.31,698.76
2018,6,8,15,0,861.0,104.0,4.3,22.8,769.0,901.15,684.16
2018,6,8,15,15,849.0,102.5,4.3,22.8,729.0,871.51,665.07
2018,6,8,15,30,837.0,101.0,4.3,22.8,689.0,839.99,644.61
2018,6,8,15,45,825.5,96.5,4.3,22.2,645.5,803.88,622.2
2018,6,8,16,0,814.0,92.0,4.3,21.6,602.0,771.03,601.86
2018,6,8,16,15,799.5,88.0,4.2,21.2,556.0,730.09,574.47
2018,6,8,16,30,785.0,84.0,4.1,20.8,510.0,688.15,546.01
2018,6,8,16,45,765.0,79.5,4.05,20.4,461.5,641.0,513.28
2018,6,8,17,0,745.0,75.0,4.0,20.0,413.0,593.71,479.21
2018,6,8,17,15,714.5,71.0,3.9,19.5,363.5,540.54,438.55
2018,6,8,17,30,684.0,67.0,3.8,19.0,314.0,488.57,397.6
2018,6,8,17,45,644.0,61.5,3.7,18.5,265.5,433.4,352.67
2018,6,8,18,0,604.0,56.0,3.6,18.0,217.0,378.9,306.78
2018,6,8,18,15,539.0,50.0,3.45,17.45,171.5,315.47,252.28
2018,6,8,18,30,474.0,44.0,3.3,16.9,126.0,257.55,201.0
2018,6,8,18,45,373.5,36.5,3.15,16.4,88.5,190.97,142.11
2018,6,8,19,0,273.0,29.0,3.0,15.9,51.0,131.61,77.26
2018,6,8,19,15,160.5,18.0,3.0,15.6,29.0,59.96,0.0
2018,6,8,19,30,48.0,7.0,3.0,15.3,7.0,6.88,0.0
2018,6,8,19,45,24.0,3.5,2.95,15.0,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.5,4.5,2.95,13.3,5.0,0.0,0.0
2018,6,9,5,0,21.0,9.0,3.1,13.4,10.0,8.85,0.0
2018,6,9,5,15,10.5,17.5,3.25,13.55,18.0,16.92,5.15
2018,6,9,5,30,0.0,26.0,3.4,13.7,26.0,25.1,15.83
2018,6,9,5,45,0.0,38.0,3.55,13.8,38.0,36.71,26.69
2018,6,9,6,0,0.0,50.0,3.7,13.9,50.0,48.01,37.12
2018,6,9,6,15,68.0,79.0,3.75,14.0,100.0,68.24,51.83
2018,6,9,6,30,136.0,108.0,3.8,14.1,150.0,100.14,74.94
2018,6,9,6,45,138.0,131.5,3.85,14.25,180.5,127.66,96.56
2018,6,9,7,0,140.0,155.0,3.9,14.4,211.0,155.74,119.44
2018,6,9,7,15,114.0,179.5,3.9,14.5,229.0,179.34,140.07
2018,6,9,7,30,88.0,204.0,3.9,14.6,247.0,205.11,162.18
2018,6,9,7,45,110.0,228.5,3.9,14.75,288.0,234.24,185.26
2018,6,9,8,0,132.0,253.0,3.9,14.9,329.0,270.12,213.78
2018,6,9,8,15,200.5,266.5,3.95,15.15,393.5,317.64,250.99
2018,6,9,8,30,269.0,280.0,4.0,15.4,458.0,366.92,289.83
2018,6,9,8,45,281.0,299.0,4.05,15.65,495.5,403.98,319.03
2018,6,9,9,0,293.0,318.0,4.1,15.9,533.0,442.03,348.61
2018,6,9,9,15,334.5,325.0,4.15,16.3,582.5,487.59,383.72
2018,6,9,9,30,376.0,332.0,4.2,16.7,632.0,536.26,420.8
2018,6,9,9,45,499.0,292.5,4.25,17.05,708.5,597.27,468.72
2018,6,9,10,0,622.0,253.0,4.3,17.4,785.0,668.48,523.68
2018,6,9,10,15,677.5,235.0,4.4,17.75,831.0,718.03,560.97
2018,6,9,10,30,733.0,217.0,4.5,18.1,877.0,769.97,599.68
2018,6,9,10,45,738.0,221.5,4.6,18.45,898.5,804.13,623.92
2018,6,9,11,0,743.0,226.0,4.7,18.8,920.0,836.96,646.72
2018,6,9,11,15,743.5,230.0,4.8,18.95,932.5,863.98,665.56
2018,6,9,11,30,744.0,234.0,4.9,19.1,945.0,889.2,683.17
2018,6,9,11,45,578.5,320.5,5.0,19.2,875.5,841.82,645.85
2018,6,9,12,0,413.0,407.0,5.1,19.3,806.0,786.15,601.27
2018,6,9,12,15,426.0,407.0,5.1,19.3,818.0,809.26,618.44
2018,6,9,12,30,439.0,407.0,5.1,19.3,830.0,831.41,634.49
2018,6,9,12,45,524.5,359.0,5.15,19.3,859.5,875.02,668.81
2018,6,9,13,0,610.0,311.0,5.2,19.3,889.0,916.94,701.72
2018,6,9,13,15,646.5,285.5,5.25,19.3,889.0,932.69,714.66
2018,6,9,13,30,683.0,260.0,5.3,19.3,889.0,945.78,725.89
2018,6,9,13,45,566.0,305.0,5.35,19.25,817.5,877.25,675.06
2018,6,9,14,0,449.0,350.0,5.4,19.2,746.0,809.78,624.43
2018,6,9,14,15,447.5,334.0,5.45,19.1,717.5,790.32,612.23
2018,6,9,14,30,446.0,318.0,5.5,19.0,689.0,769.12,598.47
2018,6,9,14,45,533.0,269.5,5.5,18.9,694.5,794.13,621.01
2018,6,9,15,0,620.0,221.0,5.5,18.8,700.0,816.81,641.52
2018,6,9,15,15,555.0,230.5,5.5,18.8,642.5,754.23,595.07
2018,6,9,15,30,490.0,240.0,5.5,18.8,585.0,696.42,551.8
2018,6,9,15,45,521.0,210.5,5.6,18.5,556.0,678.61,541.97
2018,6,9,16,0,552.0,181.0,5.7,18.2,527.0,657.13,528.97
2018,6,9,16,15,594.0,152.0,5.6,17.9,498.0,645.38,522.57
2018,6,9,16,30,636.0,123.0,5.5,17.6,469.0,624.95,509.3
2018,6,9,16,45,576.0,124.5,5.45,17.3,415.0,561.72,460.23
2018,6,9,17,0,516.0,126.0,5.4,17.0,361.0,497.73,409.82
2018,6,9,17,15,432.0,124.0,5.35,16.7,304.5,422.99,349.45
2018,6,9,17,30,348.0,122.0,5.3,16.4,248.0,354.39,292.91
2018,6,9,17,45,322.5,105.0,5.2,16.05,208.0,306.95,253.49
2018,6,9,18,0,297.0,88.0,5.1,15.7,168.0,261.21,214.44
2018,6,9,18,15,251.0,73.0,4.9,15.3,131.0,210.44,170.31
2018,6,9,18,30,205.0,58.0,4.7,14.9,94.0,156.86,123.45
2018,6,9,18,45,156.5,43.5,4.55,14.55,66.0,114.49,85.5
2018,6,9,19,0,108.0,29.0,4.4,14.2,38.0,75.53,44.4
2018,6,9,19,15,63.0,17.0,4.3,14.05,21.5,33.39,0.0
2018,6,9,19,30,18.0,5.0,4.2,13.9,5.0,4.91,0.0
2018,6,9,19,45,9.0,2.5,4.15,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.5,10.6,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.5,10.9,16.0,13.76,0.0
2018,6,10,5,15,130.0,27.5,2.5,11.35,40.5,21.53,8.29
2018,6,10,5,30,204.0,41.0,2.5,11.8,65.0,31.46,21.45
2018,6,10,5,45,277.0,52.5,2.5,12.3,102.0,39.28,29.15
2018,6,10,6,0,350.0,64.0,2.5,12.8,139.0,46.72,36.15
2018,6,10,6,15,411.0,73.5,2.45,13.4,183.5,59.17,40.52
2018,6,10,6,30,472.0,83.0,2.4,14.0,228.0,90.76,55.59
2018,6,10,6,45,495.0,95.5,2.4,14.65,272.0,127.44,80.84
2018,6,10,7,0,518.0,108.0,2.4,15.3,316.0,166.66,111.59
2018,6,10,7,15,581.5,110.0,2.35,15.85,373.0,207.39,143.97
2018,6,10,7,30,645.0,112.0,2.3,16.4,430.0,254.52,182.91
2018,6,10,7,45,698.0,110.5,2.25,16.9,487.0,301.65,222.79
2018,6,10,8,0,751.0,109.0,2.2,17.4,544.0,356.92,268.98
2018,6,10,8,15,782.0,108.0,2.15,17.9,594.0,405.05,309.36
2018,6,10,8,30,813.0,107.0,2.1,18.4,644.0,455.62,350.67
2018,6,10,8,45,827.5,109.0,2.05,18.85,686.5,502.95,388.53
2018,6,10,9,0,842.0,111.0,2.0,19.3,729.0,553.95,427.82
2018,6,10,9,15,854.0,112.5,1.95,19.7,767.5,599.76,462.25
2018,6,10,9,30,866.0,114.0,1.9,20.1,806.0,645.31,495.48
2018,6,10,9,45,877.5,113.0,1.9,20.5,839.0,687.82,525.97
2018,6,10,10,0,889.0,112.0,1.9,20.9,872.0,729.59,554.37
2018,6,10,10,15,895.5,112.5,1.95,21.15,898.5,768.13,579.78
2018,6,10,10,30,902.0,113.0,2.0,21.4,925.0,805.21,603.99
2018,6,10,10,45,908.0,112.0,2.05,21.7,945.0,838.87,625.58
2018,6,10,11,0,914.0,111.0,2.1,22.0,965.0,870.69,645.83
2018,6,10,11,15,917.5,110.0,2.25,22.1,977.5,898.37,664.67
2018,6,10,11,30,921.0,109.0,2.4,22.2,990.0,923.81,682.06
2018,6,10,11,45,925.0,107.0,2.55,22.3,996.0,946.37,697.59
2018,6,10,12,0,929.0,105.0,2.7,22.4,1002.0,966.48,711.56
2018,6,10,12,15,927.5,105.5,2.85,22.4,1000.0,981.27,722.4
2018,6,10,12,30,926.0,106.0,3.0,22.4,998.0,993.28,731.53
2018,6,10,12,45,923.5,105.5,3.2,22.4,988.5,1000.49,738.0
2018,6,10,13,0,921.0,105.0,3.4,22.4,979.0,1004.79,742.63
2018,6,10,13,15,918.0,104.0,3.5,22.3,962.5,1005.16,744.3
2018,6,10,13,30,915.0,103.0,3.6,22.2,946.0,1002.58,744.15
2018,6,10,13,45,911.0,101.0,3.7,22.1,923.0,995.05,740.8
2018,6,10,14,0,907.0,99.0,3.8,22.0,900.0,984.62,735.61
2018,6,10,14,15,900.5,97.5,3.9,21.8,870.5,969.5,727.59
2018,6,10,14,30,894.0,96.0,4.0,21.6,841.0,951.68,717.77
2018,6,10,14,45,887.5,93.5,4.05,21.4,807.0,930.19,705.16
2018,6,10,15,0,881.0,91.0,4.1,21.2,773.0,906.21,690.82
2018,6,10,15,15,870.0,89.5,4.1,21.2,733.0,876.99,671.98
2018,6,10,15,30,859.0,88.0,4.1,21.2,693.0,845.79,651.71
2018,6,10,15,45,846.5,85.0,4.2,20.65,649.5,809.85,629.68
2018,6,10,16,0,834.0,82.0,4.3,20.1,606.0,772.37,606.17
2018,6,10,16,15,817.5,79.5,4.3,19.75,559.5,731.02,578.59
2018,6,10,16,30,801.0,77.0,4.3,19.4,513.0,693.33,553.3
2018,6,10,16,45,779.5,73.5,4.3,19.05,464.5,645.71,520.08
2018,6,10,17,0,758.0,70.0,4.3,18.7,416.0,598.05,485.93
2018,6,10,17,15,727.0,66.5,4.25,18.3,366.0,544.64,444.72
2018,6,10,17,30,696.0,63.0,4.2,17.9,316.0,492.48,403.24
2018,6,10,17,45,654.0,59.0,4.15,17.45,268.0,435.26,356.42
2018,6,10,18,0,612.0,55.0,4.1,17.0,220.0,383.05,312.01
2018,6,10,18,15,547.5,49.0,3.9,16.55,174.0,319.38,256.88
2018,6,10,18,30,483.0,43.0,3.7,16.1,128.0,261.18,205.03
2018,6,10,18,45,383.5,35.5,3.55,15.65,90.0,194.41,145.75
2018,6,10,19,0,284.0,28.0,3.4,15.2,52.0,135.81,83.29
2018,6,10,19,15,168.0,17.5,3.3,14.95,29.5,61.87,0.0
2018,6,10,19,30,52.0,7.0,3.2,14.7,7.0,6.88,0.0
2018,6,10,19,45,26.0,3.5,3.15,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,4,45,61.0,8.0,2.45,12.5,10.0,0.0,0.0
2018,6,11,5,0,122.0,16.0,2.5,12.7,20.0,15.73,0.0
2018,6,11,5,15,239.0,26.0,2.4,13.1,49.5,20.82,7.79
2018,6,11,5,30,356.0,36.0,2.3,13.5,79.0,27.6,18.0
2018,6,11,5,45,439.0,43.5,2.25,13.9,120.5,31.62,22.23
2018,6,11,6,0,522.0,51.0,2.2,14.3,162.0,35.44,25.94
2018,6,11,6,15,577.5,56.0,2.1,14.95,209.0,46.26,27.48
2018,6,11,6,30,633.0,61.0,2.0,15.6,256.0,81.98,42.38
2018,6,11,6,45,672.0,65.0,1.95,16.25,305.5,123.75,69.72
2018,6,11,7,0,711.0,69.0,1.9,16.9,355.0,166.46,102.44
2018,6,11,7,15,739.5,72.5,1.85,17.6,404.5,210.61,139.45
2018,6,11,7,30,768.0,76.0,1.8,18.3,454.0,257.64,179.96
2018,6,11,7,45,789.0,78.5,1.7,19.0,502.0,304.25,220.41
2018,6,11,8,0,810.0,81.0,1.6,19.7,550.0,356.86,264.77
2018,6,11,8,15,827.5,83.0,1.55,20.25,596.5,404.93,304.87
2018,6,11,8,30,845.0,85.0,1.5,20.8,643.0,454.04,344.57
2018,6,11,8,45,857.5,87.5,1.4,21.4,685.5,501.97,381.8
2018,6,11,9,0,870.0,90.0,1.3,22.0,728.0,550.09,417.71
2018,6,11,9,15,874.0,95.0,1.3,22.5,765.0,595.52,451.09
2018,6,11,9,30,878.0,100.0,1.3,23.0,802.0,640.02,482.76
2018,6,11,9,45,872.5,109.0,1.25,23.45,830.5,680.77,510.39
2018,6,11,10,0,867.0,118.0,1.2,23.9,859.0,719.55,535.26
2018,6,11,10,15,873.5,119.5,1.25,24.25,886.0,758.23,559.97
2018,6,11,10,30,880.0,121.0,1.3,24.6,913.0,795.53,583.49
2018,6,11,10,45,886.0,121.5,1.35,24.9,934.0,829.93,605.03
2018,6,11,11,0,892.0,122.0,1.4,25.2,955.0,862.57,625.31
2018,6,11,11,15,895.5,122.0,1.5,25.4,968.5,890.69,643.44
2018,6,11,11,30,899.0,122.0,1.6,25.6,982.0,916.65,660.2
2018,6,11,11,45,900.5,122.0,1.7,25.85,988.0,938.51,674.24
2018,6,11,12,0,902.0,122.0,1.8,26.1,994.0,957.93,686.79
2018,6,11,12,15,904.5,121.0,1.95,26.2,994.0,974.78,698.78
2018,6,11,12,30,907.0,120.0,2.1,26.3,994.0,989.02,709.17
2018,6,11,12,45,910.5,116.0,2.2,26.4,987.0,998.54,716.1
2018,6,11,13,0,914.0,112.0,2.3,26.5,980.0,1005.22,721.35
2018,6,11,13,15,910.5,112.0,2.4,26.45,964.0,1006.2,723.53
2018,6,11,13,30,907.0,112.0,2.5,26.4,948.0,1004.28,723.99
2018,6,11,13,45,902.0,111.0,2.6,26.4,925.5,996.98,720.95
2018,6,11,14,0,897.0,110.0,2.7,26.4,903.0,986.84,716.18
2018,6,11,14,15,890.5,109.5,2.8,26.3,874.5,973.01,709.34
2018,6,11,14,30,884.0,109.0,2.9,26.2,846.0,956.54,700.8
2018,6,11,14,45,875.0,107.0,2.95,26.05,811.0,933.59,687.73
2018,6,11,15,0,866.0,105.0,3.0,25.9,776.0,908.29,673.08
2018,6,11,15,15,834.0,111.5,3.0,25.9,730.0,869.56,648.56
2018,6,11,15,30,802.0,118.0,3.0,25.9,684.0,835.37,627.03
2018,6,11,15,45,787.0,114.0,3.05,25.4,640.0,797.92,604.48
2018,6,11,16,0,772.0,110.0,3.1,24.9,596.0,759.16,580.64
2018,6,11,16,15,774.0,100.5,3.1,24.5,555.5,726.4,560.19
2018,6,11,16,30,776.0,91.0,3.1,24.1,515.0,691.52,537.87
2018,6,11,16,45,751.0,88.0,3.1,23.7,466.0,642.92,505.08
2018,6,11,17,0,726.0,85.0,3.1,23.3,417.0,594.56,470.85
2018,6,11,17,15,692.0,80.5,3.1,22.65,366.5,541.7,431.86
2018,6,11,17,30,658.0,76.0,3.1,22.0,316.0,488.18,391.09
2018,6,11,17,45,610.5,70.5,3.1,21.35,267.0,427.97,343.6
2018,6,11,18,0,563.0,65.0,3.1,20.7,218.0,371.04,297.02
2018,6,11,18,15,494.0,58.5,3.0,19.9,172.5,306.72,243.11
2018,6,11,18,30,425.0,52.0,2.9,19.1,127.0,248.08,192.49
2018,6,11,18,45,324.5,42.5,2.85,18.35,89.5,180.81,134.43
2018,6,11,19,0,224.0,33.0,2.8,17.6,52.0,124.06,76.72
2018,6,11,19,15,129.0,20.0,2.75,17.15,29.5,54.11,0.0
2018,6,11,19,30,34.0,7.0,2.7,16.7,7.0,14.48,0.0
2018,6,11,19,45,17.0,3.5,2.65,16.3,3.5,0.0,0.0
