Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.5,1.35,14.0,10.5,0.0,0.0
2018,6,12,5,0,141.0,17.0,1.3,14.3,21.0,16.71,0.0
2018,6,12,5,15,266.5,26.0,1.3,14.9,51.5,20.82,7.73
2018,6,12,5,30,392.0,35.0,1.3,15.5,82.0,26.65,17.04
2018,6,12,5,45,476.5,41.5,1.3,16.05,125.0,29.85,20.49
2018,6,12,6,0,561.0,48.0,1.3,16.6,168.0,32.92,23.48
2018,6,12,6,15,615.5,53.0,1.3,17.15,216.0,44.45,25.26
2018,6,12,6,30,670.0,58.0,1.3,17.7,264.0,84.84,43.14
2018,6,12,6,45,708.0,62.0,1.3,18.25,314.5,125.06,68.65
2018,6,12,7,0,746.0,66.0,1.3,18.8,365.0,169.33,102.35
2018,6,12,7,15,773.5,69.0,1.35,19.55,415.5,214.52,139.95
2018,6,12,7,30,801.0,72.0,1.4,20.3,466.0,262.49,180.96
2018,6,12,7,45,821.5,74.0,1.45,21.05,515.0,314.37,225.3
2018,6,12,8,0,842.0,76.0,1.5,21.8,564.0,363.61,266.96
2018,6,12,8,15,856.5,78.0,1.55,22.35,609.5,411.96,307.33
2018,6,12,8,30,871.0,80.0,1.6,22.9,655.0,461.04,347.13
2018,6,12,8,45,882.5,82.0,1.7,23.5,697.5,509.19,385.18
2018,6,12,9,0,894.0,84.0,1.8,24.1,740.0,557.41,422.16
2018,6,12,9,15,903.0,86.0,1.9,24.4,778.5,604.03,457.47
2018,6,12,9,30,912.0,88.0,2.0,24.7,817.0,650.09,491.51
2018,6,12,9,45,919.5,89.0,2.05,25.05,849.5,693.48,522.52
2018,6,12,10,0,927.0,90.0,2.1,25.4,882.0,735.78,550.37
2018,6,12,10,15,932.0,91.5,2.15,25.55,909.0,775.43,576.36
2018,6,12,10,30,937.0,93.0,2.2,25.7,936.0,813.45,601.04
2018,6,12,10,45,940.5,93.5,2.3,25.85,956.0,847.53,623.31
2018,6,12,11,0,944.0,94.0,2.4,26.0,976.0,879.56,644.17
2018,6,12,11,15,946.0,95.0,2.45,26.05,989.5,908.6,662.87
2018,6,12,11,30,948.0,96.0,2.5,26.1,1003.0,935.25,680.0
2018,6,12,11,45,949.0,96.5,2.6,26.1,1009.0,958.04,695.22
2018,6,12,12,0,950.0,97.0,2.7,26.1,1015.0,978.21,708.84
2018,6,12,12,15,949.5,98.0,2.8,26.05,1014.5,994.76,720.35
2018,6,12,12,30,949.0,99.0,2.9,26.0,1014.0,1008.51,730.17
2018,6,12,12,45,945.5,100.0,2.95,25.9,1004.5,1016.48,736.12
2018,6,12,13,0,942.0,101.0,3.0,25.8,995.0,1021.49,740.31
2018,6,12,13,15,939.5,100.0,3.1,25.7,979.5,1022.45,742.46
2018,6,12,13,30,937.0,99.0,3.2,25.6,964.0,1020.39,742.79
2018,6,12,13,45,933.5,98.5,3.25,25.45,942.0,1014.9,740.74
2018,6,12,14,0,930.0,98.0,3.3,25.3,920.0,1006.46,736.89
2018,6,12,14,15,893.5,112.0,3.3,25.1,881.0,978.86,720.3
2018,6,12,14,30,857.0,126.0,3.3,24.9,842.0,949.38,702.55
2018,6,12,14,45,881.0,109.0,3.35,24.7,818.0,941.74,699.72
2018,6,12,15,0,905.0,92.0,3.4,24.5,794.0,930.17,694.15
2018,6,12,15,15,895.0,90.5,3.4,24.5,754.0,901.41,676.15
2018,6,12,15,30,885.0,89.0,3.4,24.5,714.0,870.55,656.77
2018,6,12,15,45,873.0,86.0,3.4,24.05,670.0,834.42,634.74
2018,6,12,16,0,861.0,83.0,3.4,23.6,626.0,796.65,611.29
2018,6,12,16,15,844.0,81.5,3.4,23.3,579.0,755.25,584.56
2018,6,12,16,30,827.0,80.0,3.4,23.0,532.0,717.54,560.08
2018,6,12,16,45,804.0,77.0,3.35,22.65,482.0,668.54,526.76
2018,6,12,17,0,781.0,74.0,3.3,22.3,432.0,619.56,492.59
2018,6,12,17,15,750.5,70.0,3.3,21.8,381.0,564.95,452.07
2018,6,12,17,30,720.0,66.0,3.3,21.3,330.0,511.5,411.06
2018,6,12,17,45,675.5,62.0,3.25,20.75,280.0,451.79,363.6
2018,6,12,18,0,631.0,58.0,3.2,20.2,230.0,397.5,318.66
2018,6,12,18,15,564.0,52.0,3.15,19.45,182.5,331.68,263.33
2018,6,12,18,30,497.0,46.0,3.1,18.7,135.0,271.47,211.01
2018,6,12,18,45,392.5,38.5,3.05,18.0,95.5,201.83,150.46
2018,6,12,19,0,288.0,31.0,3.0,17.3,56.0,141.2,88.65
2018,6,12,19,15,170.0,19.5,3.0,16.85,32.0,64.77,0.0
2018,6,12,19,30,52.0,8.0,3.0,16.4,8.0,19.54,0.0
2018,6,12,19,45,26.0,4.0,3.05,15.95,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,13,4,45,61.0,8.0,2.4,12.75,10.0,0.0,0.0
2018,6,13,5,0,122.0,16.0,2.4,13.0,20.0,15.73,0.0
2018,6,13,5,15,245.5,27.0,2.4,13.5,51.0,21.85,8.45
2018,6,13,5,30,369.0,38.0,2.4,14.0,82.0,29.57,19.63
2018,6,13,5,45,458.0,45.0,2.4,14.5,125.5,33.01,23.38
2018,6,13,6,0,547.0,52.0,2.4,15.0,169.0,36.33,26.64
2018,6,13,6,15,605.0,57.0,2.35,15.5,217.5,47.54,28.17
2018,6,13,6,30,663.0,62.0,2.3,16.0,266.0,84.66,43.55
2018,6,13,6,45,704.0,66.0,2.25,16.55,317.5,128.09,71.9
2018,6,13,7,0,745.0,70.0,2.2,17.1,369.0,172.6,105.98
2018,6,13,7,15,773.5,73.0,2.25,17.85,420.0,217.91,144.03
2018,6,13,7,30,802.0,76.0,2.3,18.6,471.0,266.11,185.7
2018,6,13,7,45,823.5,78.0,2.3,19.35,520.0,314.04,227.52
2018,6,13,8,0,845.0,80.0,2.3,20.1,569.0,368.01,273.39
2018,6,13,8,15,860.0,82.5,2.3,20.85,615.5,417.16,314.62
2018,6,13,8,30,875.0,85.0,2.3,21.6,662.0,467.1,355.23
2018,6,13,8,45,888.0,86.0,2.35,22.3,705.0,515.3,393.52
2018,6,13,9,0,901.0,87.0,2.4,23.0,748.0,563.68,430.75
2018,6,13,9,15,908.0,90.0,2.45,23.55,786.0,610.37,465.82
2018,6,13,9,30,915.0,93.0,2.5,24.1,824.0,656.33,499.37
2018,6,13,9,45,917.0,97.5,2.55,24.6,855.5,699.44,530.03
2018,6,13,10,0,919.0,102.0,2.6,25.1,887.0,741.06,557.63
2018,6,13,10,15,924.0,102.5,2.65,25.45,913.0,779.56,582.6
2018,6,13,10,30,929.0,103.0,2.7,25.8,939.0,816.45,606.24
2018,6,13,10,45,933.0,104.0,2.8,26.1,959.5,851.21,628.72
2018,6,13,11,0,937.0,105.0,2.9,26.4,980.0,883.99,649.76
2018,6,13,11,15,938.5,105.5,2.95,26.55,992.5,912.02,667.62
2018,6,13,11,30,940.0,106.0,3.0,26.7,1005.0,937.66,683.91
2018,6,13,11,45,940.5,106.0,3.1,26.85,1010.5,959.44,698.06
2018,6,13,12,0,941.0,106.0,3.2,27.0,1016.0,978.61,710.58
2018,6,13,12,15,938.5,107.5,3.3,26.95,1014.0,993.72,721.12
2018,6,13,12,30,936.0,109.0,3.4,26.9,1012.0,1006.03,729.96
2018,6,13,12,45,929.0,111.0,3.5,26.9,1000.5,1011.62,734.42
2018,6,13,13,0,922.0,113.0,3.6,26.9,989.0,1014.26,737.12
2018,6,13,13,15,918.0,112.5,3.75,26.7,972.5,1014.36,739.22
2018,6,13,13,30,914.0,112.0,3.9,26.5,956.0,1011.52,739.48
2018,6,13,13,45,908.5,111.5,4.0,26.3,933.0,1004.32,736.64
2018,6,13,14,0,903.0,111.0,4.1,26.1,910.0,994.26,732.02
2018,6,13,14,15,897.0,109.5,4.2,25.75,881.5,979.89,725.02
2018,6,13,14,30,891.0,108.0,4.3,25.4,853.0,962.83,716.25
2018,6,13,14,45,883.5,106.5,4.35,25.1,819.0,941.78,704.37
2018,6,13,15,0,876.0,105.0,4.4,24.8,785.0,918.3,690.83
2018,6,13,15,15,864.0,103.0,4.4,24.8,744.5,887.98,671.49
2018,6,13,15,30,852.0,101.0,4.4,24.8,704.0,855.73,650.75
2018,6,13,15,45,839.5,98.5,4.5,24.0,661.0,820.76,630.42
2018,6,13,16,0,827.0,96.0,4.6,23.2,618.0,789.19,612.34
2018,6,13,16,15,809.0,93.0,4.6,22.7,570.5,746.4,584.43
2018,6,13,16,30,791.0,90.0,4.6,22.2,523.0,702.82,555.49
2018,6,13,16,45,768.0,86.5,4.55,21.75,474.0,654.57,522.16
2018,6,13,17,0,745.0,83.0,4.5,21.3,425.0,606.36,487.48
2018,6,13,17,15,712.5,78.5,4.5,20.7,374.5,551.33,446.03
2018,6,13,17,30,680.0,74.0,4.5,20.1,324.0,500.06,406.1
2018,6,13,17,45,634.5,69.0,4.45,19.45,274.5,440.55,358.22
2018,6,13,18,0,589.0,64.0,4.4,18.8,225.0,384.12,311.2
2018,6,13,18,15,522.0,57.0,4.3,18.2,178.5,318.88,255.54
2018,6,13,18,30,455.0,50.0,4.2,17.6,132.0,259.23,203.18
2018,6,13,18,45,354.5,41.5,4.05,16.95,93.5,191.56,143.94
2018,6,13,19,0,254.0,33.0,3.9,16.3,55.0,134.59,86.07
2018,6,13,19,15,148.5,20.5,3.9,15.9,31.5,60.15,0.0
2018,6,13,19,30,43.0,8.0,3.9,15.5,8.0,17.56,0.0
2018,6,13,19,45,21.5,4.0,3.9,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.35,12.15,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.4,12.3,19.0,15.73,0.0
2018,6,14,5,15,190.5,29.5,3.3,12.6,49.0,23.24,9.36
2018,6,14,5,30,297.0,43.0,3.2,12.9,79.0,33.16,22.79
2018,6,14,5,45,331.5,53.5,3.15,13.2,110.5,40.12,29.77
2018,6,14,6,0,366.0,64.0,3.1,13.5,142.0,46.74,36.06
2018,6,14,6,15,268.0,89.0,2.95,13.9,154.0,74.09,54.6
2018,6,14,6,30,170.0,114.0,2.8,14.3,166.0,106.73,79.22
2018,6,14,6,45,156.0,137.5,2.65,14.75,192.0,134.18,100.93
2018,6,14,7,0,142.0,161.0,2.5,15.2,218.0,160.68,122.85
2018,6,14,7,15,170.5,182.0,2.4,15.6,259.5,192.87,148.01
2018,6,14,7,30,199.0,203.0,2.3,16.0,301.0,228.0,175.73
2018,6,14,7,45,258.0,217.0,2.15,16.4,357.5,264.81,204.12
2018,6,14,8,0,317.0,231.0,2.0,16.8,414.0,311.9,240.83
2018,6,14,8,15,504.5,192.0,1.95,17.2,511.5,365.89,282.06
2018,6,14,8,30,692.0,153.0,1.9,17.6,609.0,439.18,339.08
2018,6,14,8,45,778.5,129.0,1.85,18.0,674.0,496.36,383.99
2018,6,14,9,0,865.0,105.0,1.8,18.4,739.0,560.3,433.2
2018,6,14,9,15,879.5,104.5,1.8,18.75,778.5,606.71,468.34
2018,6,14,9,30,894.0,104.0,1.8,19.1,818.0,653.04,502.57
2018,6,14,9,45,908.0,102.0,1.85,19.4,853.0,697.36,534.95
2018,6,14,10,0,922.0,100.0,1.9,19.7,888.0,741.1,564.87
2018,6,14,10,15,928.0,101.0,2.0,19.95,915.5,780.91,591.57
2018,6,14,10,30,934.0,102.0,2.1,20.2,943.0,819.18,617.03
2018,6,14,10,45,938.5,102.0,2.2,20.4,963.0,853.59,639.83
2018,6,14,11,0,943.0,102.0,2.3,20.6,983.0,886.01,661.24
2018,6,14,11,15,945.0,102.5,2.4,20.7,996.0,914.64,680.31
2018,6,14,11,30,947.0,103.0,2.5,20.8,1009.0,940.89,697.83
2018,6,14,11,45,948.5,102.5,2.6,20.95,1015.0,963.25,712.67
2018,6,14,12,0,950.0,102.0,2.7,21.1,1021.0,983.01,725.87
2018,6,14,12,15,948.5,103.0,2.75,21.1,1019.5,998.73,736.45
2018,6,14,12,30,947.0,104.0,2.8,21.1,1018.0,1011.61,745.31
2018,6,14,12,45,943.0,105.5,2.9,21.1,1008.5,1019.71,751.62
2018,6,14,13,0,939.0,107.0,3.0,21.1,999.0,1024.84,756.13
2018,6,14,13,15,936.0,106.0,3.05,21.1,983.0,1025.45,757.35
2018,6,14,13,30,933.0,105.0,3.1,21.1,967.0,1023.06,756.76
2018,6,14,13,45,929.0,104.0,3.15,21.05,944.5,1016.71,753.84
2018,6,14,14,0,925.0,103.0,3.2,21.0,922.0,1007.43,749.1
2018,6,14,14,15,918.5,101.5,3.2,20.9,892.5,992.34,740.34
2018,6,14,14,30,912.0,100.0,3.2,20.8,863.0,974.5,729.85
2018,6,14,14,45,902.5,98.5,3.25,20.7,827.0,951.23,716.11
2018,6,14,15,0,893.0,97.0,3.3,20.6,791.0,925.55,700.72
2018,6,14,15,15,882.0,95.5,3.3,20.6,751.0,896.27,682.21
2018,6,14,15,30,871.0,94.0,3.3,20.6,711.0,864.98,662.23
2018,6,14,15,45,856.5,92.0,3.3,20.25,666.5,828.35,639.23
2018,6,14,16,0,842.0,90.0,3.3,19.9,622.0,790.27,614.94
2018,6,14,16,15,823.0,88.0,3.3,19.6,574.5,752.19,590.19
2018,6,14,16,30,804.0,86.0,3.3,19.3,527.0,708.55,560.98
2018,6,14,16,45,779.0,83.0,3.3,19.05,477.0,659.0,526.71
2018,6,14,17,0,754.0,80.0,3.3,18.8,427.0,609.63,491.37
2018,6,14,17,15,720.5,76.5,3.3,18.4,376.5,554.76,449.84
2018,6,14,17,30,687.0,73.0,3.3,18.0,326.0,503.62,409.82
2018,6,14,17,45,639.0,68.5,3.3,17.55,276.0,443.02,361.04
2018,6,14,18,0,591.0,64.0,3.3,17.1,226.0,385.7,313.26
2018,6,14,18,15,521.0,58.0,3.25,16.65,179.5,320.09,257.29
2018,6,14,18,30,451.0,52.0,3.2,16.2,133.0,260.22,204.72
2018,6,14,18,45,345.5,43.0,3.1,15.75,94.0,190.16,143.57
2018,6,14,19,0,240.0,34.0,3.0,15.3,55.0,131.75,85.43
2018,6,14,19,15,139.5,21.0,3.0,14.95,31.5,68.73,0.0
2018,6,14,19,30,39.0,8.0,3.0,14.6,8.0,16.7,0.0
2018,6,14,19,45,19.5,4.0,3.05,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,4,45,35.0,8.5,3.05,12.5,9.5,0.0,0.0
2018,6,15,5,0,70.0,17.0,3.1,12.6,19.0,16.71,0.0
2018,6,15,5,15,170.0,30.5,3.1,12.9,47.5,24.1,9.84
2018,6,15,5,30,270.0,44.0,3.1,13.2,76.0,33.99,23.46
2018,6,15,5,45,359.5,52.5,3.15,13.45,116.5,39.34,29.05
2018,6,15,6,0,449.0,61.0,3.2,13.7,157.0,44.35,33.91
2018,6,15,6,15,508.0,68.5,3.2,14.05,203.5,55.77,36.49
2018,6,15,6,30,567.0,76.0,3.2,14.4,250.0,90.36,51.98
2018,6,15,6,45,608.5,81.5,3.25,14.7,299.0,127.39,76.01
2018,6,15,7,0,650.0,87.0,3.3,15.0,348.0,168.78,107.94
2018,6,15,7,15,682.0,91.5,3.3,15.25,397.5,211.65,144.18
2018,6,15,7,30,714.0,96.0,3.3,15.5,447.0,257.76,184.43
2018,6,15,7,45,738.0,99.0,3.3,15.75,495.0,306.39,227.33
2018,6,15,8,0,762.0,102.0,3.3,16.0,543.0,353.8,268.99
2018,6,15,8,15,782.0,104.5,3.3,16.3,589.5,401.15,309.96
2018,6,15,8,30,802.0,107.0,3.3,16.6,636.0,449.89,351.12
2018,6,15,8,45,818.5,108.5,3.3,16.85,679.0,497.2,390.29
2018,6,15,9,0,835.0,110.0,3.3,17.1,722.0,548.4,431.31
2018,6,15,9,15,846.0,112.0,3.3,17.35,760.0,593.75,466.97
2018,6,15,9,30,857.0,114.0,3.3,17.6,798.0,638.8,501.52
2018,6,15,9,45,865.5,115.0,3.3,17.85,830.5,680.78,533.03
2018,6,15,10,0,874.0,116.0,3.3,18.1,863.0,721.85,562.58
2018,6,15,10,15,881.0,117.0,3.3,18.25,890.0,760.74,589.2
2018,6,15,10,30,888.0,118.0,3.3,18.4,917.0,798.25,614.6
2018,6,15,10,45,893.5,118.0,3.3,18.5,937.5,832.09,637.32
2018,6,15,11,0,899.0,118.0,3.3,18.6,958.0,864.13,658.66
2018,6,15,11,15,902.5,118.0,3.35,18.65,971.5,892.5,677.81
2018,6,15,11,30,906.0,118.0,3.4,18.7,985.0,918.69,695.45
2018,6,15,11,45,909.5,116.5,3.45,18.75,991.5,941.16,710.57
2018,6,15,12,0,913.0,115.0,3.5,18.8,998.0,961.22,724.11
2018,6,15,12,15,911.0,117.0,3.6,18.75,997.0,976.99,735.45
2018,6,15,12,30,909.0,119.0,3.7,18.7,996.0,990.05,745.08
2018,6,15,12,45,905.0,119.0,3.75,18.65,986.0,996.46,749.99
2018,6,15,13,0,901.0,119.0,3.8,18.6,976.0,1000.0,753.13
2018,6,15,13,15,899.0,118.5,3.85,18.5,961.5,1002.12,755.59
2018,6,15,13,30,897.0,118.0,3.9,18.4,947.0,1001.37,756.24
2018,6,15,13,45,895.5,115.0,4.0,18.3,925.5,995.66,753.97
2018,6,15,14,0,894.0,112.0,4.1,18.2,904.0,987.06,749.84
2018,6,15,14,15,889.0,110.0,4.1,18.05,876.0,973.3,741.79
2018,6,15,14,30,884.0,108.0,4.1,17.9,848.0,956.84,731.98
2018,6,15,14,45,877.5,105.5,4.15,17.75,814.0,935.83,719.35
2018,6,15,15,0,871.0,103.0,4.2,17.6,780.0,912.36,705.0
2018,6,15,15,15,859.5,101.0,4.2,17.6,740.0,882.64,685.55
2018,6,15,15,30,848.0,99.0,4.2,17.6,700.0,850.98,664.66
2018,6,15,15,45,835.0,96.5,4.2,17.2,657.0,815.74,642.04
2018,6,15,16,0,822.0,94.0,4.2,16.8,614.0,783.91,621.66
2018,6,15,16,15,803.5,91.0,4.15,16.6,567.0,740.93,592.11
2018,6,15,16,30,785.0,88.0,4.1,16.4,520.0,697.21,561.65
2018,6,15,16,45,758.0,86.0,4.1,16.15,470.5,648.07,526.8
2018,6,15,17,0,731.0,84.0,4.1,15.9,421.0,599.28,490.79
2018,6,15,17,15,694.5,81.0,4.05,15.55,371.0,546.31,449.53
2018,6,15,17,30,658.0,78.0,4.0,15.2,321.0,492.96,406.85
2018,6,15,17,45,602.5,74.0,3.95,14.85,271.0,429.99,355.11
2018,6,15,18,0,547.0,70.0,3.9,14.5,221.0,370.92,305.05
2018,6,15,18,15,473.5,63.5,3.8,14.15,175.5,304.9,248.0
2018,6,15,18,30,400.0,57.0,3.7,13.8,130.0,244.81,194.82
2018,6,15,18,45,292.0,47.0,3.6,13.45,91.5,175.47,134.02
2018,6,15,19,0,184.0,37.0,3.5,13.1,53.0,118.01,78.0
2018,6,15,19,15,104.0,22.5,3.45,12.95,30.5,61.21,0.0
2018,6,15,19,30,24.0,8.0,3.4,12.8,8.0,13.32,0.0
2018,6,15,19,45,12.0,4.0,3.35,12.65,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,29.0,8.0,1.15,12.95,9.0,0.0,0.0
2018,6,16,5,0,58.0,16.0,1.2,13.0,18.0,15.73,0.0
2018,6,16,5,15,151.0,31.0,1.25,13.25,46.5,24.53,10.03
2018,6,16,5,30,244.0,46.0,1.3,13.5,75.0,35.67,24.89
2018,6,16,5,45,292.0,57.0,1.3,13.75,107.5,42.96,32.21
2018,6,16,6,0,340.0,68.0,1.3,14.0,140.0,49.89,38.79
2018,6,16,6,15,296.5,88.5,1.35,14.3,163.5,69.15,50.11
2018,6,16,6,30,253.0,109.0,1.4,14.6,187.0,103.4,73.48
2018,6,16,6,45,284.0,126.0,1.4,14.9,228.0,134.51,95.52
2018,6,16,7,0,315.0,143.0,1.4,15.2,269.0,168.82,121.81
2018,6,16,7,15,297.5,167.0,1.4,15.55,299.0,202.07,150.14
2018,6,16,7,30,280.0,191.0,1.4,15.9,329.0,233.93,177.36
2018,6,16,7,45,297.5,210.0,1.4,16.3,370.0,270.72,207.14
2018,6,16,8,0,315.0,229.0,1.4,16.7,411.0,309.27,238.0
2018,6,16,8,15,399.5,224.0,1.45,17.1,474.5,351.46,270.87
2018,6,16,8,30,484.0,219.0,1.5,17.5,538.0,405.32,312.83
2018,6,16,8,45,568.0,202.5,1.5,17.9,601.0,455.47,351.78
2018,6,16,9,0,652.0,186.0,1.5,18.3,664.0,512.59,395.55
2018,6,16,9,15,754.5,152.5,1.6,18.7,733.5,574.4,442.91
2018,6,16,9,30,857.0,119.0,1.7,19.1,803.0,642.98,494.47
2018,6,16,9,45,871.5,117.0,1.8,19.5,837.5,686.25,526.02
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,729.05,556.13
2018,6,16,10,15,892.0,116.5,2.0,20.15,899.0,768.11,582.39
2018,6,16,10,30,898.0,118.0,2.1,20.4,926.0,805.71,607.47
2018,6,16,10,45,903.0,118.0,2.2,20.65,946.0,839.49,629.79
2018,6,16,11,0,908.0,118.0,2.3,20.9,966.0,871.41,650.79
2018,6,16,11,15,911.0,118.5,2.4,21.05,980.0,900.09,669.82
2018,6,16,11,30,914.0,119.0,2.5,21.2,994.0,926.56,687.37
2018,6,16,11,45,916.0,119.0,2.65,21.35,1000.5,949.31,702.92
2018,6,16,12,0,918.0,119.0,2.8,21.5,1007.0,969.6,716.9
2018,6,16,12,15,917.5,120.0,2.95,21.45,1006.5,985.96,728.92
2018,6,16,12,30,917.0,121.0,3.1,21.4,1006.0,999.63,739.27
2018,6,16,12,45,914.0,121.5,3.25,21.35,997.0,1007.62,745.99
2018,6,16,13,0,911.0,122.0,3.4,21.3,988.0,1012.77,750.95
2018,6,16,13,15,908.5,121.0,3.5,21.1,973.0,1014.0,753.49
2018,6,16,13,30,906.0,120.0,3.6,20.9,958.0,1012.32,754.22
2018,6,16,13,45,811.0,165.0,3.7,20.75,901.5,970.6,727.97
2018,6,16,14,0,716.0,210.0,3.8,20.6,845.0,926.32,699.93
2018,6,16,14,15,801.0,163.0,3.85,20.35,851.5,950.47,718.67
2018,6,16,14,30,886.0,116.0,3.9,20.1,858.0,967.52,732.17
2018,6,16,14,45,878.0,114.5,3.95,19.9,824.0,946.27,719.47
2018,6,16,15,0,870.0,113.0,4.0,19.7,790.0,922.62,705.39
2018,6,16,15,15,858.0,111.0,4.0,19.7,750.0,892.6,686.01
2018,6,16,15,30,846.0,109.0,4.0,19.7,710.0,865.9,668.93
2018,6,16,15,45,743.5,134.0,4.15,19.1,637.5,788.57,617.47
2018,6,16,16,0,641.0,159.0,4.3,18.5,565.0,712.26,565.43
2018,6,16,16,15,605.0,156.0,4.35,18.15,515.5,661.37,529.33
2018,6,16,16,30,569.0,153.0,4.4,17.8,466.0,611.19,492.8
2018,6,16,16,45,621.5,127.0,4.45,17.4,439.5,600.22,487.46
2018,6,16,17,0,674.0,101.0,4.5,17.0,413.0,583.32,476.8
2018,6,16,17,15,670.5,92.0,4.55,16.6,371.5,544.47,447.22
2018,6,16,17,30,667.0,83.0,4.6,16.2,330.0,504.66,415.86
2018,6,16,17,45,614.0,78.0,4.6,15.75,279.0,441.42,364.12
2018,6,16,18,0,561.0,73.0,4.6,15.3,228.0,381.83,313.81
2018,6,16,18,15,486.0,66.0,4.5,14.85,181.0,313.77,255.13
2018,6,16,18,30,411.0,59.0,4.4,14.4,134.0,251.74,200.35
2018,6,16,18,45,300.5,49.0,4.35,13.95,95.0,181.32,138.66
2018,6,16,19,0,190.0,39.0,4.3,13.5,56.0,122.56,81.75
2018,6,16,19,15,107.5,23.5,4.25,13.3,32.0,63.61,0.0
2018,6,16,19,30,25.0,8.0,4.2,13.1,8.0,13.57,0.0
2018,6,16,19,45,12.5,4.0,4.2,12.85,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,1.9,13.5,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,1.9,13.6,17.0,15.73,0.0
2018,6,17,5,15,118.5,32.0,1.9,13.75,44.0,26.37,11.03
2018,6,17,5,30,196.0,48.0,1.9,13.9,71.0,37.36,26.25
2018,6,17,5,45,281.5,60.0,1.9,14.05,110.5,45.43,34.31
2018,6,17,6,0,367.0,72.0,1.9,14.2,150.0,53.1,41.59
2018,6,17,6,15,426.5,82.0,1.95,14.4,195.5,65.75,45.95
2018,6,17,6,30,486.0,92.0,2.0,14.6,241.0,99.11,62.12
2018,6,17,6,45,477.5,106.0,2.0,14.75,274.5,134.3,87.27
2018,6,17,7,0,469.0,120.0,2.0,14.9,308.0,169.03,115.7
2018,6,17,7,15,342.5,157.5,2.0,15.1,304.5,203.43,150.09
2018,6,17,7,30,216.0,195.0,2.0,15.3,301.0,225.6,173.53
2018,6,17,7,45,167.0,222.0,1.95,15.5,309.0,245.87,191.71
2018,6,17,8,0,118.0,249.0,1.9,15.7,317.0,261.63,205.35
2018,6,17,8,15,118.0,271.0,1.85,16.05,344.0,288.2,226.0
2018,6,17,8,30,118.0,293.0,1.8,16.4,371.0,314.87,246.3
2018,6,17,8,45,154.0,306.5,1.8,16.7,415.0,352.02,274.58
2018,6,17,9,0,190.0,320.0,1.8,17.0,459.0,392.32,305.05
2018,6,17,9,15,259.0,316.5,1.75,17.4,517.0,435.67,337.86
2018,6,17,9,30,328.0,313.0,1.7,17.8,575.0,488.75,377.53
2018,6,17,9,45,401.0,306.5,1.65,18.25,640.0,543.94,418.15
2018,6,17,10,0,474.0,300.0,1.6,18.7,705.0,607.39,463.83
2018,6,17,10,15,628.0,237.0,1.55,19.05,791.5,682.11,518.92
2018,6,17,10,30,782.0,174.0,1.5,19.4,878.0,767.36,579.05
2018,6,17,10,45,827.0,153.0,1.45,19.75,912.5,810.74,605.74
2018,6,17,11,0,872.0,132.0,1.4,20.1,947.0,854.17,632.38
2018,6,17,11,15,876.0,132.0,1.35,20.45,960.5,882.37,648.55
2018,6,17,11,30,880.0,132.0,1.3,20.8,974.0,908.51,663.34
2018,6,17,11,45,883.0,131.5,1.3,21.1,981.0,931.08,676.59
2018,6,17,12,0,886.0,131.0,1.3,21.4,988.0,951.32,688.35
2018,6,17,12,15,887.0,130.0,1.35,21.6,987.0,966.78,698.15
2018,6,17,12,30,888.0,129.0,1.4,21.8,986.0,979.65,706.44
2018,6,17,12,45,888.5,127.0,1.4,22.0,978.5,988.39,711.46
2018,6,17,13,0,889.0,125.0,1.4,22.2,971.0,994.36,714.86
2018,6,17,13,15,886.0,124.5,1.5,22.25,956.0,995.6,717.39
2018,6,17,13,30,883.0,124.0,1.6,22.3,941.0,994.01,718.22
2018,6,17,13,45,879.0,122.5,1.65,22.4,919.0,987.6,715.24
2018,6,17,14,0,875.0,121.0,1.7,22.5,897.0,978.4,710.6
2018,6,17,14,15,867.5,119.5,1.75,22.45,868.0,963.11,702.53
2018,6,17,14,30,860.0,118.0,1.8,22.4,839.0,945.24,692.87
2018,6,17,14,45,851.0,116.0,1.9,22.35,804.5,922.97,680.9
2018,6,17,15,0,842.0,114.0,2.0,22.3,770.0,898.41,667.31
2018,6,17,15,15,830.0,112.0,2.0,22.3,730.5,869.02,649.23
2018,6,17,15,30,818.0,110.0,2.0,22.3,691.0,843.04,633.41
2018,6,17,15,45,802.0,107.5,2.1,21.95,647.5,806.14,611.65
2018,6,17,16,0,786.0,105.0,2.2,21.6,604.0,767.95,588.62
2018,6,17,16,15,765.5,102.5,2.3,21.25,557.5,725.16,561.78
2018,6,17,16,30,745.0,100.0,2.4,20.9,511.0,681.82,533.91
2018,6,17,16,45,717.5,96.5,2.5,20.55,462.0,634.48,502.35
2018,6,17,17,0,690.0,93.0,2.6,20.2,413.0,585.35,467.28
2018,6,17,17,15,654.0,88.5,2.7,19.7,363.5,530.43,426.66
2018,6,17,17,30,618.0,84.0,2.8,19.2,314.0,477.23,385.94
2018,6,17,17,45,568.0,78.5,2.85,18.65,265.5,417.15,338.24
2018,6,17,18,0,518.0,73.0,2.9,18.1,217.0,360.53,291.69
2018,6,17,18,15,451.5,65.0,2.85,17.5,172.5,297.24,238.3
2018,6,17,18,30,385.0,57.0,2.8,16.9,128.0,238.29,187.27
2018,6,17,18,45,292.5,46.0,2.75,16.35,90.5,174.79,132.12
2018,6,17,19,0,200.0,35.0,2.7,15.8,53.0,120.63,79.86
2018,6,17,19,15,116.0,21.5,2.6,15.45,30.5,63.74,0.0
2018,6,17,19,30,32.0,8.0,2.5,15.1,8.0,15.2,0.0
2018,6,17,19,45,16.0,4.0,2.4,14.75,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.75,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.0,4.0,3.93,0.0
2018,6,18,5,15,0.0,9.5,1.75,13.45,9.5,9.16,0.09
2018,6,18,5,30,0.0,15.0,1.8,13.9,15.0,14.46,6.73
2018,6,18,5,45,0.0,24.0,1.85,14.3,24.0,23.16,14.76
2018,6,18,6,0,0.0,33.0,1.9,14.7,33.0,31.85,22.71
2018,6,18,6,15,0.0,45.0,1.85,15.05,45.0,43.46,31.4
2018,6,18,6,30,0.0,57.0,1.8,15.4,57.0,55.08,41.25
2018,6,18,6,45,0.0,80.5,1.8,15.75,80.5,77.09,59.67
2018,6,18,7,0,0.0,104.0,1.8,16.1,104.0,98.74,77.45
2018,6,18,7,15,1.5,126.5,1.75,16.5,127.0,119.85,94.41
2018,6,18,7,30,3.0,149.0,1.7,16.9,150.0,141.19,111.28
2018,6,18,7,45,19.0,182.0,1.65,17.3,192.5,176.42,138.71
2018,6,18,8,0,35.0,215.0,1.6,17.7,235.0,208.64,163.41
2018,6,18,8,15,69.5,251.0,1.6,18.15,295.0,256.52,199.97
2018,6,18,8,30,104.0,287.0,1.6,18.6,355.0,307.9,238.8
2018,6,18,8,45,215.0,291.0,1.6,19.05,444.5,368.5,284.57
2018,6,18,9,0,326.0,295.0,1.6,19.5,534.0,438.8,337.4
2018,6,18,9,15,546.5,223.5,1.6,19.9,649.0,514.95,395.94
2018,6,18,9,30,767.0,152.0,1.6,20.3,764.0,614.03,470.29
2018,6,18,9,45,809.0,138.5,1.6,20.7,808.0,661.75,504.37
2018,6,18,10,0,851.0,125.0,1.6,21.1,852.0,712.94,540.34
2018,6,18,10,15,857.5,126.5,1.65,21.4,878.5,751.16,565.29
2018,6,18,10,30,864.0,128.0,1.7,21.7,905.0,788.04,589.2
2018,6,18,10,45,870.0,128.0,1.75,22.0,925.5,821.62,610.69
2018,6,18,11,0,876.0,128.0,1.8,22.3,946.0,853.51,630.94
2018,6,18,11,15,828.0,161.5,1.9,22.45,943.5,869.97,641.77
2018,6,18,11,30,780.0,195.0,2.0,22.6,941.0,881.63,649.62
2018,6,18,11,45,637.0,287.0,2.1,22.75,899.0,860.96,634.44
2018,6,18,12,0,494.0,379.0,2.2,22.9,857.0,833.73,612.1
2018,6,18,12,15,460.0,392.5,2.25,22.95,837.0,826.79,607.09
2018,6,18,12,30,426.0,406.0,2.3,23.0,817.0,817.63,600.38
2018,6,18,12,45,440.5,397.5,2.4,23.0,819.5,831.75,611.36
2018,6,18,13,0,455.0,389.0,2.5,23.0,822.0,844.43,621.23
2018,6,18,13,15,519.5,350.5,2.55,22.95,837.0,874.23,644.2
2018,6,18,13,30,584.0,312.0,2.6,22.9,852.0,901.61,665.41
2018,6,18,13,45,654.0,259.0,2.7,22.8,850.0,918.34,680.64
2018,6,18,14,0,724.0,206.0,2.8,22.7,848.0,930.1,690.48
2018,6,18,14,15,686.0,217.5,2.8,22.55,810.0,901.4,672.37
2018,6,18,14,30,648.0,229.0,2.8,22.4,772.0,871.21,653.5
2018,6,18,14,45,703.5,191.5,2.85,22.25,759.0,875.52,658.48
2018,6,18,15,0,759.0,154.0,2.9,22.1,746.0,871.32,657.49
2018,6,18,15,15,792.5,129.5,2.9,22.1,719.5,860.34,651.31
2018,6,18,15,30,826.0,105.0,2.9,22.1,693.0,839.63,638.54
2018,6,18,15,45,812.0,102.5,2.95,21.65,650.0,809.36,620.54
2018,6,18,16,0,798.0,100.0,3.0,21.2,607.0,772.52,597.69
2018,6,18,16,15,780.0,96.5,3.05,20.9,560.5,730.21,570.2
2018,6,18,16,30,762.0,93.0,3.1,20.6,514.0,687.15,541.68
2018,6,18,16,45,737.5,89.5,3.1,20.3,465.5,638.94,508.54
2018,6,18,17,0,713.0,86.0,3.1,20.0,417.0,590.94,474.04
2018,6,18,17,15,681.0,81.0,3.1,19.55,367.5,539.26,435.2
2018,6,18,17,30,649.0,76.0,3.1,19.1,318.0,486.77,394.55
2018,6,18,17,45,605.0,71.0,3.05,18.7,270.0,429.32,348.41
2018,6,18,18,0,561.0,66.0,3.0,18.3,222.0,374.82,303.13
2018,6,18,18,15,496.5,59.0,2.9,17.85,177.0,311.76,249.64
2018,6,18,18,30,432.0,52.0,2.8,17.4,132.0,254.02,199.26
2018,6,18,18,45,338.5,42.5,2.75,16.9,94.0,188.49,142.24
2018,6,18,19,0,245.0,33.0,2.7,16.4,56.0,132.45,87.97
2018,6,18,19,15,144.0,20.5,2.65,16.05,32.0,70.37,0.0
2018,6,18,19,30,43.0,8.0,2.6,15.7,8.0,17.75,0.0
2018,6,18,19,45,21.5,4.0,2.55,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,45,16.0,4.0,2.1,13.1,4.5,0.0,0.0
2018,6,19,5,0,32.0,8.0,2.2,13.3,9.0,7.86,0.0
2018,6,19,5,15,143.0,22.5,2.15,13.55,38.0,17.4,5.12
2018,6,19,5,30,254.0,37.0,2.1,13.8,67.0,28.24,18.47
2018,6,19,5,45,240.0,41.0,2.1,14.05,80.0,30.21,20.96
2018,6,19,6,0,226.0,45.0,2.1,14.3,93.0,32.12,22.98
2018,6,19,6,15,114.0,61.5,2.1,14.55,86.0,50.89,36.66
2018,6,19,6,30,2.0,78.0,2.1,14.8,79.0,74.2,57.44
2018,6,19,6,45,2.0,88.0,2.1,15.0,89.0,83.96,65.52
2018,6,19,7,0,2.0,98.0,2.1,15.2,99.0,93.7,73.45
2018,6,19,7,15,3.5,119.0,2.05,15.5,120.5,113.58,89.57
2018,6,19,7,30,5.0,140.0,2.0,15.8,142.0,133.69,105.63
2018,6,19,7,45,14.5,173.5,1.95,16.05,181.5,167.54,132.44
2018,6,19,8,0,24.0,207.0,1.9,16.3,221.0,202.39,159.68
2018,6,19,8,15,41.0,236.0,1.9,16.8,262.0,232.41,182.58
2018,6,19,8,30,58.0,265.0,1.9,17.3,303.0,268.66,210.18
2018,6,19,8,45,82.5,295.5,1.85,17.75,353.5,311.65,242.65
2018,6,19,9,0,107.0,326.0,1.8,18.2,404.0,357.07,276.47
2018,6,19,9,15,185.0,342.5,1.85,18.7,486.5,419.53,323.48
2018,6,19,9,30,263.0,359.0,1.9,19.2,569.0,488.8,374.86
2018,6,19,9,45,499.5,271.0,1.9,19.7,690.0,576.67,442.49
2018,6,19,10,0,736.0,183.0,1.9,20.2,811.0,682.31,521.38
2018,6,19,10,15,829.5,139.5,1.9,20.6,868.5,741.98,562.98
2018,6,19,10,30,923.0,96.0,1.9,21.0,926.0,803.53,603.2
2018,6,19,10,45,927.0,96.5,1.9,21.4,946.5,837.72,624.21
2018,6,19,11,0,931.0,97.0,1.9,21.8,967.0,869.95,643.94
2018,6,19,11,15,933.5,97.5,2.0,22.0,980.5,898.79,662.81
2018,6,19,11,30,936.0,98.0,2.1,22.2,994.0,925.31,680.16
2018,6,19,11,45,937.0,98.0,2.15,22.45,1000.0,947.59,694.1
2018,6,19,12,0,938.0,98.0,2.2,22.7,1006.0,967.28,706.42
2018,6,19,12,15,935.0,100.0,2.35,22.7,1004.0,982.52,717.64
2018,6,19,12,30,932.0,102.0,2.5,22.7,1002.0,994.95,727.16
2018,6,19,12,45,924.0,106.0,2.65,22.7,992.0,1001.71,733.07
2018,6,19,13,0,916.0,110.0,2.8,22.7,982.0,1005.54,737.21
2018,6,19,13,15,914.0,109.5,2.9,22.6,967.5,1007.79,740.24
2018,6,19,13,30,912.0,109.0,3.0,22.5,953.0,1007.12,741.47
2018,6,19,13,45,908.0,107.5,3.15,22.35,931.0,1000.56,739.49
2018,6,19,14,0,904.0,106.0,3.3,22.2,909.0,991.13,735.66
2018,6,19,14,15,897.5,105.0,3.35,22.0,880.5,976.99,728.15
2018,6,19,14,30,891.0,104.0,3.4,21.8,852.0,960.18,718.91
2018,6,19,14,45,882.5,102.5,3.45,21.55,817.5,938.39,706.45
2018,6,19,15,0,874.0,101.0,3.5,21.3,783.0,914.21,692.36
2018,6,19,15,15,862.5,99.5,3.5,21.3,743.5,885.1,673.84
2018,6,19,15,30,851.0,98.0,3.5,21.3,704.0,854.04,653.91
2018,6,19,15,45,837.5,95.5,3.6,20.75,660.5,818.41,632.48
2018,6,19,16,0,824.0,93.0,3.7,20.2,617.0,786.18,613.12
2018,6,19,16,15,806.0,90.0,3.7,19.8,570.0,743.61,585.11
2018,6,19,16,30,788.0,87.0,3.7,19.4,523.0,700.26,556.09
2018,6,19,16,45,765.0,84.0,3.7,19.05,474.5,652.78,523.31
2018,6,19,17,0,742.0,81.0,3.7,18.7,426.0,605.35,489.43
2018,6,19,17,15,711.0,77.0,3.65,18.25,376.5,551.98,448.85
2018,6,19,17,30,680.0,73.0,3.6,17.8,327.0,502.1,409.7
2018,6,19,17,45,637.0,68.0,3.55,17.35,278.0,443.87,362.66
2018,6,19,18,0,594.0,63.0,3.5,16.9,229.0,388.49,316.36
2018,6,19,18,15,530.0,57.0,3.4,16.45,183.0,325.34,262.29
2018,6,19,18,30,466.0,51.0,3.3,16.0,137.0,267.42,211.2
2018,6,19,18,45,370.5,42.0,3.2,15.6,98.0,200.08,152.01
2018,6,19,19,0,275.0,33.0,3.1,15.2,59.0,141.5,94.99
2018,6,19,19,15,163.5,21.0,3.1,14.9,34.0,76.59,0.0
2018,6,19,19,30,52.0,9.0,3.1,14.6,9.0,20.84,0.0
2018,6,19,19,45,26.0,4.5,3.05,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.75,12.05,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.8,12.2,20.0,15.73,0.0
2018,6,20,5,15,249.0,26.0,2.9,12.6,50.0,20.98,7.19
2018,6,20,5,30,371.0,36.0,3.0,13.0,80.0,27.77,18.11
2018,6,20,5,45,367.5,45.5,3.05,13.35,106.0,33.59,23.98
2018,6,20,6,0,364.0,55.0,3.1,13.7,132.0,39.0,29.14
2018,6,20,6,15,239.0,84.0,3.15,14.1,140.0,69.3,51.22
2018,6,20,6,30,114.0,113.0,3.2,14.5,148.0,102.1,77.28
2018,6,20,6,45,145.5,133.0,3.2,14.9,186.0,129.1,97.2
2018,6,20,7,0,177.0,153.0,3.2,15.3,224.0,159.36,120.34
2018,6,20,7,15,203.5,174.5,3.2,15.65,266.5,193.02,147.03
2018,6,20,7,30,230.0,196.0,3.2,16.0,309.0,224.77,172.5
2018,6,20,7,45,310.0,203.0,3.15,16.35,372.0,267.94,206.0
2018,6,20,8,0,390.0,210.0,3.1,16.7,435.0,314.25,242.63
2018,6,20,8,15,568.5,170.5,3.1,17.1,528.5,370.22,286.45
2018,6,20,8,30,747.0,131.0,3.1,17.5,622.0,442.03,343.57
2018,6,20,8,45,825.5,109.0,3.05,17.9,685.0,499.0,389.43
2018,6,20,9,0,904.0,87.0,3.0,18.3,748.0,562.53,439.48
2018,6,20,9,15,908.0,91.5,3.05,18.6,785.5,609.02,475.73
2018,6,20,9,30,912.0,96.0,3.1,18.9,823.0,654.56,510.4
2018,6,20,9,45,908.0,104.0,3.1,19.2,853.0,696.88,541.53
2018,6,20,10,0,904.0,112.0,3.1,19.5,883.0,737.29,569.73
2018,6,20,10,15,911.0,112.5,3.2,19.75,910.5,776.89,596.76
2018,6,20,10,30,918.0,113.0,3.3,20.0,938.0,815.06,622.58
2018,6,20,10,45,925.0,113.0,3.4,20.2,960.5,851.16,646.92
2018,6,20,11,0,932.0,113.0,3.5,20.4,983.0,885.49,669.91
2018,6,20,11,15,936.5,113.0,3.55,20.5,998.0,915.73,689.99
2018,6,20,11,30,941.0,113.0,3.6,20.6,1013.0,943.76,708.55
2018,6,20,11,45,944.5,111.5,3.7,20.7,1020.0,967.13,724.27
2018,6,20,12,0,948.0,110.0,3.8,20.8,1027.0,987.98,738.38
2018,6,20,12,15,947.5,110.0,3.85,20.75,1026.0,1003.92,749.36
2018,6,20,12,30,947.0,110.0,3.9,20.7,1025.0,1017.05,758.6
2018,6,20,12,45,945.5,109.5,4.0,20.65,1016.5,1025.86,765.4
2018,6,20,13,0,944.0,109.0,4.1,20.6,1008.0,1031.72,770.38
2018,6,20,13,15,940.5,108.5,4.1,20.55,991.5,1032.64,771.53
2018,6,20,13,30,937.0,108.0,4.1,20.5,975.0,1030.56,770.83
2018,6,20,13,45,933.0,106.0,4.15,20.4,952.0,1023.45,767.36
2018,6,20,14,0,929.0,104.0,4.2,20.3,929.0,1013.37,762.01
2018,6,20,14,15,923.0,102.5,4.2,20.15,900.0,998.99,753.7
2018,6,20,14,30,917.0,101.0,4.2,20.0,871.0,981.83,743.58
2018,6,20,14,45,909.5,99.5,4.2,19.85,836.5,960.6,730.72
2018,6,20,15,0,902.0,98.0,4.2,19.7,802.0,936.85,716.17
2018,6,20,15,15,891.0,96.0,4.2,19.7,761.5,907.06,696.97
2018,6,20,15,30,880.0,94.0,4.2,19.7,721.0,875.21,676.27
2018,6,20,15,45,867.0,91.5,4.15,19.3,677.0,839.23,653.29
2018,6,20,16,0,854.0,89.0,4.1,18.9,633.0,801.68,628.95
2018,6,20,16,15,837.0,86.5,4.05,18.65,585.5,759.61,600.66
2018,6,20,16,30,820.0,84.0,4.0,18.4,538.0,721.27,574.76
2018,6,20,16,45,798.0,80.5,3.95,18.1,488.0,672.79,540.93
2018,6,20,17,0,776.0,77.0,3.9,17.8,438.0,624.23,506.33
2018,6,20,17,15,745.0,73.5,3.85,17.4,387.5,570.1,465.02
2018,6,20,17,30,714.0,70.0,3.8,17.0,337.0,517.12,423.35
2018,6,20,17,45,672.0,64.5,3.75,16.65,286.5,457.21,374.72
2018,6,20,18,0,630.0,59.0,3.7,16.3,236.0,402.45,328.58
2018,6,20,18,15,566.5,53.5,3.6,15.85,189.0,338.53,273.64
2018,6,20,18,30,503.0,48.0,3.5,15.4,142.0,279.83,221.59
2018,6,20,18,45,407.0,40.5,3.4,15.0,102.0,212.29,161.8
2018,6,20,19,0,311.0,33.0,3.3,14.6,62.0,153.36,103.77
2018,6,20,19,15,187.0,20.5,3.3,14.3,35.5,82.14,0.0
2018,6,20,19,30,63.0,8.0,3.3,14.0,9.0,22.43,0.0
2018,6,20,19,45,31.5,4.0,3.25,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,21,4,45,59.5,8.5,2.8,11.65,10.0,0.0,0.0
2018,6,21,5,0,119.0,17.0,2.8,11.8,20.0,16.71,0.0
2018,6,21,5,15,240.0,27.5,2.85,12.15,50.0,22.6,7.96
2018,6,21,5,30,361.0,38.0,2.9,12.5,80.0,29.8,19.86
2018,6,21,5,45,397.0,47.5,2.9,12.9,114.0,35.53,25.73
2018,6,21,6,0,433.0,57.0,2.9,13.3,148.0,40.9,30.88
2018,6,21,6,15,336.5,82.0,2.85,13.8,164.0,63.68,45.77
2018,6,21,6,30,240.0,107.0,2.8,14.3,180.0,100.33,71.71
2018,6,21,6,45,375.5,109.5,2.75,14.8,247.5,125.21,84.19
2018,6,21,7,0,511.0,112.0,2.7,15.3,315.0,167.75,112.79
2018,6,21,7,15,616.0,103.0,2.65,15.8,380.5,206.05,141.46
2018,6,21,7,30,721.0,94.0,2.6,16.3,446.0,255.5,181.22
2018,6,21,7,45,685.5,115.0,2.55,16.8,478.0,298.96,220.91
2018,6,21,8,0,650.0,136.0,2.5,17.3,510.0,339.14,256.85
2018,6,21,8,15,696.5,134.0,2.45,17.75,565.0,387.88,297.33
2018,6,21,8,30,743.0,132.0,2.4,18.2,620.0,440.63,340.19
2018,6,21,8,45,786.5,124.5,2.35,18.7,672.0,493.43,382.16
2018,6,21,9,0,830.0,117.0,2.3,19.2,724.0,546.21,423.16
2018,6,21,9,15,874.5,105.0,2.2,19.65,774.5,601.33,464.72
2018,6,21,9,30,919.0,93.0,2.1,20.1,825.0,655.6,504.53
2018,6,21,9,45,929.5,92.5,2.05,20.6,859.5,700.0,535.94
2018,6,21,10,0,940.0,92.0,2.0,21.1,894.0,743.55,564.33
2018,6,21,10,15,947.0,92.5,2.0,21.45,922.5,784.38,590.59
2018,6,21,10,30,954.0,93.0,2.0,21.8,951.0,823.72,615.5
2018,6,21,10,45,958.0,94.5,1.95,22.2,972.5,859.9,637.41
2018,6,21,11,0,962.0,96.0,1.9,22.6,994.0,894.06,657.68
2018,6,21,11,15,965.0,96.0,2.0,22.8,1008.0,923.76,676.92
2018,6,21,11,30,968.0,96.0,2.1,23.0,1022.0,951.09,694.63
2018,6,21,11,45,969.5,96.0,2.2,23.2,1028.5,974.58,709.87
2018,6,21,12,0,971.0,96.0,2.3,23.4,1035.0,995.43,723.46
2018,6,21,12,15,967.0,98.5,2.45,23.45,1033.0,1010.81,734.57
2018,6,21,12,30,963.0,101.0,2.6,23.5,1031.0,1023.27,743.9
2018,6,21,12,45,954.0,105.5,2.75,23.5,1020.5,1029.95,749.75
2018,6,21,13,0,945.0,110.0,2.9,23.5,1010.0,1033.61,753.77
2018,6,21,13,15,942.5,109.0,3.0,23.45,994.5,1035.06,756.15
2018,6,21,13,30,940.0,108.0,3.1,23.4,979.0,1033.49,756.68
