Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,45,936.0,107.0,3.2,23.35,956.5,1027.45,754.42
2018,6,21,14,0,932.0,106.0,3.3,23.3,934.0,1018.46,750.31
2018,6,21,14,15,926.0,104.5,3.3,23.2,905.0,1004.11,742.13
2018,6,21,14,30,920.0,103.0,3.3,23.1,876.0,986.98,732.22
2018,6,21,14,45,912.5,101.0,3.3,23.0,841.0,965.22,719.27
2018,6,21,15,0,905.0,99.0,3.3,22.9,806.0,940.93,704.67
2018,6,21,15,15,894.0,97.5,3.3,22.9,766.0,911.67,686.4
2018,6,21,15,30,883.0,96.0,3.3,22.9,726.0,880.34,666.68
2018,6,21,15,45,869.0,93.5,3.2,22.65,681.0,843.49,643.03
2018,6,21,16,0,855.0,91.0,3.1,22.4,636.0,805.1,618.16
2018,6,21,16,15,837.0,88.5,3.1,22.15,588.0,767.01,593.77
2018,6,21,16,30,819.0,86.0,3.1,21.9,540.0,723.22,564.88
2018,6,21,16,45,795.5,83.0,3.15,21.65,490.0,674.29,531.93
2018,6,21,17,0,772.0,80.0,3.2,21.4,440.0,625.39,498.04
2018,6,21,17,15,740.0,76.5,3.15,20.95,389.0,570.77,457.36
2018,6,21,17,30,708.0,73.0,3.1,20.5,338.0,517.36,416.33
2018,6,21,17,45,664.5,68.0,3.05,20.0,287.5,459.9,370.74
2018,6,21,18,0,621.0,63.0,3.0,19.5,237.0,403.02,324.07
2018,6,21,18,15,555.5,57.0,2.8,18.85,189.5,337.88,269.29
2018,6,21,18,30,490.0,51.0,2.6,18.2,142.0,278.09,217.41
2018,6,21,18,45,388.5,42.5,2.45,17.5,101.5,207.81,156.71
2018,6,21,19,0,287.0,34.0,2.3,16.8,61.0,146.67,98.62
2018,6,21,19,15,170.0,21.5,2.3,16.4,35.0,79.43,0.0
2018,6,21,19,30,53.0,9.0,2.3,16.0,9.0,21.13,0.0
2018,6,21,19,45,26.5,4.5,2.3,15.65,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.55,13.2,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.5,13.5,18.0,14.74,0.0
2018,6,22,5,15,217.5,26.5,1.5,14.1,47.5,21.59,6.99
2018,6,22,5,30,333.0,38.0,1.5,14.7,77.0,29.85,19.7
2018,6,22,5,45,422.0,46.5,1.45,15.35,119.5,34.65,24.71
2018,6,22,6,0,511.0,55.0,1.4,16.0,162.0,39.2,29.05
2018,6,22,6,15,570.5,61.0,1.35,16.55,210.0,48.2,30.54
2018,6,22,6,30,630.0,67.0,1.3,17.1,258.0,84.24,44.89
2018,6,22,6,45,672.0,71.0,1.25,17.7,308.5,122.89,68.78
2018,6,22,7,0,714.0,75.0,1.2,18.3,359.0,169.11,103.58
2018,6,22,7,15,744.0,79.0,1.15,19.1,410.0,213.87,140.28
2018,6,22,7,30,774.0,83.0,1.1,19.9,461.0,261.69,180.59
2018,6,22,7,45,797.0,86.0,1.05,20.7,510.5,309.44,221.12
2018,6,22,8,0,820.0,89.0,1.0,21.5,560.0,359.24,262.53
2018,6,22,8,15,837.5,91.5,1.0,22.25,607.5,408.28,302.58
2018,6,22,8,30,855.0,94.0,1.0,23.0,655.0,462.29,344.94
2018,6,22,8,45,868.5,96.0,0.95,23.75,698.5,510.76,381.62
2018,6,22,9,0,882.0,98.0,0.9,24.5,742.0,559.51,417.11
2018,6,22,9,15,891.0,100.5,0.9,25.1,780.5,606.19,450.47
2018,6,22,9,30,900.0,103.0,0.9,25.7,819.0,652.35,482.36
2018,6,22,9,45,905.0,106.0,0.95,26.3,852.0,695.63,511.81
2018,6,22,10,0,910.0,109.0,1.0,26.9,885.0,737.7,538.88
2018,6,22,10,15,916.5,110.0,1.1,27.25,912.5,777.64,564.39
2018,6,22,10,30,923.0,111.0,1.2,27.6,940.0,816.11,588.74
2018,6,22,10,45,927.5,111.5,1.25,28.0,961.0,850.88,609.79
2018,6,22,11,0,932.0,112.0,1.3,28.4,982.0,883.73,629.48
2018,6,22,11,15,935.0,112.5,1.45,28.5,996.0,913.21,649.04
2018,6,22,11,30,938.0,113.0,1.6,28.6,1010.0,940.42,667.17
2018,6,22,11,45,938.5,113.0,1.7,28.7,1015.5,962.51,681.49
2018,6,22,12,0,939.0,113.0,1.8,28.8,1021.0,982.01,694.28
2018,6,22,12,15,937.0,114.0,1.95,28.8,1019.5,997.46,705.52
2018,6,22,12,30,935.0,115.0,2.1,28.8,1018.0,1010.13,715.1
2018,6,22,12,45,931.5,115.5,2.25,28.75,1009.0,1018.02,721.92
2018,6,22,13,0,928.0,116.0,2.4,28.7,1000.0,1022.98,727.01
2018,6,22,13,15,925.0,115.5,2.5,28.6,984.5,1024.48,729.64
2018,6,22,13,30,922.0,115.0,2.6,28.5,969.0,1023.04,730.53
2018,6,22,13,45,917.5,114.0,2.65,28.45,946.5,1016.67,727.78
2018,6,22,14,0,913.0,113.0,2.7,28.4,924.0,1007.41,723.31
2018,6,22,14,15,906.5,111.5,2.8,28.3,895.0,992.86,716.14
2018,6,22,14,30,900.0,110.0,2.9,28.2,866.0,975.59,707.25
2018,6,22,14,45,891.5,108.5,2.95,28.05,831.5,953.83,695.17
2018,6,22,15,0,883.0,107.0,3.0,27.9,797.0,929.65,681.49
2018,6,22,15,15,871.5,104.5,3.0,27.9,756.5,899.41,662.97
2018,6,22,15,30,860.0,102.0,3.0,27.9,716.0,867.17,643.06
2018,6,22,15,45,846.5,99.5,3.0,27.5,672.0,831.42,621.62
2018,6,22,16,0,833.0,97.0,3.0,27.1,628.0,799.12,602.3
2018,6,22,16,15,814.5,94.5,3.0,26.7,581.0,756.52,575.5
2018,6,22,16,30,796.0,92.0,3.0,26.3,534.0,713.13,547.73
2018,6,22,16,45,772.0,88.5,3.0,25.9,484.0,664.11,515.31
2018,6,22,17,0,748.0,85.0,3.0,25.5,434.0,615.18,481.74
2018,6,22,17,15,714.5,80.5,2.95,24.85,383.0,559.39,441.24
2018,6,22,17,30,681.0,76.0,2.9,24.2,332.0,507.46,402.27
2018,6,22,17,45,634.5,71.0,2.85,23.55,282.0,447.19,355.5
2018,6,22,18,0,588.0,66.0,2.8,22.9,232.0,390.05,309.54
2018,6,22,18,15,520.5,59.5,2.7,22.1,185.0,324.81,255.79
2018,6,22,18,30,453.0,53.0,2.6,21.3,138.0,265.1,205.02
2018,6,22,18,45,352.5,44.0,2.5,20.45,98.5,196.21,146.46
2018,6,22,19,0,252.0,35.0,2.4,19.6,59.0,137.83,92.04
2018,6,22,19,15,147.5,22.0,2.4,19.15,34.0,74.0,0.0
2018,6,22,19,30,43.0,9.0,2.4,18.7,9.0,18.83,0.0
2018,6,22,19,45,21.5,4.5,2.4,18.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,23,4,45,56.5,7.5,1.65,16.5,9.0,0.0,0.0
2018,6,23,5,0,113.0,15.0,1.6,16.8,18.0,14.74,0.0
2018,6,23,5,15,233.0,25.5,1.65,17.4,47.5,20.62,5.96
2018,6,23,5,30,353.0,36.0,1.7,18.0,77.0,27.92,17.75
2018,6,23,5,45,442.5,43.5,1.75,18.6,119.5,31.93,21.98
2018,6,23,6,0,532.0,51.0,1.8,19.2,162.0,35.74,25.62
2018,6,23,6,15,590.0,56.0,1.8,19.75,209.5,43.75,26.59
2018,6,23,6,30,648.0,61.0,1.8,20.3,257.0,79.77,40.21
2018,6,23,6,45,689.0,65.0,1.75,20.8,307.5,122.16,66.75
2018,6,23,7,0,730.0,69.0,1.7,21.3,358.0,165.64,99.04
2018,6,23,7,15,759.0,72.0,1.7,22.0,408.5,210.09,135.45
2018,6,23,7,30,788.0,75.0,1.7,22.7,459.0,257.5,175.54
2018,6,23,7,45,810.5,77.5,1.7,23.4,508.5,305.32,216.38
2018,6,23,8,0,833.0,80.0,1.7,24.1,558.0,359.33,261.34
2018,6,23,8,15,849.5,82.0,1.75,24.85,605.0,407.99,301.44
2018,6,23,8,30,866.0,84.0,1.8,25.6,652.0,457.6,341.13
2018,6,23,8,45,879.0,85.5,1.8,26.35,695.0,505.83,378.43
2018,6,23,9,0,892.0,87.0,1.8,27.1,738.0,554.28,414.63
2018,6,23,9,15,901.5,88.5,1.8,27.75,776.5,600.73,448.37
2018,6,23,9,30,911.0,90.0,1.8,28.4,815.0,646.7,480.69
2018,6,23,9,45,917.5,92.0,1.8,29.05,848.0,690.46,510.47
2018,6,23,10,0,924.0,94.0,1.8,29.7,881.0,733.09,537.31
2018,6,23,10,15,930.0,95.0,1.8,30.15,909.0,773.13,561.88
2018,6,23,10,30,936.0,96.0,1.8,30.6,937.0,811.64,585.11
2018,6,23,10,45,941.0,96.5,1.85,31.0,958.5,847.18,606.7
2018,6,23,11,0,946.0,97.0,1.9,31.4,980.0,880.79,626.91
2018,6,23,11,15,948.5,98.0,1.95,31.6,994.0,910.65,645.12
2018,6,23,11,30,951.0,99.0,2.0,31.8,1008.0,938.17,661.84
2018,6,23,11,45,953.0,99.0,2.05,32.0,1015.5,961.84,676.14
2018,6,23,12,0,955.0,99.0,2.1,32.2,1023.0,982.94,688.88
2018,6,23,12,15,954.5,100.0,2.15,32.25,1022.5,999.99,699.61
2018,6,23,12,30,954.0,101.0,2.2,32.3,1022.0,1014.24,708.72
2018,6,23,12,45,952.0,101.5,2.25,32.3,1014.5,1023.68,715.12
2018,6,23,13,0,950.0,102.0,2.3,32.3,1007.0,1030.15,719.85
2018,6,23,13,15,948.0,101.0,2.35,32.3,991.5,1032.1,721.93
2018,6,23,13,30,946.0,100.0,2.4,32.3,976.0,1031.03,722.29
2018,6,23,13,45,941.5,99.5,2.45,32.25,954.0,1025.01,719.87
2018,6,23,14,0,937.0,99.0,2.5,32.2,932.0,1016.04,715.75
2018,6,23,14,15,931.5,97.5,2.5,32.1,903.0,1002.14,708.3
2018,6,23,14,30,926.0,96.0,2.5,32.0,874.0,985.42,699.19
2018,6,23,14,45,919.5,94.5,2.5,31.9,840.5,965.05,687.83
2018,6,23,15,0,913.0,93.0,2.5,31.8,807.0,942.11,674.87
2018,6,23,15,15,902.5,91.5,2.5,31.8,767.0,913.14,657.76
2018,6,23,15,30,892.0,90.0,2.5,31.8,727.0,882.06,639.23
2018,6,23,15,45,859.0,94.5,2.45,31.4,676.5,836.7,611.78
2018,6,23,16,0,826.0,99.0,2.4,31.0,626.0,795.95,587.13
2018,6,23,16,15,789.0,99.5,2.4,30.55,572.0,742.43,553.77
2018,6,23,16,30,752.0,100.0,2.4,30.1,518.0,689.35,520.03
2018,6,23,16,45,760.0,89.5,2.35,29.7,478.0,656.97,499.82
2018,6,23,17,0,768.0,79.0,2.3,29.3,438.0,622.26,477.28
2018,6,23,17,15,727.0,77.0,2.2,28.35,385.5,563.76,436.0
2018,6,23,17,30,686.0,75.0,2.1,27.4,333.0,509.6,396.55
2018,6,23,17,45,625.5,72.0,2.0,26.45,280.5,443.7,346.83
2018,6,23,18,0,565.0,69.0,1.9,25.5,228.0,382.07,298.66
2018,6,23,18,15,491.0,62.5,1.85,24.5,181.0,314.74,244.65
2018,6,23,18,30,417.0,56.0,1.8,23.5,134.0,253.46,193.86
2018,6,23,18,45,312.0,45.0,1.7,22.45,94.0,181.71,134.32
2018,6,23,19,0,207.0,34.0,1.6,21.4,54.0,121.98,80.75
2018,6,23,19,15,121.5,20.5,1.6,20.85,30.5,65.0,0.0
2018,6,23,19,30,36.0,7.0,1.6,20.3,7.0,15.26,0.0
2018,6,23,19,45,18.0,3.5,1.6,19.8,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,4,45,26.5,6.0,2.25,15.1,6.5,0.0,0.0
2018,6,24,5,0,53.0,12.0,2.3,15.2,13.0,11.8,0.0
2018,6,24,5,15,121.5,26.0,2.35,15.55,37.5,20.4,5.57
2018,6,24,5,30,190.0,40.0,2.4,15.9,62.0,30.8,20.3
2018,6,24,5,45,258.0,55.0,2.45,16.25,100.0,41.5,30.51
2018,6,24,6,0,326.0,70.0,2.5,16.6,138.0,51.69,39.89
2018,6,24,6,15,381.5,82.5,2.55,17.05,182.5,63.59,45.36
2018,6,24,6,30,437.0,95.0,2.6,17.5,227.0,96.35,61.43
2018,6,24,6,45,482.0,105.0,2.6,17.95,275.0,131.55,84.03
2018,6,24,7,0,527.0,115.0,2.6,18.4,323.0,171.3,113.59
2018,6,24,7,15,561.0,123.0,2.65,18.8,371.5,211.2,145.92
2018,6,24,7,30,595.0,131.0,2.7,19.2,420.0,254.72,182.34
2018,6,24,7,45,623.5,136.0,2.7,19.65,467.5,297.32,218.57
2018,6,24,8,0,652.0,141.0,2.7,20.1,515.0,342.64,256.77
2018,6,24,8,15,674.5,146.0,2.8,20.4,561.0,388.15,294.97
2018,6,24,8,30,697.0,151.0,2.9,20.7,607.0,435.43,333.85
2018,6,24,8,45,714.5,154.5,2.95,21.0,649.5,480.55,370.24
2018,6,24,9,0,732.0,158.0,3.0,21.3,692.0,526.6,406.48
2018,6,24,9,15,758.0,156.0,3.05,21.45,734.5,575.93,444.63
2018,6,24,9,30,784.0,154.0,3.1,21.6,777.0,623.41,480.74
2018,6,24,9,45,819.0,143.0,3.15,21.8,818.0,669.5,515.36
2018,6,24,10,0,854.0,132.0,3.2,22.0,859.0,718.43,551.37
2018,6,24,10,15,861.0,133.5,3.25,22.1,886.5,757.3,578.06
2018,6,24,10,30,868.0,135.0,3.3,22.2,914.0,794.87,603.47
2018,6,24,10,45,874.5,135.0,3.3,22.25,935.5,829.18,626.32
2018,6,24,11,0,881.0,135.0,3.3,22.3,957.0,861.83,647.9
2018,6,24,11,15,884.0,136.0,3.3,22.3,971.0,890.59,666.85
2018,6,24,11,30,887.0,137.0,3.3,22.3,985.0,917.22,684.33
2018,6,24,11,45,888.0,138.5,3.3,22.3,992.5,940.3,699.41
2018,6,24,12,0,889.0,140.0,3.3,22.3,1000.0,961.0,712.94
2018,6,24,12,15,891.5,138.5,3.3,22.3,1000.0,977.77,723.91
2018,6,24,12,30,894.0,137.0,3.3,22.3,1000.0,992.0,733.28
2018,6,24,12,45,896.5,134.5,3.25,22.3,994.0,1002.6,739.97
2018,6,24,13,0,899.0,132.0,3.2,22.3,988.0,1010.43,744.95
2018,6,24,13,15,894.5,131.5,3.2,22.25,972.0,1010.6,745.55
2018,6,24,13,30,890.0,131.0,3.2,22.2,956.0,1007.91,744.44
2018,6,24,13,45,883.0,131.0,3.2,22.2,933.0,1000.45,740.19
2018,6,24,14,0,876.0,131.0,3.2,22.2,910.0,990.23,734.25
2018,6,24,14,15,867.5,130.5,3.2,22.1,881.0,975.38,725.61
2018,6,24,14,30,859.0,130.0,3.2,22.0,852.0,957.97,715.37
2018,6,24,14,45,847.0,129.5,3.2,21.9,817.0,934.86,701.34
2018,6,24,15,0,835.0,129.0,3.2,21.8,782.0,915.25,689.72
2018,6,24,15,15,822.5,126.5,3.2,21.8,742.5,885.3,670.74
2018,6,24,15,30,810.0,124.0,3.2,21.8,703.0,853.48,650.44
2018,6,24,15,45,791.5,121.5,3.3,21.4,657.5,814.89,626.77
2018,6,24,16,0,773.0,119.0,3.4,21.0,612.0,775.13,601.86
2018,6,24,16,15,750.0,116.0,3.4,20.7,564.5,730.34,572.17
2018,6,24,16,30,727.0,113.0,3.4,20.4,517.0,688.09,543.85
2018,6,24,16,45,698.0,108.5,3.45,20.05,467.0,636.94,508.28
2018,6,24,17,0,669.0,104.0,3.5,19.7,417.0,586.39,471.28
2018,6,24,17,15,633.0,98.0,3.45,19.25,367.0,530.52,429.03
2018,6,24,17,30,597.0,92.0,3.4,18.8,317.0,476.36,386.88
2018,6,24,17,45,548.5,85.5,3.35,18.35,268.5,416.66,339.01
2018,6,24,18,0,500.0,79.0,3.3,17.9,220.0,360.25,292.33
2018,6,24,18,15,436.0,69.5,3.2,17.45,175.0,296.94,238.78
2018,6,24,18,30,372.0,60.0,3.1,17.0,130.0,238.15,187.81
2018,6,24,18,45,287.0,47.5,2.95,16.55,92.0,175.75,133.53
2018,6,24,19,0,202.0,35.0,2.8,16.1,54.0,121.77,82.78
2018,6,24,19,15,119.0,21.5,2.75,15.8,31.0,65.73,0.0
2018,6,24,19,30,36.0,8.0,2.7,15.5,8.0,16.26,0.0
2018,6,24,19,45,18.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,7.0,2.95,13.65,8.0,0.0,0.0
2018,6,25,5,0,74.0,14.0,3.0,13.8,16.0,13.76,0.0
2018,6,25,5,15,170.0,27.0,3.0,14.1,43.0,21.28,5.7
2018,6,25,5,30,266.0,40.0,3.0,14.4,70.0,30.86,20.45
2018,6,25,5,45,266.5,46.0,3.05,14.7,88.5,34.29,24.39
2018,6,25,6,0,267.0,52.0,3.1,15.0,107.0,37.58,27.7
2018,6,25,6,15,133.5,68.5,3.0,15.3,96.0,55.67,43.92
2018,6,25,6,30,0.0,85.0,2.9,15.6,85.0,79.97,62.18
2018,6,25,6,45,1.5,104.0,2.85,15.95,104.5,97.69,76.79
2018,6,25,7,0,3.0,123.0,2.8,16.3,124.0,115.66,91.36
2018,6,25,7,15,3.5,137.5,2.7,16.6,139.0,129.78,102.58
2018,6,25,7,30,4.0,152.0,2.6,16.9,154.0,143.96,113.69
2018,6,25,7,45,5.5,166.0,2.55,17.25,169.0,158.06,124.54
2018,6,25,8,0,7.0,180.0,2.5,17.6,184.0,172.31,135.41
2018,6,25,8,15,13.0,203.5,2.5,17.95,211.5,197.03,154.49
2018,6,25,8,30,19.0,227.0,2.5,18.3,239.0,222.42,173.88
2018,6,25,8,45,27.5,255.5,2.5,18.65,274.5,249.67,194.56
2018,6,25,9,0,36.0,284.0,2.5,19.0,310.0,282.1,219.02
2018,6,25,9,15,55.5,314.5,2.55,19.35,357.5,323.57,250.31
2018,6,25,9,30,75.0,345.0,2.6,19.7,405.0,366.93,282.65
2018,6,25,9,45,261.5,323.0,2.65,20.0,543.5,467.88,361.28
2018,6,25,10,0,448.0,301.0,2.7,20.3,682.0,587.77,451.93
2018,6,25,10,15,633.0,228.5,2.7,20.55,786.0,675.03,517.97
2018,6,25,10,30,818.0,156.0,2.7,20.8,890.0,774.95,590.21
2018,6,25,10,45,866.0,133.5,2.75,21.0,926.5,820.48,620.27
2018,6,25,11,0,914.0,111.0,2.8,21.2,963.0,866.38,650.69
2018,6,25,11,15,917.0,111.5,2.85,21.35,977.0,895.47,669.58
2018,6,25,11,30,920.0,112.0,2.9,21.5,991.0,922.34,687.07
2018,6,25,11,45,922.0,111.5,2.95,21.7,998.0,945.01,701.62
2018,6,25,12,0,924.0,111.0,3.0,21.9,1005.0,965.21,714.57
2018,6,25,12,15,925.5,110.0,3.05,21.95,1004.5,981.87,725.66
2018,6,25,12,30,927.0,109.0,3.1,22.0,1004.0,995.84,735.08
2018,6,25,12,45,928.0,107.0,3.2,22.05,997.0,1005.56,742.22
2018,6,25,13,0,929.0,105.0,3.3,22.1,990.0,1012.4,747.59
2018,6,25,13,15,927.5,104.0,3.35,22.1,975.5,1014.88,749.97
2018,6,25,13,30,926.0,103.0,3.4,22.1,961.0,1014.39,750.54
2018,6,25,13,45,923.0,101.5,3.45,22.1,939.5,1008.95,747.97
2018,6,25,14,0,920.0,100.0,3.5,22.1,918.0,1000.58,743.6
2018,6,25,14,15,914.0,99.0,3.55,22.0,890.0,986.97,736.11
2018,6,25,14,30,908.0,98.0,3.6,21.9,862.0,970.61,726.87
2018,6,25,14,45,901.5,96.5,3.65,21.75,828.5,950.6,715.33
2018,6,25,15,0,895.0,95.0,3.7,21.6,795.0,928.07,702.09
2018,6,25,15,15,885.0,93.0,3.7,21.6,755.5,899.45,683.93
2018,6,25,15,30,875.0,91.0,3.7,21.6,716.0,868.73,664.28
2018,6,25,15,45,862.5,89.0,3.75,21.15,673.0,833.97,643.04
2018,6,25,16,0,850.0,87.0,3.8,20.7,630.0,797.62,620.37
2018,6,25,16,15,834.5,84.0,3.85,20.3,583.5,756.37,593.68
2018,6,25,16,30,819.0,81.0,3.9,19.9,537.0,718.7,569.17
2018,6,25,16,45,797.0,78.5,3.9,19.55,488.0,671.47,536.74
2018,6,25,17,0,775.0,76.0,3.9,19.2,439.0,624.16,503.61
2018,6,25,17,15,744.0,72.5,3.95,18.7,388.5,570.1,463.06
2018,6,25,17,30,713.0,69.0,4.0,18.2,338.0,517.17,421.98
2018,6,25,17,45,670.0,65.0,4.0,17.7,288.0,460.64,376.41
2018,6,25,18,0,627.0,61.0,4.0,17.2,238.0,404.95,329.97
2018,6,25,18,15,563.5,55.5,3.9,16.75,191.0,340.99,275.2
2018,6,25,18,30,500.0,50.0,3.8,16.3,144.0,282.21,223.27
2018,6,25,18,45,402.0,42.0,3.7,15.85,103.5,213.17,162.56
2018,6,25,19,0,304.0,34.0,3.6,15.4,63.0,152.94,104.7
2018,6,25,19,15,182.0,21.5,3.6,15.1,36.5,82.65,0.0
2018,6,25,19,30,60.0,9.0,3.6,14.8,10.0,22.87,0.0
2018,6,25,19,45,30.0,4.5,3.55,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,45,31.5,7.0,2.45,12.0,8.0,0.0,0.0
2018,6,26,5,0,63.0,14.0,2.5,12.2,16.0,13.76,0.0
2018,6,26,5,15,153.0,28.5,2.5,12.65,43.0,22.59,5.96
2018,6,26,5,30,243.0,43.0,2.5,13.1,70.0,33.4,22.68
2018,6,26,5,45,325.5,54.5,2.5,13.5,110.0,41.21,30.58
2018,6,26,6,0,408.0,66.0,2.5,13.9,150.0,48.64,37.63
2018,6,26,6,15,470.0,75.0,2.45,14.35,197.0,57.76,45.94
2018,6,26,6,30,532.0,84.0,2.4,14.8,244.0,91.39,55.24
2018,6,26,6,45,578.5,91.0,2.35,15.25,294.0,128.05,78.05
2018,6,26,7,0,625.0,98.0,2.3,15.7,344.0,169.61,109.09
2018,6,26,7,15,660.0,103.0,2.3,16.1,394.5,211.96,143.98
2018,6,26,7,30,695.0,108.0,2.3,16.5,445.0,257.9,183.2
2018,6,26,7,45,722.5,111.5,2.25,16.95,494.5,303.77,222.97
2018,6,26,8,0,750.0,115.0,2.2,17.4,544.0,352.17,264.44
2018,6,26,8,15,771.5,118.0,2.2,17.8,591.5,403.32,307.5
2018,6,26,8,30,793.0,121.0,2.2,18.2,639.0,452.62,348.16
2018,6,26,8,45,811.5,122.5,2.2,18.6,683.5,500.5,386.76
2018,6,26,9,0,830.0,124.0,2.2,19.0,728.0,549.25,424.94
2018,6,26,9,15,844.5,125.0,2.25,19.35,768.0,595.93,460.84
2018,6,26,9,30,859.0,126.0,2.3,19.7,808.0,645.13,497.59
2018,6,26,9,45,872.5,124.5,2.35,20.05,842.5,688.47,529.4
2018,6,26,10,0,886.0,123.0,2.4,20.4,877.0,731.28,560.01
2018,6,26,10,15,892.5,124.0,2.45,20.65,904.0,770.52,586.17
2018,6,26,10,30,899.0,125.0,2.5,20.9,931.0,808.35,611.14
2018,6,26,10,45,906.0,124.5,2.55,21.15,953.0,843.62,634.16
2018,6,26,11,0,913.0,124.0,2.6,21.4,975.0,877.17,655.87
2018,6,26,11,15,917.5,124.0,2.7,21.5,990.0,907.17,675.86
2018,6,26,11,30,922.0,124.0,2.8,21.6,1005.0,935.02,694.43
2018,6,26,11,45,926.5,122.0,2.85,21.7,1012.5,958.71,709.84
2018,6,26,12,0,931.0,120.0,2.9,21.8,1020.0,979.98,723.7
2018,6,26,12,15,934.5,117.5,3.0,21.8,1020.5,997.31,735.74
2018,6,26,12,30,938.0,115.0,3.1,21.8,1021.0,1011.95,746.14
2018,6,26,12,45,944.0,110.0,3.15,21.8,1015.5,1023.74,754.35
2018,6,26,13,0,950.0,105.0,3.2,21.8,1010.0,1032.6,760.79
2018,6,26,13,15,948.0,103.5,3.25,21.75,994.5,1034.21,762.75
2018,6,26,13,30,946.0,102.0,3.3,21.7,979.0,1032.78,762.89
2018,6,26,13,45,944.0,100.0,3.35,21.6,957.5,1027.78,760.97
2018,6,26,14,0,942.0,98.0,3.4,21.5,936.0,1019.77,757.17
2018,6,26,14,15,937.0,96.5,3.45,21.35,907.5,1006.41,750.09
2018,6,26,14,30,932.0,95.0,3.5,21.2,879.0,990.21,741.18
2018,6,26,14,45,926.0,92.5,3.55,21.05,844.5,969.24,729.1
2018,6,26,15,0,920.0,90.0,3.6,20.9,810.0,945.63,715.24
2018,6,26,15,15,910.0,88.5,3.6,20.9,770.0,917.03,697.19
2018,6,26,15,30,900.0,87.0,3.6,20.9,730.0,886.26,677.61
2018,6,26,15,45,889.0,85.0,3.65,20.45,687.0,852.11,656.95
2018,6,26,16,0,878.0,83.0,3.7,20.0,644.0,816.2,634.76
2018,6,26,16,15,863.0,80.0,3.7,19.7,596.5,774.46,607.43
2018,6,26,16,30,848.0,77.0,3.7,19.4,549.0,731.62,578.9
2018,6,26,16,45,826.0,74.5,3.7,19.1,499.0,687.86,549.17
2018,6,26,17,0,804.0,72.0,3.7,18.8,449.0,639.47,515.32
2018,6,26,17,15,774.0,68.5,3.7,18.35,397.5,584.9,474.69
2018,6,26,17,30,744.0,65.0,3.7,17.9,346.0,531.37,433.14
2018,6,26,17,45,702.0,61.5,3.7,17.45,295.5,472.45,385.81
2018,6,26,18,0,660.0,58.0,3.7,17.0,245.0,416.1,338.85
2018,6,26,18,15,597.0,52.5,3.6,16.55,196.5,353.26,284.94
2018,6,26,18,30,534.0,47.0,3.5,16.1,148.0,293.25,231.92
2018,6,26,18,45,434.5,40.0,3.4,15.6,106.5,223.31,170.33
2018,6,26,19,0,335.0,33.0,3.3,15.1,65.0,162.3,111.35
2018,6,26,19,15,202.5,21.0,3.3,14.85,37.5,88.09,0.0
2018,6,26,19,30,70.0,9.0,3.3,14.6,10.0,25.22,0.0
2018,6,26,19,45,35.0,4.5,3.25,14.3,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,27,4,45,34.5,7.5,3.0,12.65,8.5,0.0,0.0
2018,6,27,5,0,69.0,15.0,3.1,12.8,17.0,14.74,0.0
2018,6,27,5,15,173.5,28.5,3.15,13.2,45.0,22.63,5.36
2018,6,27,5,30,278.0,42.0,3.2,13.6,73.0,32.61,21.91
2018,6,27,5,45,203.5,37.5,3.25,13.95,66.0,27.61,18.61
2018,6,27,6,0,129.0,33.0,3.3,14.3,59.0,23.28,15.08
2018,6,27,6,15,64.5,37.0,3.3,14.7,50.0,30.54,21.68
2018,6,27,6,30,0.0,41.0,3.3,15.1,41.0,39.59,28.14
2018,6,27,6,45,0.0,52.0,3.3,15.5,52.0,50.23,37.1
2018,6,27,7,0,0.0,63.0,3.3,15.9,63.0,60.89,45.93
2018,6,27,7,15,0.0,82.0,3.25,16.25,82.0,79.2,61.03
2018,6,27,7,30,0.0,101.0,3.2,16.6,101.0,97.01,75.49
2018,6,27,7,45,0.5,121.0,3.2,16.95,121.5,115.9,90.62
2018,6,27,8,0,1.0,141.0,3.2,17.3,142.0,134.88,105.62
2018,6,27,8,15,9.0,177.0,3.2,17.6,183.0,171.47,134.58
2018,6,27,8,30,17.0,213.0,3.2,17.9,224.0,208.83,163.76
2018,6,27,8,45,24.0,241.5,3.2,18.2,258.5,239.74,187.52
2018,6,27,9,0,31.0,270.0,3.2,18.5,293.0,266.98,208.19
2018,6,27,9,15,52.5,302.0,3.2,18.75,343.0,310.61,241.58
2018,6,27,9,30,74.0,334.0,3.2,19.0,393.0,356.32,276.15
2018,6,27,9,45,118.0,368.5,3.2,19.25,467.0,417.64,322.53
2018,6,27,10,0,162.0,403.0,3.2,19.5,541.0,486.21,373.51
2018,6,27,10,15,207.0,402.5,3.25,19.6,584.5,527.47,404.46
2018,6,27,10,30,252.0,402.0,3.3,19.7,628.0,568.95,435.57
2018,6,27,10,45,280.0,410.5,3.35,19.85,667.0,610.6,465.9
2018,6,27,11,0,308.0,419.0,3.4,20.0,706.0,653.56,496.88
2018,6,27,11,15,429.5,368.5,3.45,20.05,775.0,721.85,549.02
2018,6,27,11,30,551.0,318.0,3.5,20.1,844.0,795.76,604.27
2018,6,27,11,45,737.5,220.5,3.55,20.1,930.0,885.75,670.63
2018,6,27,12,0,924.0,123.0,3.6,20.1,1016.0,975.99,731.65
2018,6,27,12,15,924.5,122.0,3.6,20.05,1015.0,991.9,741.73
2018,6,27,12,30,925.0,121.0,3.6,20.0,1014.0,1005.11,750.67
2018,6,27,12,45,925.0,119.5,3.65,19.95,1006.5,1014.56,757.57
2018,6,27,13,0,925.0,118.0,3.7,19.9,999.0,1021.12,762.69
2018,6,27,13,15,923.0,116.5,3.75,19.75,984.0,1022.81,764.98
2018,6,27,13,30,921.0,115.0,3.8,19.6,969.0,1021.53,765.44
2018,6,27,13,45,918.5,112.5,3.85,19.5,947.0,1015.78,762.88
2018,6,27,14,0,916.0,110.0,3.9,19.4,925.0,1007.06,758.45
2018,6,27,14,15,910.0,108.5,3.95,19.25,896.0,993.13,750.73
2018,6,27,14,30,904.0,107.0,4.0,19.1,867.0,976.45,741.22
2018,6,27,14,45,897.0,104.0,4.05,18.95,832.5,954.57,728.17
2018,6,27,15,0,890.0,101.0,4.1,18.8,798.0,930.17,713.37
2018,6,27,15,15,879.0,99.5,4.1,18.8,758.5,901.42,694.82
2018,6,27,15,30,868.0,98.0,4.1,18.8,719.0,870.63,674.79
2018,6,27,15,45,853.5,96.0,4.2,18.4,674.5,834.47,652.24
2018,6,27,16,0,839.0,94.0,4.3,18.0,630.0,796.84,628.27
2018,6,27,16,15,820.5,90.5,4.35,17.7,582.0,757.89,602.7
2018,6,27,16,30,802.0,87.0,4.4,17.4,534.0,713.23,572.4
2018,6,27,16,45,776.5,85.0,4.45,17.1,484.5,664.69,538.56
2018,6,27,17,0,751.0,83.0,4.5,16.8,435.0,616.33,503.76
2018,6,27,17,15,717.5,79.5,4.5,16.4,384.5,561.57,461.61
2018,6,27,17,30,684.0,76.0,4.5,16.0,334.0,510.61,421.13
2018,6,27,17,45,636.0,71.5,4.55,15.65,284.0,449.92,371.57
2018,6,27,18,0,588.0,67.0,4.6,15.3,234.0,392.45,323.06
2018,6,27,18,15,520.5,60.5,4.5,14.95,187.0,327.07,266.49
2018,6,27,18,30,453.0,54.0,4.4,14.6,140.0,267.19,213.29
2018,6,27,18,45,351.5,45.5,4.3,14.25,100.5,198.15,152.38
2018,6,27,19,0,250.0,37.0,4.2,13.9,61.0,140.24,97.01
2018,6,27,19,15,147.0,23.0,4.15,13.7,35.0,75.68,0.0
2018,6,27,19,30,44.0,9.0,4.1,13.5,9.0,19.15,0.0
2018,6,27,19,45,22.0,4.5,4.1,13.35,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,7.0,3.55,12.8,7.5,0.0,0.0
2018,6,28,5,0,56.0,14.0,3.6,13.0,15.0,13.76,0.0
2018,6,28,5,15,153.0,27.0,3.7,13.4,41.5,21.37,4.09
2018,6,28,5,30,250.0,40.0,3.8,13.8,68.0,30.96,20.44
2018,6,28,5,45,344.5,50.0,3.9,14.2,108.5,37.64,27.33
2018,6,28,6,0,439.0,60.0,4.0,14.6,149.0,44.18,33.54
2018,6,28,6,15,504.0,66.5,4.0,15.1,196.0,49.17,38.17
2018,6,28,6,30,569.0,73.0,4.0,15.6,243.0,82.37,46.81
2018,6,28,6,45,617.0,78.0,4.0,16.05,293.0,119.26,69.14
2018,6,28,7,0,665.0,83.0,4.0,16.5,343.0,161.15,100.29
2018,6,28,7,15,698.5,86.5,3.95,16.95,393.0,203.86,135.75
2018,6,28,7,30,732.0,90.0,3.9,17.4,443.0,253.15,178.14
2018,6,28,7,45,758.5,92.5,3.85,17.8,492.5,299.36,218.84
2018,6,28,8,0,785.0,95.0,3.8,18.2,542.0,347.99,261.29
2018,6,28,8,15,803.5,96.5,3.7,18.6,588.0,394.86,301.81
2018,6,28,8,30,822.0,98.0,3.6,19.0,634.0,442.99,342.35
2018,6,28,8,45,837.0,99.5,3.55,19.4,677.0,494.12,384.08
2018,6,28,9,0,852.0,101.0,3.5,19.8,720.0,541.88,422.17
2018,6,28,9,15,863.0,102.5,3.45,20.15,758.5,587.61,457.78
2018,6,28,9,30,874.0,104.0,3.4,20.5,797.0,633.04,492.18
2018,6,28,9,45,882.0,105.5,3.35,20.8,830.0,676.01,523.97
2018,6,28,10,0,890.0,107.0,3.3,21.1,863.0,718.05,553.66
2018,6,28,10,15,895.5,108.5,3.3,21.35,890.0,757.15,579.91
2018,6,28,10,30,901.0,110.0,3.3,21.6,917.0,794.76,604.85
2018,6,28,10,45,905.5,111.0,3.3,21.8,938.0,829.47,627.66
2018,6,28,11,0,910.0,112.0,3.3,22.0,959.0,862.33,649.04
2018,6,28,11,15,912.5,112.0,3.35,22.1,972.5,890.53,667.67
2018,6,28,11,30,915.0,112.0,3.4,22.2,986.0,916.49,684.78
2018,6,28,11,45,916.0,113.0,3.45,22.25,993.0,939.7,700.18
2018,6,28,12,0,917.0,114.0,3.5,22.3,1000.0,960.44,713.97
2018,6,28,12,15,918.5,113.0,3.55,22.3,1000.0,977.13,725.27
2018,6,28,12,30,920.0,112.0,3.6,22.3,1000.0,991.16,734.9
2018,6,28,12,45,921.5,109.5,3.7,22.3,993.0,1000.95,742.17
2018,6,28,13,0,923.0,107.0,3.8,22.3,986.0,1007.88,747.67
2018,6,28,13,15,920.0,106.5,3.85,22.2,971.0,1009.52,749.75
2018,6,28,13,30,917.0,106.0,3.9,22.1,956.0,1008.22,750.02
2018,6,28,13,45,912.0,105.5,3.95,22.0,934.0,1002.05,747.15
2018,6,28,14,0,907.0,105.0,4.0,21.9,912.0,993.0,742.49
2018,6,28,14,15,900.5,104.0,4.05,21.75,883.5,979.18,734.85
2018,6,28,14,30,894.0,103.0,4.1,21.6,855.0,962.66,725.45
2018,6,28,14,45,885.5,101.0,4.1,21.45,820.5,940.59,712.02
2018,6,28,15,0,877.0,99.0,4.1,21.3,786.0,916.1,696.95
2018,6,28,15,15,866.0,97.5,4.1,21.3,747.0,887.63,678.68
2018,6,28,15,30,855.0,96.0,4.1,21.3,708.0,857.15,658.97
2018,6,28,15,45,841.5,93.5,4.1,20.9,664.5,821.62,636.54
2018,6,28,16,0,828.0,91.0,4.1,20.5,621.0,784.59,612.78
2018,6,28,16,15,810.0,89.0,4.15,20.2,574.5,748.04,589.01
2018,6,28,16,30,792.0,87.0,4.2,19.9,528.0,705.84,560.68
2018,6,28,16,45,769.0,83.5,4.2,19.55,479.0,657.74,527.35
2018,6,28,17,0,746.0,80.0,4.2,19.2,430.0,609.67,493.15
2018,6,28,17,15,714.0,77.0,4.2,18.75,380.5,556.66,452.89
2018,6,28,17,30,682.0,74.0,4.2,18.3,331.0,507.2,414.09
2018,6,28,17,45,637.5,69.0,4.2,17.85,281.5,447.95,366.33
2018,6,28,18,0,593.0,64.0,4.2,17.4,232.0,391.66,319.37
2018,6,28,18,15,527.5,58.0,4.1,16.9,185.5,327.62,264.62
2018,6,28,18,30,462.0,52.0,4.0,16.4,139.0,268.92,212.98
2018,6,28,18,45,364.0,43.0,3.9,15.9,99.5,200.41,152.99
2018,6,28,19,0,266.0,34.0,3.8,15.4,60.0,140.86,96.64
2018,6,28,19,15,157.0,21.0,3.75,15.1,34.5,75.96,0.0
2018,6,28,19,30,48.0,8.0,3.7,14.8,9.0,19.11,0.0
2018,6,28,19,45,24.0,4.0,3.6,14.5,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,29,4,45,53.0,7.0,0.8,13.45,8.0,0.0,0.0
2018,6,29,5,0,106.0,14.0,0.8,13.7,16.0,13.76,0.0
2018,6,29,5,15,224.5,24.0,0.85,14.25,44.0,19.5,2.56
2018,6,29,5,30,343.0,34.0,0.9,14.8,72.0,26.38,16.52
2018,6,29,5,45,434.5,41.0,1.0,15.4,113.5,30.02,20.6
2018,6,29,6,0,526.0,48.0,1.1,16.0,155.0,33.5,24.0
2018,6,29,6,15,584.5,53.0,1.15,16.55,202.0,37.43,27.62
2018,6,29,6,30,643.0,58.0,1.2,17.1,249.0,75.99,39.21
2018,6,29,6,45,685.5,62.0,1.25,17.7,299.5,114.79,62.1
2018,6,29,7,0,728.0,66.0,1.3,18.3,350.0,158.11,93.97
2018,6,29,7,15,758.0,68.5,1.35,19.0,400.5,202.09,130.06
2018,6,29,7,30,788.0,71.0,1.4,19.7,451.0,249.13,170.16
2018,6,29,7,45,810.5,73.5,1.45,20.4,500.5,301.19,214.73
2018,6,29,8,0,833.0,76.0,1.5,21.1,550.0,350.85,256.97
2018,6,29,8,15,849.5,78.5,1.55,21.7,597.0,399.94,298.11
2018,6,29,8,30,866.0,81.0,1.6,22.3,644.0,450.0,338.89
2018,6,29,8,45,878.5,82.5,1.65,22.85,687.0,498.03,377.07
2018,6,29,9,0,891.0,84.0,1.7,23.4,730.0,546.26,414.24
2018,6,29,9,15,898.5,87.0,1.75,23.8,768.5,593.0,449.44
2018,6,29,9,30,906.0,90.0,1.8,24.2,807.0,639.1,483.2
2018,6,29,9,45,908.5,94.0,1.9,24.65,839.0,682.04,514.03
2018,6,29,10,0,911.0,98.0,2.0,25.1,871.0,723.58,542.24
2018,6,29,10,15,916.0,99.0,2.05,25.35,898.0,762.61,567.65
2018,6,29,10,30,921.0,100.0,2.1,25.6,925.0,800.08,591.78
2018,6,29,10,45,924.5,101.0,2.2,25.85,945.5,834.64,614.18
2018,6,29,11,0,928.0,102.0,2.3,26.1,966.0,867.22,635.18
2018,6,29,11,15,930.5,102.5,2.35,26.2,980.0,896.37,653.82
2018,6,29,11,30,933.0,103.0,2.4,26.3,994.0,923.24,670.95
2018,6,29,11,45,934.5,103.5,2.5,26.4,1001.0,946.81,686.4
2018,6,29,12,0,936.0,104.0,2.6,26.5,1008.0,967.85,700.27
2018,6,29,12,15,934.0,104.5,2.7,26.5,1006.5,982.99,710.7
2018,6,29,12,30,932.0,105.0,2.8,26.5,1005.0,995.34,719.46
2018,6,29,12,45,928.0,106.0,2.85,26.5,996.0,1003.41,725.16
2018,6,29,13,0,924.0,107.0,2.9,26.5,987.0,1008.56,729.12
2018,6,29,13,15,922.0,105.5,2.95,26.4,972.0,1010.21,731.25
2018,6,29,13,30,920.0,104.0,3.0,26.3,957.0,1008.89,731.62
2018,6,29,13,45,916.5,103.0,3.05,26.25,935.5,1003.67,729.44
2018,6,29,14,0,913.0,102.0,3.1,26.2,914.0,995.54,725.51
2018,6,29,14,15,907.0,101.0,3.15,26.05,886.0,982.16,718.52
2018,6,29,14,30,901.0,100.0,3.2,25.9,858.0,966.04,709.83
2018,6,29,14,45,894.0,97.5,3.25,25.75,824.0,944.73,697.73
2018,6,29,15,0,887.0,95.0,3.3,25.6,790.0,920.91,683.96
2018,6,29,15,15,876.0,93.5,3.3,25.6,750.5,892.23,666.13
2018,6,29,15,30,865.0,92.0,3.3,25.6,711.0,861.51,646.88
2018,6,29,15,45,852.0,89.5,3.3,25.15,667.5,826.12,625.41
2018,6,29,16,0,839.0,87.0,3.3,24.7,624.0,789.18,602.59
2018,6,29,16,15,821.5,84.5,3.3,24.4,577.0,747.34,575.61
2018,6,29,16,30,804.0,82.0,3.3,24.1,530.0,709.24,550.93
2018,6,29,16,45,780.5,80.0,3.3,23.75,481.5,662.09,519.26
2018,6,29,17,0,757.0,78.0,3.3,23.4,433.0,614.98,486.91
2018,6,29,17,15,726.0,74.5,3.25,22.85,383.0,561.62,447.55
2018,6,29,17,30,695.0,71.0,3.2,22.3,333.0,509.41,407.81
2018,6,29,17,45,651.5,66.5,3.2,21.75,283.5,452.87,363.35
2018,6,29,18,0,608.0,62.0,3.2,21.2,234.0,397.09,317.94
2018,6,29,18,15,545.0,56.0,3.15,20.45,187.5,333.56,265.0
2018,6,29,18,30,482.0,50.0,3.1,19.7,141.0,275.19,214.7
2018,6,29,18,45,386.0,41.5,3.05,19.0,101.0,207.12,155.98
2018,6,29,19,0,290.0,33.0,3.0,18.3,61.0,147.87,100.22
2018,6,29,19,15,173.0,20.5,2.95,17.85,35.0,79.6,0.0
2018,6,29,19,30,56.0,8.0,2.9,17.4,9.0,20.99,0.0
2018,6,29,19,45,28.0,4.0,2.9,16.95,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,30,4,45,69.5,7.0,1.05,17.7,8.5,0.0,0.0
2018,6,30,5,0,139.0,14.0,1.0,17.9,17.0,13.76,0.0
2018,6,30,5,15,267.5,23.0,0.95,18.45,46.0,18.56,1.28
2018,6,30,5,30,396.0,32.0,0.9,19.0,75.0,24.54,14.6
2018,6,30,5,45,483.0,38.0,0.9,19.5,117.0,27.41,17.96
2018,6,30,6,0,570.0,44.0,0.9,20.0,159.0,33.03,23.15
2018,6,30,6,15,625.5,49.0,0.85,20.5,207.0,36.56,26.38
2018,6,30,6,30,681.0,54.0,0.8,21.0,255.0,73.49,35.71
2018,6,30,6,45,719.0,57.5,0.75,21.5,305.5,113.23,58.57
2018,6,30,7,0,757.0,61.0,0.7,22.0,356.0,157.04,90.27
2018,6,30,7,15,784.5,64.0,0.7,22.65,406.5,202.36,126.82
2018,6,30,7,30,812.0,67.0,0.7,23.3,457.0,254.85,170.39
2018,6,30,7,45,832.5,69.5,0.75,24.0,506.5,303.12,211.18
2018,6,30,8,0,853.0,72.0,0.8,24.7,556.0,353.13,252.81
2018,6,30,8,15,868.0,73.5,0.85,25.3,602.5,401.68,292.64
2018,6,30,8,30,883.0,75.0,0.9,25.9,649.0,451.05,331.95
2018,6,30,8,45,894.0,76.5,1.0,26.55,691.5,499.13,369.36
2018,6,30,9,0,905.0,78.0,1.1,27.2,734.0,547.25,405.66
2018,6,30,9,15,913.5,80.5,1.15,27.65,773.0,594.71,440.38
2018,6,30,9,30,922.0,83.0,1.2,28.1,812.0,641.61,473.68
2018,6,30,9,45,927.0,85.5,1.3,28.6,845.0,685.46,504.32
2018,6,30,10,0,932.0,88.0,1.4,29.1,878.0,728.07,532.14
2018,6,30,10,15,937.5,88.5,1.45,29.4,905.5,767.77,557.09
2018,6,30,10,30,943.0,89.0,1.5,29.7,933.0,805.89,580.78
2018,6,30,10,45,946.0,90.5,1.55,30.0,954.0,841.22,602.46
2018,6,30,11,0,949.0,92.0,1.6,30.3,975.0,874.5,622.7
2018,6,30,11,15,950.5,93.0,1.65,30.45,988.5,903.84,640.72
2018,6,30,11,30,952.0,94.0,1.7,30.6,1002.0,930.79,657.22
2018,6,30,11,45,952.5,94.0,1.75,30.75,1008.0,953.38,671.01
2018,6,30,12,0,953.0,94.0,1.8,30.9,1014.0,973.33,683.23
2018,6,30,12,15,950.5,95.5,1.85,30.85,1013.0,989.23,693.57
2018,6,30,12,30,948.0,97.0,1.9,30.8,1012.0,1002.27,702.28
2018,6,30,12,45,941.5,100.0,1.95,30.8,1002.5,1010.07,707.73
2018,6,30,13,0,935.0,103.0,2.0,30.8,993.0,1014.91,711.52
2018,6,30,13,15,932.0,102.5,2.1,30.75,978.0,1016.64,714.25
2018,6,30,13,30,929.0,102.0,2.2,30.7,963.0,1015.39,715.24
2018,6,30,13,45,923.0,101.5,2.25,30.65,940.0,1008.25,712.12
2018,6,30,14,0,917.0,101.0,2.3,30.6,917.0,998.22,707.31
2018,6,30,14,15,910.5,99.5,2.35,30.4,888.0,983.81,700.26
2018,6,30,14,30,904.0,98.0,2.4,30.2,859.0,966.66,691.53
2018,6,30,14,45,895.5,97.0,2.45,30.05,825.0,945.54,680.13
2018,6,30,15,0,887.0,96.0,2.5,29.9,791.0,921.97,667.15
2018,6,30,15,15,876.0,94.5,2.5,29.9,751.5,893.32,649.97
2018,6,30,15,30,865.0,93.0,2.5,29.9,712.0,862.63,631.42
2018,6,30,15,45,848.5,92.0,2.6,29.2,667.5,825.99,611.17
2018,6,30,16,0,832.0,91.0,2.7,28.5,623.0,788.0,589.56
2018,6,30,16,15,808.0,90.0,2.75,27.95,574.5,747.78,565.25
2018,6,30,16,30,784.0,89.0,2.8,27.4,526.0,702.29,536.71
2018,6,30,16,45,750.5,88.0,2.8,26.85,475.0,649.79,502.23
2018,6,30,17,0,717.0,87.0,2.8,26.3,424.0,598.08,466.85
2018,6,30,17,15,676.5,84.5,2.85,25.4,373.0,543.77,428.09
2018,6,30,17,30,636.0,82.0,2.9,24.5,322.0,489.25,387.79
2018,6,30,17,45,576.0,78.0,2.9,23.65,271.0,424.42,337.8
2018,6,30,18,0,516.0,74.0,2.9,22.8,220.0,363.82,289.44
2018,6,30,18,15,448.5,65.5,2.85,21.95,174.5,299.27,236.42
2018,6,30,18,30,381.0,57.0,2.8,21.1,129.0,238.79,185.35
2018,6,30,18,45,289.5,45.0,2.75,20.25,90.5,173.91,130.26
2018,6,30,19,0,198.0,33.0,2.7,19.4,52.0,118.03,79.32
2018,6,30,19,15,116.5,20.0,2.7,18.95,29.5,63.35,0.0
2018,6,30,19,30,35.0,7.0,2.7,18.5,7.0,15.09,0.0
2018,6,30,19,45,17.5,3.5,2.65,18.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.45,15.15,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.5,15.3,13.0,11.8,0.0
2018,7,1,5,15,157.5,24.5,2.5,15.65,38.5,19.34,0.77
2018,7,1,5,30,249.0,37.0,2.5,16.0,64.0,28.57,18.07
2018,7,1,5,45,335.0,47.5,2.5,16.3,103.0,35.74,25.39
2018,7,1,6,0,421.0,58.0,2.5,16.6,142.0,42.59,31.85
2018,7,1,6,15,482.0,66.0,2.45,17.0,188.0,46.69,35.69
2018,7,1,6,30,543.0,74.0,2.4,17.4,234.0,79.74,45.84
2018,7,1,6,45,535.5,88.5,2.4,17.8,271.0,118.17,71.32
2018,7,1,7,0,528.0,103.0,2.4,18.2,308.0,156.31,101.32
2018,7,1,7,15,613.5,99.5,2.35,18.6,369.5,196.02,131.29
2018,7,1,7,30,699.0,96.0,2.3,19.0,431.0,244.4,170.17
