Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,30,340.0,30.0,1.8,14.5,61.0,23.72,13.0
2018,7,11,5,45,437.5,37.0,1.75,15.0,102.0,27.46,18.14
2018,7,11,6,0,535.0,44.0,1.7,15.5,143.0,31.07,21.76
2018,7,11,6,15,368.5,53.0,1.65,16.0,130.5,35.94,26.29
2018,7,11,6,30,202.0,62.0,1.6,16.5,118.0,51.37,33.59
2018,7,11,6,45,102.0,85.0,1.5,16.95,113.5,82.83,60.29
2018,7,11,7,0,2.0,108.0,1.4,17.4,109.0,101.93,79.68
2018,7,11,7,15,13.5,136.5,1.4,17.95,143.0,129.99,101.76
2018,7,11,7,30,25.0,165.0,1.4,18.5,177.0,159.3,124.51
2018,7,11,7,45,38.5,192.0,1.35,19.0,212.5,184.54,143.67
2018,7,11,8,0,52.0,219.0,1.3,19.5,248.0,215.43,167.15
2018,7,11,8,15,70.0,246.0,1.35,20.05,288.5,249.51,192.83
2018,7,11,8,30,88.0,273.0,1.4,20.6,329.0,285.5,219.73
2018,7,11,8,45,182.5,278.5,1.4,21.1,405.5,336.33,257.68
2018,7,11,9,0,277.0,284.0,1.4,21.6,482.0,395.51,301.86
2018,7,11,9,15,401.5,265.5,1.45,22.05,570.0,459.37,349.85
2018,7,11,9,30,526.0,247.0,1.5,22.5,658.0,537.04,407.28
2018,7,11,9,45,722.0,172.0,1.55,22.95,762.5,617.48,467.45
2018,7,11,10,0,918.0,97.0,1.6,23.4,867.0,715.96,538.53
2018,7,11,10,15,924.0,97.5,1.7,23.7,895.0,756.0,564.41
2018,7,11,10,30,930.0,98.0,1.8,24.0,923.0,794.54,589.6
2018,7,11,10,45,935.0,98.5,1.85,24.35,945.0,830.61,612.4
2018,7,11,11,0,940.0,99.0,1.9,24.7,967.0,864.79,633.77
2018,7,11,11,15,943.0,99.0,1.95,24.9,981.5,894.75,652.63
2018,7,11,11,30,946.0,99.0,2.0,25.1,996.0,922.4,669.96
2018,7,11,11,45,947.5,99.5,2.05,25.35,1003.5,946.76,685.03
2018,7,11,12,0,949.0,100.0,2.1,25.6,1011.0,968.55,698.47
2018,7,11,12,15,949.5,99.5,2.15,25.65,1011.0,985.75,709.59
2018,7,11,12,30,950.0,99.0,2.2,25.7,1011.0,1000.14,719.05
2018,7,11,12,45,949.5,98.5,2.25,25.8,1004.0,1010.69,726.04
2018,7,11,13,0,949.0,98.0,2.3,25.9,997.0,1018.28,731.29
2018,7,11,13,15,946.0,98.0,2.35,25.85,982.5,1020.94,733.98
2018,7,11,13,30,943.0,98.0,2.4,25.8,968.0,1020.56,734.9
2018,7,11,13,45,938.5,97.0,2.45,25.7,946.0,1014.67,732.59
2018,7,11,14,0,934.0,96.0,2.5,25.6,924.0,1005.77,728.49
2018,7,11,14,15,928.0,95.0,2.55,25.4,895.5,992.5,721.96
2018,7,11,14,30,922.0,94.0,2.6,25.2,867.0,976.41,713.66
2018,7,11,14,45,913.5,93.0,2.65,25.0,832.5,955.25,702.08
2018,7,11,15,0,905.0,92.0,2.7,24.8,798.0,931.56,688.83
2018,7,11,15,15,894.5,90.5,2.7,24.8,758.5,903.16,671.44
2018,7,11,15,30,884.0,89.0,2.7,24.8,719.0,872.6,652.57
2018,7,11,15,45,870.0,87.0,2.75,24.05,674.5,836.57,632.03
2018,7,11,16,0,856.0,85.0,2.8,23.3,630.0,798.96,610.03
2018,7,11,16,15,838.0,83.0,2.75,22.85,582.5,756.85,583.13
2018,7,11,16,30,820.0,81.0,2.7,22.4,535.0,718.44,558.48
2018,7,11,16,45,796.0,78.5,2.7,21.95,485.0,669.83,526.17
2018,7,11,17,0,772.0,76.0,2.7,21.5,435.0,621.24,493.14
2018,7,11,17,15,740.0,72.5,2.65,20.95,384.0,566.67,452.89
2018,7,11,17,30,708.0,69.0,2.6,20.4,333.0,513.29,412.24
2018,7,11,17,45,662.5,64.5,2.5,19.9,282.5,455.02,366.06
2018,7,11,18,0,617.0,60.0,2.4,19.4,232.0,397.76,319.14
2018,7,11,18,15,551.5,54.0,2.35,18.85,184.5,332.75,264.67
2018,7,11,18,30,486.0,48.0,2.3,18.3,137.0,273.17,213.04
2018,7,11,18,45,387.5,39.5,2.2,17.75,97.0,204.26,153.25
2018,7,11,19,0,289.0,31.0,2.1,17.2,57.0,144.54,94.22
2018,7,11,19,15,172.0,19.5,2.05,16.9,32.5,76.16,0.0
2018,7,11,19,30,55.0,8.0,2.0,16.6,8.0,20.55,0.0
2018,7,11,19,45,27.5,4.0,2.0,16.3,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.5,1.35,14.0,3.5,0.0,0.0
2018,7,12,5,0,43.0,7.0,1.4,14.2,7.0,6.88,0.0
2018,7,12,5,15,68.0,13.0,1.45,14.7,17.0,10.06,0.0
2018,7,12,5,30,93.0,19.0,1.5,15.2,27.0,14.3,5.44
2018,7,12,5,45,61.0,26.0,1.55,15.65,32.5,21.8,13.18
2018,7,12,6,0,29.0,33.0,1.6,16.1,38.0,29.89,20.66
2018,7,12,6,15,14.5,46.5,1.6,16.55,49.0,44.09,33.41
2018,7,12,6,30,0.0,60.0,1.6,17.0,60.0,57.81,43.24
2018,7,12,6,45,2.0,86.0,1.6,17.45,86.5,81.59,62.97
2018,7,12,7,0,4.0,112.0,1.6,17.9,113.0,105.58,82.47
2018,7,12,7,15,35.0,147.0,1.6,18.4,163.0,138.72,107.83
2018,7,12,7,30,66.0,182.0,1.6,18.9,213.0,178.03,137.94
2018,7,12,7,45,111.0,208.5,1.65,19.35,267.0,213.2,164.27
2018,7,12,8,0,156.0,235.0,1.7,19.8,321.0,257.37,197.88
2018,7,12,8,15,158.5,252.5,1.75,20.3,346.5,282.98,217.69
2018,7,12,8,30,161.0,270.0,1.8,20.8,372.0,308.81,237.42
2018,7,12,8,45,255.0,275.5,1.85,21.25,450.5,362.46,277.98
2018,7,12,9,0,349.0,281.0,1.9,21.7,529.0,429.13,328.09
2018,7,12,9,15,415.5,280.0,1.95,22.05,592.0,479.32,365.72
2018,7,12,9,30,482.0,279.0,2.0,22.4,655.0,538.49,409.51
2018,7,12,9,45,491.0,291.0,2.05,22.75,688.5,577.47,437.37
2018,7,12,10,0,500.0,303.0,2.1,23.1,722.0,616.51,464.89
2018,7,12,10,15,495.5,320.0,2.1,23.3,747.0,650.37,488.04
2018,7,12,10,30,491.0,337.0,2.1,23.5,772.0,683.15,510.04
2018,7,12,10,45,437.0,369.0,2.15,23.7,763.0,689.7,512.8
2018,7,12,11,0,383.0,401.0,2.2,23.9,754.0,693.5,513.63
2018,7,12,11,15,348.5,410.5,2.2,23.95,735.5,687.51,508.52
2018,7,12,11,30,314.0,420.0,2.2,24.0,717.0,678.96,501.66
2018,7,12,11,45,309.5,423.5,2.25,24.1,718.5,689.19,508.67
2018,7,12,12,0,305.0,427.0,2.3,24.2,720.0,698.46,514.88
2018,7,12,12,15,389.0,402.5,2.4,24.25,776.0,761.83,561.01
2018,7,12,12,30,473.0,378.0,2.5,24.3,832.0,829.19,608.82
2018,7,12,12,45,514.0,351.0,2.55,24.4,841.0,851.02,624.64
2018,7,12,13,0,555.0,324.0,2.6,24.5,850.0,871.31,639.85
2018,7,12,13,15,545.0,325.5,2.65,24.4,835.0,869.05,638.89
2018,7,12,13,30,535.0,327.0,2.7,24.3,820.0,864.87,636.88
2018,7,12,13,45,572.0,293.0,2.75,24.25,809.0,867.89,641.56
2018,7,12,14,0,609.0,259.0,2.8,24.2,798.0,870.18,645.72
2018,7,12,14,15,645.5,228.0,2.8,23.9,783.0,870.66,648.73
2018,7,12,14,30,682.0,197.0,2.8,23.6,768.0,867.45,648.21
2018,7,12,14,45,729.0,164.0,2.75,23.3,752.0,864.39,647.59
2018,7,12,15,0,776.0,131.0,2.7,23.0,736.0,860.92,646.81
2018,7,12,15,15,763.0,128.5,2.7,23.0,698.0,832.11,628.39
2018,7,12,15,30,750.0,126.0,2.7,23.0,660.0,801.56,608.89
2018,7,12,15,45,735.0,122.5,2.6,22.25,618.5,766.67,587.32
2018,7,12,16,0,720.0,119.0,2.5,21.5,577.0,730.52,564.6
2018,7,12,16,15,701.0,114.5,2.45,21.15,532.0,691.77,539.12
2018,7,12,16,30,682.0,110.0,2.4,20.8,487.0,649.82,510.95
2018,7,12,16,45,658.0,104.5,2.35,20.45,440.5,602.82,478.07
2018,7,12,17,0,634.0,99.0,2.3,20.1,394.0,556.1,443.97
2018,7,12,17,15,601.5,93.0,2.3,19.75,346.5,503.91,404.87
2018,7,12,17,30,569.0,87.0,2.3,19.4,299.0,453.18,365.72
2018,7,12,17,45,526.5,80.0,2.25,19.1,253.0,397.52,321.2
2018,7,12,18,0,484.0,73.0,2.2,18.8,207.0,344.7,277.59
2018,7,12,18,15,421.5,64.0,2.2,18.55,163.5,283.5,226.05
2018,7,12,18,30,359.0,55.0,2.2,18.3,120.0,226.02,176.44
2018,7,12,18,45,259.5,43.5,2.2,18.05,83.0,160.26,119.98
2018,7,12,19,0,160.0,32.0,2.2,17.8,46.0,104.56,67.07
2018,7,12,19,15,80.0,18.0,2.15,17.7,25.0,39.62,0.0
2018,7,12,19,30,0.0,4.0,2.1,17.6,4.0,3.93,0.0
2018,7,12,19,45,0.0,2.0,2.05,17.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.5,15.6,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.5,15.7,3.0,2.95,0.0
2018,7,13,5,15,0.0,12.0,1.5,16.1,12.0,11.8,0.0
2018,7,13,5,30,0.0,21.0,1.5,16.5,21.0,20.27,9.76
2018,7,13,5,45,0.5,38.5,1.55,16.85,38.5,36.44,25.59
2018,7,13,6,0,1.0,56.0,1.6,17.2,56.0,52.24,39.98
2018,7,13,6,15,7.5,73.5,1.6,17.6,75.5,67.92,54.06
2018,7,13,6,30,14.0,91.0,1.6,18.0,95.0,84.33,64.85
2018,7,13,6,45,13.5,83.5,1.6,18.4,88.0,80.25,61.15
2018,7,13,7,0,13.0,76.0,1.6,18.8,81.0,74.83,56.42
2018,7,13,7,15,12.5,84.0,1.65,19.2,89.5,83.06,63.01
2018,7,13,7,30,12.0,92.0,1.7,19.6,98.0,91.24,69.48
2018,7,13,7,45,9.5,95.5,1.75,20.0,100.5,94.64,72.05
2018,7,13,8,0,7.0,99.0,1.8,20.4,103.0,97.75,74.34
2018,7,13,8,15,27.0,156.0,1.85,20.8,173.0,155.62,120.07
2018,7,13,8,30,47.0,213.0,1.9,21.2,243.0,216.5,167.23
2018,7,13,8,45,76.5,259.0,1.95,21.6,311.5,273.98,210.92
2018,7,13,9,0,106.0,305.0,2.0,22.0,380.0,330.25,253.03
2018,7,13,9,15,74.0,302.0,2.0,22.35,356.0,320.8,244.94
2018,7,13,9,30,42.0,299.0,2.0,22.7,332.0,303.97,231.32
2018,7,13,9,45,59.5,319.0,2.05,23.05,367.5,336.48,255.45
2018,7,13,10,0,77.0,339.0,2.1,23.4,403.0,370.5,280.3
2018,7,13,10,15,75.5,360.0,2.1,23.7,424.5,393.26,296.16
2018,7,13,10,30,74.0,381.0,2.1,24.0,446.0,416.0,311.87
2018,7,13,10,45,193.5,377.0,2.15,24.3,553.5,509.05,381.61
2018,7,13,11,0,313.0,373.0,2.2,24.6,661.0,609.86,454.82
2018,7,13,11,15,525.0,285.0,2.2,24.8,777.5,717.91,534.58
2018,7,13,11,30,737.0,197.0,2.2,25.0,894.0,833.5,615.25
2018,7,13,11,45,726.0,205.0,2.25,25.2,896.5,851.82,626.08
2018,7,13,12,0,715.0,213.0,2.3,25.4,899.0,866.95,635.72
2018,7,13,12,15,648.0,254.0,2.3,25.45,875.5,859.9,630.42
2018,7,13,12,30,581.0,295.0,2.3,25.5,852.0,849.02,621.08
2018,7,13,12,45,698.5,221.5,2.35,25.6,886.0,898.7,656.74
2018,7,13,13,0,816.0,148.0,2.4,25.7,920.0,938.62,682.81
2018,7,13,13,15,832.0,135.5,2.4,25.7,912.5,947.16,688.34
2018,7,13,13,30,848.0,123.0,2.4,25.7,905.0,952.8,692.4
2018,7,13,13,45,844.5,121.5,2.45,25.7,884.5,947.83,690.17
2018,7,13,14,0,841.0,120.0,2.5,25.7,864.0,940.13,686.35
2018,7,13,14,15,835.0,118.0,2.5,25.65,837.0,926.84,678.67
2018,7,13,14,30,829.0,116.0,2.5,25.6,810.0,910.98,669.42
2018,7,13,14,45,821.5,113.5,2.55,25.55,777.5,890.71,657.71
2018,7,13,15,0,814.0,111.0,2.6,25.5,745.0,868.12,644.46
2018,7,13,15,15,802.0,109.0,2.6,25.5,707.0,839.87,626.85
2018,7,13,15,30,790.0,107.0,2.6,25.5,669.0,814.96,611.49
2018,7,13,15,45,776.0,104.0,2.65,25.2,627.0,780.36,590.36
2018,7,13,16,0,762.0,101.0,2.7,24.9,585.0,744.36,568.0
2018,7,13,16,15,744.0,97.5,2.75,24.55,540.0,703.47,541.91
2018,7,13,16,30,726.0,94.0,2.8,24.2,495.0,661.86,514.8
2018,7,13,16,45,701.5,90.5,2.9,23.9,448.0,615.1,483.41
2018,7,13,17,0,677.0,87.0,3.0,23.6,401.0,570.83,452.07
2018,7,13,17,15,644.0,82.0,3.05,23.05,352.5,517.78,412.93
2018,7,13,17,30,611.0,77.0,3.1,22.5,304.0,466.21,373.64
2018,7,13,17,45,566.0,71.5,3.15,22.0,257.0,409.18,328.56
2018,7,13,18,0,521.0,66.0,3.2,21.5,210.0,355.21,284.37
2018,7,13,18,15,457.5,58.5,3.15,20.9,166.0,293.72,232.82
2018,7,13,18,30,394.0,51.0,3.1,20.3,122.0,237.52,184.33
2018,7,13,18,45,304.0,41.0,3.05,19.75,86.0,174.45,129.83
2018,7,13,19,0,214.0,31.0,3.0,19.2,50.0,120.5,76.33
2018,7,13,19,15,125.0,19.0,3.0,18.9,28.5,52.82,0.0
2018,7,13,19,30,36.0,7.0,3.0,18.6,7.0,15.12,0.0
2018,7,13,19,45,18.0,3.5,2.95,18.25,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.65,15.25,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.7,15.3,7.0,6.88,0.0
2018,7,14,5,15,136.0,18.5,2.75,15.65,28.5,18.18,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.0,50.0,23.36,11.82
2018,7,14,5,45,325.0,39.0,2.85,16.3,86.5,29.67,19.8
2018,7,14,6,0,418.0,48.0,2.9,16.6,123.0,34.9,24.93
2018,7,14,6,15,340.5,67.0,2.9,17.05,140.5,48.54,37.2
2018,7,14,6,30,263.0,86.0,2.9,17.5,158.0,75.31,53.03
2018,7,14,6,45,205.0,114.5,2.9,17.9,177.5,107.9,77.21
2018,7,14,7,0,147.0,143.0,2.9,18.3,197.0,140.15,104.68
2018,7,14,7,15,271.5,146.0,2.85,18.75,264.5,168.92,122.57
2018,7,14,7,30,396.0,149.0,2.8,19.2,332.0,209.13,151.2
2018,7,14,7,45,575.0,117.5,2.8,19.65,416.5,250.15,180.74
2018,7,14,8,0,754.0,86.0,2.8,20.1,501.0,311.73,228.8
2018,7,14,8,15,773.0,88.5,2.8,20.5,547.0,358.28,268.94
2018,7,14,8,30,792.0,91.0,2.8,20.9,593.0,406.2,309.34
2018,7,14,8,45,807.0,93.5,2.8,21.35,636.0,457.21,350.93
2018,7,14,9,0,822.0,96.0,2.8,21.8,679.0,504.79,388.87
2018,7,14,9,15,833.5,97.5,2.85,22.1,717.5,549.89,424.31
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,594.8,458.73
2018,7,14,9,45,854.0,100.5,2.95,22.7,789.5,637.74,490.87
2018,7,14,10,0,863.0,102.0,3.0,23.0,823.0,679.89,521.72
2018,7,14,10,15,869.5,103.0,3.05,23.2,850.5,718.83,548.31
2018,7,14,10,30,876.0,104.0,3.1,23.4,878.0,756.42,573.6
2018,7,14,10,45,881.0,104.5,3.2,23.55,899.5,790.86,596.87
2018,7,14,11,0,886.0,105.0,3.3,23.7,921.0,823.52,618.83
2018,7,14,11,15,889.5,106.0,3.35,23.7,936.0,853.48,638.96
2018,7,14,11,30,893.0,107.0,3.4,23.7,951.0,881.31,657.63
2018,7,14,11,45,880.5,117.0,3.5,23.7,955.0,901.25,671.25
2018,7,14,12,0,868.0,127.0,3.6,23.7,959.0,918.28,683.04
2018,7,14,12,15,714.5,226.5,3.6,23.65,911.5,894.32,666.78
2018,7,14,12,30,561.0,326.0,3.6,23.6,864.0,860.53,640.33
2018,7,14,12,45,634.0,270.5,3.65,23.55,874.0,885.19,660.84
2018,7,14,13,0,707.0,215.0,3.7,23.5,884.0,908.23,677.88
2018,7,14,13,15,795.5,161.5,3.7,23.45,903.0,942.52,701.38
2018,7,14,13,30,884.0,108.0,3.7,23.4,922.0,971.83,721.41
2018,7,14,13,45,880.0,107.0,3.7,23.35,901.5,966.69,718.49
2018,7,14,14,0,876.0,106.0,3.7,23.3,881.0,958.73,714.07
2018,7,14,14,15,870.0,104.5,3.7,23.15,853.5,945.56,706.52
2018,7,14,14,30,864.0,103.0,3.7,23.0,826.0,929.71,697.27
2018,7,14,14,45,855.5,102.0,3.75,22.85,793.0,909.51,685.4
2018,7,14,15,0,847.0,101.0,3.8,22.7,760.0,886.95,671.91
2018,7,14,15,15,836.0,99.0,3.8,22.7,721.5,858.83,653.9
2018,7,14,15,30,825.0,97.0,3.8,22.7,683.0,828.74,634.46
2018,7,14,15,45,812.0,94.0,3.8,22.1,640.5,794.06,613.09
2018,7,14,16,0,799.0,91.0,3.8,21.5,598.0,762.7,593.84
2018,7,14,16,15,781.0,88.5,3.8,21.2,552.5,721.76,566.65
2018,7,14,16,30,763.0,86.0,3.8,20.9,507.0,680.04,538.51
2018,7,14,16,45,739.5,83.0,3.8,20.55,459.0,633.25,506.15
2018,7,14,17,0,716.0,80.0,3.8,20.2,411.0,586.54,472.65
2018,7,14,17,15,685.0,76.0,3.75,19.9,362.5,534.24,432.66
2018,7,14,17,30,654.0,72.0,3.7,19.6,314.0,485.41,394.16
2018,7,14,17,45,610.0,66.5,3.7,19.25,265.5,427.11,347.11
2018,7,14,18,0,566.0,61.0,3.7,18.9,217.0,371.78,300.93
2018,7,14,18,15,502.5,54.5,3.65,18.55,172.0,309.51,247.71
2018,7,14,18,30,439.0,48.0,3.6,18.2,127.0,252.53,197.58
2018,7,14,18,45,344.5,39.0,3.55,17.9,89.5,186.96,140.04
2018,7,14,19,0,250.0,30.0,3.5,17.6,52.0,129.97,81.93
2018,7,14,19,15,147.0,18.5,3.55,17.3,29.5,58.2,0.0
2018,7,14,19,30,44.0,7.0,3.6,17.0,7.0,16.92,0.0
2018,7,14,19,45,22.0,3.5,3.6,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.65,14.2,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.7,14.3,7.0,6.88,0.0
2018,7,15,5,15,169.5,18.0,2.8,14.65,30.0,17.69,0.0
2018,7,15,5,30,286.0,29.0,2.9,15.0,53.0,23.26,11.46
2018,7,15,5,45,388.0,37.0,3.0,15.35,92.5,27.92,18.34
2018,7,15,6,0,490.0,45.0,3.1,15.7,132.0,32.36,22.79
2018,7,15,6,15,342.0,51.5,3.1,16.1,121.5,35.08,25.46
2018,7,15,6,30,194.0,58.0,3.1,16.5,111.0,46.21,30.25
2018,7,15,6,45,108.5,87.5,3.1,16.85,118.0,84.23,61.47
2018,7,15,7,0,23.0,117.0,3.1,17.2,125.0,108.74,84.61
2018,7,15,7,15,48.0,148.0,3.1,17.55,169.0,141.25,109.95
2018,7,15,7,30,73.0,179.0,3.1,17.9,213.0,176.48,137.39
2018,7,15,7,45,133.0,206.0,3.1,18.3,276.0,216.15,167.28
2018,7,15,8,0,193.0,233.0,3.1,18.7,339.0,266.31,205.87
2018,7,15,8,15,347.0,216.5,3.1,19.05,428.0,315.68,242.93
2018,7,15,8,30,501.0,200.0,3.1,19.4,517.0,379.08,292.17
2018,7,15,8,45,696.0,141.5,3.1,19.75,615.5,441.17,341.36
2018,7,15,9,0,891.0,83.0,3.1,20.1,714.0,526.72,408.6
2018,7,15,9,15,898.0,87.0,3.1,20.4,753.5,574.65,446.16
2018,7,15,9,30,905.0,91.0,3.1,20.7,793.0,621.93,482.37
2018,7,15,9,45,905.5,96.0,3.1,21.0,825.0,665.17,514.61
2018,7,15,10,0,906.0,101.0,3.1,21.3,857.0,706.88,544.92
2018,7,15,10,15,913.0,102.5,3.15,21.45,886.5,748.3,573.25
2018,7,15,10,30,920.0,104.0,3.2,21.6,916.0,788.33,600.33
2018,7,15,10,45,926.5,104.0,3.25,21.8,939.0,825.0,624.74
2018,7,15,11,0,933.0,104.0,3.3,22.0,962.0,859.87,647.76
2018,7,15,11,15,936.5,104.0,3.4,22.05,977.0,890.26,668.3
2018,7,15,11,30,940.0,104.0,3.5,22.1,992.0,918.39,687.3
2018,7,15,11,45,943.0,103.0,3.55,22.15,1000.0,942.72,703.44
2018,7,15,12,0,946.0,102.0,3.6,22.2,1008.0,964.52,717.93
2018,7,15,12,15,945.0,103.0,3.65,22.25,1008.0,981.91,729.54
2018,7,15,12,30,944.0,104.0,3.7,22.3,1008.0,996.48,739.37
2018,7,15,12,45,941.5,104.5,3.75,22.3,1000.0,1006.24,746.26
2018,7,15,13,0,939.0,105.0,3.8,22.3,992.0,1013.03,751.32
2018,7,15,13,15,936.0,104.5,3.8,22.3,977.5,1015.32,753.19
2018,7,15,13,30,933.0,104.0,3.8,22.3,963.0,1014.59,753.21
2018,7,15,13,45,929.5,102.5,3.8,22.35,941.0,1009.32,750.2
2018,7,15,14,0,926.0,101.0,3.8,22.4,919.0,1001.05,745.34
2018,7,15,14,15,920.5,99.5,3.85,22.35,891.0,987.92,737.96
2018,7,15,14,30,915.0,98.0,3.9,22.3,863.0,971.95,728.76
2018,7,15,14,45,907.5,96.0,3.9,22.2,828.5,950.83,715.97
2018,7,15,15,0,900.0,94.0,3.9,22.1,794.0,927.14,701.46
2018,7,15,15,15,889.0,93.0,3.9,22.1,754.5,898.99,683.6
2018,7,15,15,30,878.0,92.0,3.9,22.1,715.0,868.73,664.24
2018,7,15,15,45,865.0,89.5,3.85,21.8,671.0,833.18,641.57
2018,7,15,16,0,852.0,87.0,3.8,21.5,627.0,795.99,617.53
2018,7,15,16,15,834.5,84.0,3.8,21.2,579.0,753.27,589.43
2018,7,15,16,30,817.0,81.0,3.8,20.9,531.0,714.21,563.58
2018,7,15,16,45,793.0,78.0,3.8,20.6,480.5,665.12,529.79
2018,7,15,17,0,769.0,75.0,3.8,20.3,430.0,616.06,495.23
2018,7,15,17,15,737.5,71.5,3.75,19.95,379.5,561.93,454.16
2018,7,15,17,30,706.0,68.0,3.7,19.6,329.0,508.96,412.73
2018,7,15,17,45,662.5,63.0,3.7,19.25,278.5,449.1,364.56
2018,7,15,18,0,619.0,58.0,3.7,18.9,228.0,394.54,318.91
2018,7,15,18,15,553.5,52.5,3.6,18.45,181.0,330.19,263.97
2018,7,15,18,30,488.0,47.0,3.5,18.0,134.0,271.26,212.05
2018,7,15,18,45,387.0,39.0,3.4,17.5,94.5,202.17,151.4
2018,7,15,19,0,286.0,31.0,3.3,17.0,55.0,141.52,88.28
2018,7,15,19,15,169.0,19.0,3.25,16.7,31.0,64.5,0.0
2018,7,15,19,30,52.0,7.0,3.2,16.4,7.0,6.88,0.0
2018,7,15,19,45,26.0,3.5,3.2,16.1,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.65,13.85,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.0,7.0,0.0,0.0
2018,7,16,5,15,174.0,18.5,2.75,14.4,30.0,18.18,0.0
2018,7,16,5,30,294.0,29.0,2.8,14.8,53.0,23.42,11.19
2018,7,16,5,45,397.5,37.0,2.9,15.2,93.0,28.06,18.43
2018,7,16,6,0,501.0,45.0,3.0,15.6,133.0,32.48,22.89
2018,7,16,6,15,346.5,49.5,2.95,16.05,119.5,33.52,24.08
2018,7,16,6,30,192.0,54.0,2.9,16.5,106.0,42.67,27.54
2018,7,16,6,45,96.0,76.0,2.9,16.95,102.0,73.8,53.22
2018,7,16,7,0,0.0,98.0,2.9,17.4,98.0,92.77,72.29
2018,7,16,7,15,11.5,129.0,2.85,17.85,134.5,122.8,96.24
2018,7,16,7,30,23.0,160.0,2.8,18.3,171.0,154.05,120.82
2018,7,16,7,45,57.0,192.0,2.75,18.8,222.5,188.68,147.14
2018,7,16,8,0,91.0,224.0,2.7,19.3,274.0,230.94,179.53
2018,7,16,8,15,257.0,218.0,2.7,19.75,376.5,283.64,218.36
2018,7,16,8,30,423.0,212.0,2.7,20.2,479.0,356.56,274.14
2018,7,16,8,45,661.5,147.0,2.7,20.65,598.5,429.09,330.46
2018,7,16,9,0,900.0,82.0,2.7,21.1,718.0,528.96,407.66
2018,7,16,9,15,909.0,84.5,2.7,21.5,758.0,577.06,444.81
2018,7,16,9,30,918.0,87.0,2.7,21.9,798.0,624.68,480.78
2018,7,16,9,45,923.0,90.0,2.7,22.35,832.0,669.52,513.61
2018,7,16,10,0,928.0,93.0,2.7,22.8,866.0,713.14,544.41
2018,7,16,10,15,934.0,93.5,2.7,23.1,894.5,753.76,571.16
2018,7,16,10,30,940.0,94.0,2.7,23.4,923.0,792.86,596.55
2018,7,16,10,45,944.5,94.5,2.7,23.75,945.0,829.09,619.58
2018,7,16,11,0,949.0,95.0,2.7,24.1,967.0,863.35,641.07
2018,7,16,11,15,951.5,96.0,2.75,24.25,982.0,894.3,661.04
2018,7,16,11,30,954.0,97.0,2.8,24.4,997.0,922.89,679.41
2018,7,16,11,45,955.5,97.0,2.85,24.6,1004.5,947.16,694.78
2018,7,16,12,0,957.0,97.0,2.9,24.8,1012.0,968.81,708.46
2018,7,16,12,15,955.0,98.5,2.95,24.8,1012.0,985.95,719.83
2018,7,16,12,30,953.0,100.0,3.0,24.8,1012.0,1000.21,729.44
2018,7,16,12,45,947.5,102.0,3.05,24.85,1003.0,1008.71,735.27
2018,7,16,13,0,942.0,104.0,3.1,24.9,994.0,1014.17,739.3
2018,7,16,13,15,939.5,104.0,3.15,24.8,980.0,1017.49,742.5
2018,7,16,13,30,937.0,104.0,3.2,24.7,966.0,1017.78,743.87
2018,7,16,13,45,933.5,103.0,3.25,24.55,944.5,1013.04,742.25
2018,7,16,14,0,930.0,102.0,3.3,24.4,923.0,1005.3,738.8
2018,7,16,14,15,923.5,101.0,3.3,24.25,894.5,991.73,731.25
2018,7,16,14,30,917.0,100.0,3.3,24.1,866.0,975.35,721.94
2018,7,16,14,45,909.0,98.5,3.35,23.9,831.5,954.31,710.09
2018,7,16,15,0,901.0,97.0,3.4,23.7,797.0,930.71,696.52
2018,7,16,15,15,890.0,95.5,3.4,23.7,757.0,902.02,678.59
2018,7,16,15,30,879.0,94.0,3.4,23.7,717.0,871.21,659.17
2018,7,16,15,45,865.5,91.5,3.35,23.2,672.5,835.23,637.02
2018,7,16,16,0,852.0,89.0,3.3,22.7,628.0,797.63,613.49
2018,7,16,16,15,834.5,86.5,3.3,22.4,580.5,760.22,589.57
2018,7,16,16,30,817.0,84.0,3.3,22.1,533.0,717.06,561.11
2018,7,16,16,45,794.0,80.5,3.25,21.8,482.5,668.11,527.69
2018,7,16,17,0,771.0,77.0,3.2,21.5,432.0,619.1,493.34
2018,7,16,17,15,739.5,73.0,3.15,21.1,381.0,564.31,452.36
2018,7,16,17,30,708.0,69.0,3.1,20.7,330.0,510.67,410.96
2018,7,16,17,45,664.0,64.5,3.05,20.25,279.5,453.37,365.24
2018,7,16,18,0,620.0,60.0,3.0,19.8,229.0,396.87,318.58
2018,7,16,18,15,554.5,53.5,2.9,19.3,181.5,331.29,263.18
2018,7,16,18,30,489.0,47.0,2.8,18.8,134.0,271.17,210.72
2018,7,16,18,45,386.5,38.5,2.65,18.25,94.0,201.04,149.59
2018,7,16,19,0,284.0,30.0,2.5,17.7,54.0,139.24,84.96
2018,7,16,19,15,167.5,18.5,2.5,17.4,30.5,63.41,0.0
2018,7,16,19,30,51.0,7.0,2.5,17.1,7.0,6.88,0.0
2018,7,16,19,45,25.5,3.5,2.5,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.2,13.7,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.2,13.9,3.0,0.0,0.0
2018,7,17,5,15,40.0,9.0,2.25,14.35,11.5,8.85,0.0
2018,7,17,5,30,68.0,15.0,2.3,14.8,20.0,11.27,2.22
2018,7,17,5,45,50.5,20.5,2.35,15.25,26.0,17.34,9.22
2018,7,17,6,0,33.0,26.0,2.4,15.7,32.0,23.89,15.34
2018,7,17,6,15,16.5,37.5,2.4,16.2,40.5,36.19,26.42
2018,7,17,6,30,0.0,49.0,2.4,16.7,49.0,47.33,34.45
2018,7,17,6,45,0.0,69.0,2.4,17.2,69.0,66.33,50.38
2018,7,17,7,0,0.0,89.0,2.4,17.7,89.0,84.81,65.59
2018,7,17,7,15,8.5,123.0,2.4,18.2,127.0,117.03,91.48
2018,7,17,7,30,17.0,157.0,2.4,18.7,165.0,150.08,117.59
2018,7,17,7,45,36.0,185.0,2.35,19.2,204.0,177.19,138.24
2018,7,17,8,0,55.0,213.0,2.3,19.7,243.0,210.34,163.61
2018,7,17,8,15,70.0,236.0,2.3,20.15,277.5,239.92,186.13
2018,7,17,8,30,85.0,259.0,2.3,20.6,312.0,271.09,209.73
2018,7,17,8,45,129.5,274.0,2.3,21.1,362.0,306.16,236.11
2018,7,17,9,0,174.0,289.0,2.3,21.6,412.0,349.67,268.85
2018,7,17,9,15,228.5,302.0,2.3,22.0,473.0,396.57,304.1
2018,7,17,9,30,283.0,315.0,2.3,22.4,534.0,452.55,345.68
2018,7,17,9,45,317.0,327.5,2.3,22.75,583.0,499.49,379.86
2018,7,17,10,0,351.0,340.0,2.3,23.1,632.0,548.83,415.29
2018,7,17,10,15,512.0,284.5,2.3,23.4,727.0,626.54,473.55
2018,7,17,10,30,673.0,229.0,2.3,23.7,822.0,715.6,538.47
2018,7,17,10,45,804.5,166.5,2.3,24.0,892.5,785.61,587.36
2018,7,17,11,0,936.0,104.0,2.3,24.3,963.0,860.23,635.88
2018,7,17,11,15,939.5,104.0,2.35,24.45,978.0,890.79,655.09
2018,7,17,11,30,943.0,104.0,2.4,24.6,993.0,919.08,673.14
2018,7,17,11,45,945.0,104.0,2.4,24.8,1001.0,943.63,688.15
2018,7,17,12,0,947.0,104.0,2.4,25.0,1009.0,965.61,701.48
2018,7,17,12,15,943.5,106.5,2.45,25.05,1008.0,982.26,712.32
2018,7,17,12,30,940.0,109.0,2.5,25.1,1007.0,996.04,721.43
2018,7,17,12,45,932.5,112.0,2.5,25.15,997.5,1003.58,726.17
2018,7,17,13,0,925.0,115.0,2.5,25.2,988.0,1008.13,729.14
2018,7,17,13,15,922.0,114.5,2.55,25.15,973.0,1010.51,731.66
2018,7,17,13,30,919.0,114.0,2.6,25.1,958.0,1009.9,732.38
2018,7,17,13,45,914.0,113.0,2.65,25.05,936.0,1003.86,729.75
2018,7,17,14,0,909.0,112.0,2.7,25.0,914.0,994.88,725.35
2018,7,17,14,15,902.5,110.5,2.75,24.8,885.5,981.08,718.33
2018,7,17,14,30,896.0,109.0,2.8,24.6,857.0,964.49,709.57
2018,7,17,14,45,887.5,108.0,2.8,24.45,823.0,943.92,697.65
2018,7,17,15,0,879.0,107.0,2.8,24.3,789.0,920.87,684.13
2018,7,17,15,15,868.0,105.0,2.8,24.3,749.5,892.18,666.4
2018,7,17,15,30,857.0,103.0,2.8,24.3,710.0,861.41,647.23
2018,7,17,15,45,843.0,100.5,2.9,23.8,666.0,825.67,626.38
2018,7,17,16,0,829.0,98.0,3.0,23.3,622.0,793.34,607.55
2018,7,17,16,15,810.0,95.0,3.0,22.9,574.0,750.13,579.83
2018,7,17,16,30,791.0,92.0,3.0,22.5,526.0,706.1,551.1
2018,7,17,16,45,766.0,88.5,3.0,22.05,476.0,656.66,517.88
2018,7,17,17,0,741.0,85.0,3.0,21.6,426.0,607.33,483.26
2018,7,17,17,15,706.5,81.0,3.0,21.05,375.0,554.19,443.85
2018,7,17,17,30,672.0,77.0,3.0,20.5,324.0,500.34,402.63
2018,7,17,17,45,624.0,71.5,3.0,19.95,273.5,439.09,354.12
2018,7,17,18,0,576.0,66.0,3.0,19.4,223.0,381.08,306.46
2018,7,17,18,15,506.0,59.0,2.9,18.9,176.0,314.79,250.49
2018,7,17,18,30,436.0,52.0,2.8,18.4,129.0,254.25,197.86
2018,7,17,18,45,332.0,42.0,2.7,17.85,90.0,184.22,137.12
2018,7,17,19,0,228.0,32.0,2.6,17.3,51.0,124.31,74.43
2018,7,17,19,15,131.0,19.0,2.6,17.0,28.5,53.89,0.0
2018,7,17,19,30,34.0,6.0,2.6,16.7,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.0,2.55,16.4,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.0,14.35,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.0,14.6,6.0,0.0,0.0
2018,7,18,5,15,129.5,18.5,2.05,15.1,26.5,18.18,0.0
2018,7,18,5,30,225.0,30.0,2.1,15.6,47.0,23.6,10.23
2018,7,18,5,45,327.5,39.5,2.2,16.15,85.0,30.77,20.56
2018,7,18,6,0,430.0,49.0,2.3,16.7,123.0,36.4,26.15
2018,7,18,6,15,300.0,45.5,2.2,17.15,105.0,30.4,21.2
2018,7,18,6,30,170.0,42.0,2.1,17.6,87.0,32.44,19.62
2018,7,18,6,45,85.0,59.0,2.05,18.1,81.5,58.48,40.68
2018,7,18,7,0,0.0,76.0,2.0,18.6,76.0,73.14,55.68
2018,7,18,7,15,2.0,107.0,1.9,19.05,108.0,101.87,79.01
2018,7,18,7,30,4.0,138.0,1.8,19.5,140.0,130.71,101.97
2018,7,18,7,45,9.0,161.5,1.7,20.0,166.5,154.03,119.96
2018,7,18,8,0,14.0,185.0,1.6,20.5,193.0,177.95,138.19
2018,7,18,8,15,21.0,209.5,1.6,20.9,222.5,204.08,157.97
2018,7,18,8,30,28.0,234.0,1.6,21.3,252.0,226.31,174.52
2018,7,18,8,45,69.0,271.0,1.6,21.7,318.5,280.02,215.0
2018,7,18,9,0,110.0,308.0,1.6,22.1,385.0,333.62,254.83
2018,7,18,9,15,230.5,312.5,1.65,22.45,486.5,406.4,309.47
2018,7,18,9,30,351.0,317.0,1.7,22.8,588.0,493.88,374.11
2018,7,18,9,45,558.5,241.5,1.75,23.15,695.5,570.44,432.19
2018,7,18,10,0,766.0,166.0,1.8,23.5,803.0,667.01,503.65
2018,7,18,10,15,828.0,140.5,1.85,23.75,850.5,718.02,540.06
2018,7,18,10,30,890.0,115.0,1.9,24.0,898.0,772.75,576.28
2018,7,18,10,45,860.5,136.5,1.9,24.25,909.0,800.41,593.28
2018,7,18,11,0,831.0,158.0,1.9,24.5,920.0,824.95,608.34
2018,7,18,11,15,816.5,170.5,1.95,24.65,929.0,850.21,624.55
2018,7,18,11,30,802.0,183.0,2.0,24.8,938.0,872.72,638.91
2018,7,18,11,45,824.0,172.0,2.05,24.95,953.5,902.42,658.01
2018,7,18,12,0,846.0,161.0,2.1,25.1,969.0,930.57,675.99
2018,7,18,12,15,757.5,218.5,2.2,25.1,942.0,923.68,672.16
2018,7,18,12,30,669.0,276.0,2.3,25.1,915.0,910.8,664.1
2018,7,18,12,45,600.5,316.0,2.35,25.15,886.0,895.54,652.51
2018,7,18,13,0,532.0,356.0,2.4,25.2,857.0,878.48,639.65
2018,7,18,13,15,582.5,315.5,2.45,25.1,856.5,892.57,652.13
2018,7,18,13,30,633.0,275.0,2.5,25.0,856.0,905.36,663.55
2018,7,18,13,45,664.5,251.5,2.55,24.95,848.5,913.87,671.29
2018,7,18,14,0,696.0,228.0,2.6,24.9,841.0,919.36,676.15
2018,7,18,14,15,725.5,204.5,2.6,24.75,825.5,919.63,677.5
2018,7,18,14,30,755.0,181.0,2.6,24.6,810.0,916.36,676.66
2018,7,18,14,45,749.0,173.5,2.65,24.45,776.0,893.77,663.49
2018,7,18,15,0,743.0,166.0,2.7,24.3,742.0,868.86,648.86
2018,7,18,15,15,721.0,163.5,2.7,24.3,698.5,833.01,625.97
2018,7,18,15,30,699.0,161.0,2.7,24.3,655.0,795.89,602.09
2018,7,18,15,45,724.0,141.0,2.85,23.7,624.0,777.88,593.59
2018,7,18,16,0,749.0,121.0,3.0,23.1,593.0,753.27,580.11
2018,7,18,16,15,756.5,109.5,3.1,22.65,554.5,723.92,562.42
2018,7,18,16,30,764.0,98.0,3.2,22.2,516.0,692.01,542.56
2018,7,18,16,45,738.0,94.0,3.3,21.75,466.0,642.24,509.05
2018,7,18,17,0,712.0,90.0,3.4,21.3,416.0,595.23,475.62
2018,7,18,17,15,676.5,85.5,3.45,20.65,365.5,539.82,434.47
2018,7,18,17,30,641.0,81.0,3.5,20.0,315.0,486.02,393.15
2018,7,18,17,45,591.5,75.0,3.55,19.35,265.0,424.69,344.34
2018,7,18,18,0,542.0,69.0,3.6,18.7,215.0,366.76,296.52
2018,7,18,18,15,472.0,61.0,3.45,18.2,169.0,300.88,240.49
2018,7,18,18,30,402.0,53.0,3.3,17.7,123.0,240.79,188.03
2018,7,18,18,45,301.5,42.5,3.2,17.15,85.5,173.26,129.14
2018,7,18,19,0,201.0,32.0,3.1,16.6,48.0,115.2,67.38
2018,7,18,19,15,114.5,19.0,2.9,16.35,27.0,49.31,0.0
2018,7,18,19,30,28.0,6.0,2.7,16.1,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.55,15.85,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,45,14.5,3.0,2.65,14.0,2.5,0.0,0.0
2018,7,19,5,0,29.0,6.0,2.8,14.2,5.0,0.0,0.0
2018,7,19,5,15,117.5,18.0,3.0,14.6,25.0,17.69,0.0
2018,7,19,5,30,206.0,30.0,3.2,15.0,45.0,23.66,9.63
2018,7,19,5,45,305.5,41.0,3.35,15.4,82.5,31.45,21.13
2018,7,19,6,0,405.0,52.0,3.5,15.8,120.0,39.41,28.85
2018,7,19,6,15,284.5,62.0,3.4,16.2,117.5,44.99,34.13
2018,7,19,6,30,164.0,72.0,3.3,16.6,115.0,59.9,43.2
2018,7,19,6,45,87.5,96.5,3.25,16.95,120.0,88.69,66.13
2018,7,19,7,0,11.0,121.0,3.2,17.3,125.0,113.49,89.06
2018,7,19,7,15,18.0,142.5,3.0,17.7,150.0,135.11,106.14
2018,7,19,7,30,25.0,164.0,2.8,18.1,175.0,157.55,123.69
2018,7,19,7,45,32.0,186.5,2.6,18.5,202.5,177.08,138.7
2018,7,19,8,0,39.0,209.0,2.4,18.9,230.0,201.7,157.65
2018,7,19,8,15,75.5,239.0,2.25,19.4,284.5,243.98,189.77
2018,7,19,8,30,112.0,269.0,2.1,19.9,339.0,285.61,221.13
2018,7,19,8,45,180.5,284.0,2.0,20.45,406.5,337.15,259.82
2018,7,19,9,0,249.0,299.0,1.9,21.0,474.0,390.56,299.65
2018,7,19,9,15,358.5,284.0,1.85,21.55,552.0,450.68,344.66
2018,7,19,9,30,468.0,269.0,1.8,22.1,630.0,516.17,393.14
2018,7,19,9,45,566.5,244.0,1.75,22.6,700.5,576.91,437.54
2018,7,19,10,0,665.0,219.0,1.7,23.1,771.0,644.88,486.16
2018,7,19,10,15,745.5,187.5,1.7,23.55,826.5,700.47,525.55
2018,7,19,10,30,826.0,156.0,1.7,24.0,882.0,761.1,566.93
2018,7,19,10,45,842.0,152.0,1.75,24.45,908.0,799.23,590.86
2018,7,19,11,0,858.0,148.0,1.8,24.9,934.0,835.85,613.75
2018,7,19,11,15,829.0,169.0,1.9,25.2,938.5,858.34,628.03
2018,7,19,11,30,800.0,190.0,2.0,25.5,943.0,876.77,639.78
2018,7,19,11,45,790.5,195.5,2.1,25.75,944.5,894.34,651.16
2018,7,19,12,0,781.0,201.0,2.2,26.0,946.0,909.37,660.93
2018,7,19,12,15,840.0,166.5,2.4,26.0,968.0,946.35,686.62
2018,7,19,12,30,899.0,132.0,2.6,26.0,990.0,978.33,708.84
2018,7,19,12,45,898.5,130.5,2.8,26.0,982.5,987.89,716.66
2018,7,19,13,0,898.0,129.0,3.0,26.0,975.0,994.62,722.89
2018,7,19,13,15,893.5,129.0,3.15,25.7,959.5,996.1,726.24
2018,7,19,13,30,889.0,129.0,3.3,25.4,944.0,994.68,727.82
2018,7,19,13,45,834.0,156.5,3.5,25.05,907.0,975.35,718.15
2018,7,19,14,0,779.0,184.0,3.7,24.7,870.0,948.84,703.64
2018,7,19,14,15,770.0,181.0,3.7,24.25,840.5,932.84,695.16
2018,7,19,14,30,761.0,178.0,3.7,23.8,811.0,914.41,684.98
2018,7,19,14,45,795.5,153.5,3.75,23.35,791.0,911.44,685.68
2018,7,19,15,0,830.0,129.0,3.8,22.9,771.0,904.14,683.4
2018,7,19,15,15,817.5,126.5,3.8,22.9,731.5,874.72,664.49
2018,7,19,15,30,805.0,124.0,3.8,22.9,692.0,843.36,644.31
2018,7,19,15,45,785.5,122.0,3.6,22.1,647.0,804.91,619.99
2018,7,19,16,0,766.0,120.0,3.4,21.3,602.0,765.3,594.57
2018,7,19,16,15,741.5,117.0,3.3,20.9,554.0,722.64,566.15
2018,7,19,16,30,717.0,114.0,3.2,20.5,506.0,676.95,535.08
2018,7,19,16,45,686.5,110.5,3.1,20.15,456.5,626.38,499.0
2018,7,19,17,0,656.0,107.0,3.0,19.8,407.0,576.46,462.0
2018,7,19,17,15,618.5,100.5,2.95,19.45,356.5,519.68,418.94
2018,7,19,17,30,581.0,94.0,2.9,19.1,306.0,464.69,376.05
2018,7,19,17,45,530.0,86.5,2.8,18.75,257.0,403.29,326.64
2018,7,19,18,0,479.0,79.0,2.7,18.4,208.0,345.39,278.59
2018,7,19,18,15,414.0,68.5,2.65,18.05,163.0,280.5,223.72
2018,7,19,18,30,349.0,58.0,2.6,17.7,118.0,223.63,174.22
2018,7,19,18,45,262.5,44.5,2.5,17.3,81.5,161.51,119.92
2018,7,19,19,0,176.0,31.0,2.4,16.9,45.0,105.42,59.46
2018,7,19,19,15,100.5,18.0,2.35,16.65,25.0,44.44,0.0
2018,7,19,19,30,25.0,5.0,2.3,16.4,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.3,16.15,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,45,1.5,1.0,1.75,13.2,1.0,0.0,0.0
2018,7,20,5,0,3.0,2.0,1.8,13.4,2.0,0.0,0.0
2018,7,20,5,15,39.5,13.0,1.9,13.9,16.0,12.78,0.0
2018,7,20,5,30,76.0,24.0,2.0,14.4,30.0,20.14,6.72
2018,7,20,5,45,114.5,35.5,2.1,14.9,51.5,29.37,19.37
2018,7,20,6,0,153.0,47.0,2.2,15.4,73.0,38.32,27.94
2018,7,20,6,15,76.5,53.5,2.25,15.9,66.5,46.79,35.76
2018,7,20,6,30,0.0,60.0,2.3,16.4,60.0,57.57,43.1
2018,7,20,6,45,4.0,83.0,2.3,16.85,84.5,78.73,60.69
2018,7,20,7,0,8.0,106.0,2.3,17.3,109.0,100.38,78.29
2018,7,20,7,15,10.0,125.5,2.35,17.8,129.5,119.23,93.37
2018,7,20,7,30,12.0,145.0,2.4,18.3,150.0,138.38,108.47
2018,7,20,7,45,12.5,161.0,2.4,18.8,167.0,154.36,120.86
2018,7,20,8,0,13.0,177.0,2.4,19.3,184.0,170.43,133.16
2018,7,20,8,15,19.0,196.0,2.4,19.8,207.5,191.21,148.94
2018,7,20,8,30,25.0,215.0,2.4,20.3,231.0,208.46,161.82
2018,7,20,8,45,40.0,242.5,2.4,20.75,270.0,241.9,187.23
2018,7,20,9,0,55.0,270.0,2.4,21.2,309.0,276.92,213.57
2018,7,20,9,15,92.0,308.5,2.4,21.6,377.5,335.09,257.38
2018,7,20,9,30,129.0,347.0,2.4,22.0,446.0,392.97,300.26
2018,7,20,9,45,279.0,326.5,2.4,22.45,554.0,473.2,361.18
2018,7,20,10,0,429.0,306.0,2.4,22.9,662.0,566.06,430.21
2018,7,20,10,15,615.5,228.5,2.45,23.2,758.5,645.25,490.24
2018,7,20,10,30,802.0,151.0,2.5,23.5,855.0,737.54,557.84
2018,7,20,10,45,809.0,151.0,2.55,23.75,876.0,771.61,579.85
2018,7,20,11,0,816.0,151.0,2.6,24.0,897.0,804.24,601.17
2018,7,20,11,15,820.0,151.0,2.65,24.15,911.0,832.76,619.83
2018,7,20,11,30,824.0,151.0,2.7,24.3,925.0,857.64,636.02
2018,7,20,11,45,827.0,150.0,2.75,24.4,932.5,879.83,650.55
2018,7,20,12,0,830.0,149.0,2.8,24.5,940.0,899.83,663.66
2018,7,20,12,15,833.0,146.5,2.85,24.5,940.5,916.1,674.62
2018,7,20,12,30,836.0,144.0,2.9,24.5,941.0,929.96,684.09
2018,7,20,12,45,840.5,139.5,3.0,24.45,935.5,940.78,692.17
2018,7,20,13,0,845.0,135.0,3.1,24.4,930.0,948.96,698.63
2018,7,20,13,15,841.5,133.5,3.15,24.3,915.0,949.72,700.08
2018,7,20,13,30,838.0,132.0,3.2,24.2,900.0,947.72,699.87
2018,7,20,13,45,774.5,163.0,3.25,24.05,859.5,924.02,685.41
2018,7,20,14,0,711.0,194.0,3.3,23.9,819.0,897.04,668.86
2018,7,20,14,15,703.5,189.5,3.3,23.7,791.5,881.62,659.93
2018,7,20,14,30,696.0,185.0,3.3,23.5,764.0,863.92,649.4
2018,7,20,14,45,745.0,153.0,3.35,23.3,749.5,863.48,651.07
2018,7,20,15,0,794.0,121.0,3.4,23.1,735.0,861.99,652.02
2018,7,20,15,15,782.0,118.5,3.4,23.1,697.0,833.7,633.73
2018,7,20,15,30,770.0,116.0,3.4,23.1,659.0,803.56,614.27
2018,7,20,15,45,752.5,113.5,3.4,22.5,616.0,767.15,591.61
2018,7,20,16,0,735.0,111.0,3.4,21.9,573.0,729.55,567.8
2018,7,20,16,15,712.0,108.0,3.35,21.55,526.5,686.17,538.64
2018,7,20,16,30,689.0,105.0,3.3,21.2,480.0,645.03,510.71
2018,7,20,16,45,660.0,100.5,3.25,20.85,432.0,595.4,475.35
2018,7,20,17,0,631.0,96.0,3.2,20.5,384.0,546.41,438.95
2018,7,20,17,15,593.5,91.0,3.15,20.05,336.0,492.41,397.79
2018,7,20,17,30,556.0,86.0,3.1,19.6,288.0,440.3,356.92
2018,7,20,17,45,505.0,79.5,3.05,19.2,241.0,381.27,309.22
2018,7,20,18,0,454.0,73.0,3.0,18.8,194.0,325.83,263.02
2018,7,20,18,15,388.0,63.5,2.9,18.45,151.5,262.07,208.9
2018,7,20,18,30,322.0,54.0,2.8,18.1,109.0,207.26,161.09
2018,7,20,18,45,215.0,41.0,2.75,17.7,72.5,139.66,102.99
2018,7,20,19,0,108.0,28.0,2.7,17.3,36.0,74.1,38.96
2018,7,20,19,15,55.5,15.5,2.65,17.15,19.5,29.93,0.0
2018,7,20,19,30,3.0,3.0,2.6,17.0,3.0,0.0,0.0
2018,7,20,19,45,1.5,1.5,2.6,16.85,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
