Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,45,532.5,145.5,3.1,20.9,404.0,544.37,433.97
2018,7,30,17,0,484.0,141.0,3.1,20.5,352.0,488.06,391.59
2018,7,30,17,15,437.5,130.5,3.1,19.9,303.0,428.99,346.36
2018,7,30,17,30,391.0,120.0,3.1,19.3,254.0,372.94,302.19
2018,7,30,17,45,329.0,105.0,3.1,18.75,205.0,306.9,248.66
2018,7,30,18,0,267.0,90.0,3.1,18.2,156.0,238.97,192.39
2018,7,30,18,15,214.0,70.5,3.1,17.65,115.5,182.16,144.09
2018,7,30,18,30,161.0,51.0,3.1,17.1,75.0,129.77,98.89
2018,7,30,18,45,104.5,32.5,3.1,16.6,46.0,81.89,55.89
2018,7,30,19,0,48.0,14.0,3.1,16.1,17.0,33.04,0.0
2018,7,30,19,15,24.0,7.0,3.1,15.85,8.5,12.8,0.0
2018,7,30,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,31,5,15,21.0,6.5,2.1,13.4,7.5,6.39,0.0
2018,7,31,5,30,42.0,13.0,2.1,13.8,15.0,11.16,0.0
2018,7,31,5,45,86.5,31.0,2.15,14.15,41.5,25.75,14.95
2018,7,31,6,0,131.0,49.0,2.2,14.5,68.0,39.82,28.95
2018,7,31,6,15,110.0,67.0,2.15,14.9,87.0,56.55,44.26
2018,7,31,6,30,89.0,85.0,2.1,15.3,106.0,70.62,57.02
2018,7,31,6,45,85.5,107.5,2.05,15.7,132.0,92.6,70.69
2018,7,31,7,0,82.0,130.0,2.0,16.1,158.0,121.0,92.92
2018,7,31,7,15,97.5,152.0,1.95,16.55,190.5,143.0,109.6
2018,7,31,7,30,113.0,174.0,1.9,17.0,223.0,171.04,131.5
2018,7,31,7,45,147.5,196.0,1.85,17.4,268.0,205.27,157.83
2018,7,31,8,0,182.0,218.0,1.8,17.8,313.0,243.09,187.16
2018,7,31,8,15,234.5,234.5,1.8,18.3,369.0,281.25,216.41
2018,7,31,8,30,287.0,251.0,1.8,18.8,425.0,329.2,253.35
2018,7,31,8,45,331.5,262.5,1.8,19.25,478.0,374.41,288.1
2018,7,31,9,0,376.0,274.0,1.8,19.7,531.0,423.55,325.46
2018,7,31,9,15,400.0,281.5,1.85,20.15,570.0,458.67,352.08
2018,7,31,9,30,424.0,289.0,1.9,20.6,609.0,499.17,382.27
2018,7,31,9,45,501.5,271.5,1.9,21.05,667.0,551.54,421.23
2018,7,31,10,0,579.0,254.0,1.9,21.5,725.0,608.46,462.84
2018,7,31,10,15,631.5,239.0,2.0,21.8,769.5,655.73,497.46
2018,7,31,10,30,684.0,224.0,2.1,22.1,814.0,705.6,533.54
2018,7,31,10,45,716.0,213.0,2.15,22.45,845.0,745.66,561.58
2018,7,31,11,0,748.0,202.0,2.2,22.8,876.0,786.0,589.4
2018,7,31,11,15,755.0,201.5,2.25,22.95,891.5,815.66,608.83
2018,7,31,11,30,762.0,201.0,2.3,23.1,907.0,843.04,626.75
2018,7,31,11,45,770.0,198.0,2.4,23.25,916.5,867.43,643.05
2018,7,31,12,0,778.0,195.0,2.5,23.4,926.0,889.95,658.14
2018,7,31,12,15,780.5,193.0,2.55,23.45,926.5,906.4,669.11
2018,7,31,12,30,783.0,191.0,2.6,23.5,927.0,920.52,678.66
2018,7,31,12,45,786.0,187.5,2.7,23.5,921.0,931.2,686.58
2018,7,31,13,0,789.0,184.0,2.8,23.5,915.0,939.33,692.95
2018,7,31,13,15,789.5,179.5,2.85,23.4,901.5,941.45,695.33
2018,7,31,13,30,790.0,175.0,2.9,23.3,888.0,940.84,696.08
2018,7,31,13,45,792.0,168.5,2.95,23.25,868.5,936.86,694.57
2018,7,31,14,0,794.0,162.0,3.0,23.2,849.0,930.08,691.33
2018,7,31,14,15,789.5,157.5,3.0,23.0,821.5,916.49,683.66
2018,7,31,14,30,785.0,153.0,3.0,22.8,794.0,900.29,674.35
2018,7,31,14,45,782.0,147.0,3.05,22.65,762.0,881.34,663.43
2018,7,31,15,0,779.0,141.0,3.1,22.5,730.0,859.88,650.79
2018,7,31,15,15,765.5,137.5,3.1,22.5,690.5,829.51,631.29
2018,7,31,15,30,752.0,134.0,3.1,22.5,651.0,797.35,610.48
2018,7,31,15,45,742.5,127.0,3.1,22.0,609.0,765.98,591.23
2018,7,31,16,0,733.0,120.0,3.1,21.5,567.0,730.02,568.43
2018,7,31,16,15,717.0,113.5,3.15,21.15,521.0,688.21,540.91
2018,7,31,16,30,701.0,107.0,3.2,20.8,475.0,645.56,512.26
2018,7,31,16,45,677.0,100.5,3.2,20.4,426.5,596.75,477.23
2018,7,31,17,0,653.0,94.0,3.2,20.0,378.0,548.18,441.24
2018,7,31,17,15,616.5,88.0,3.2,19.55,328.5,493.02,399.0
2018,7,31,17,30,580.0,82.0,3.2,19.1,279.0,439.66,356.8
2018,7,31,17,45,531.5,74.0,3.2,18.6,231.0,379.79,308.03
2018,7,31,18,0,483.0,66.0,3.2,18.1,183.0,323.36,260.4
2018,7,31,18,15,409.0,56.0,3.15,17.65,139.0,257.41,203.73
2018,7,31,18,30,335.0,46.0,3.1,17.2,95.0,197.91,151.36
2018,7,31,18,45,230.5,33.0,3.05,16.7,60.5,132.21,91.04
2018,7,31,19,0,126.0,20.0,3.0,16.2,26.0,67.86,0.0
2018,7,31,19,15,63.0,10.0,3.05,16.0,13.0,25.23,0.0
2018,7,31,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,1,5,15,40.0,8.5,2.3,13.35,10.5,8.36,0.0
2018,8,1,5,30,80.0,17.0,2.3,13.7,21.0,13.36,0.0
2018,8,1,5,45,159.0,34.0,2.3,14.05,52.5,26.52,15.28
2018,8,1,6,0,238.0,51.0,2.3,14.4,84.0,39.05,28.24
2018,8,1,6,15,177.0,64.0,2.25,14.85,94.0,51.16,39.51
2018,8,1,6,30,116.0,77.0,2.2,15.3,104.0,64.88,51.95
2018,8,1,6,45,78.5,99.5,2.1,15.75,120.0,86.19,65.58
2018,8,1,7,0,41.0,122.0,2.0,16.2,136.0,111.28,86.47
2018,8,1,7,15,70.5,147.5,1.95,16.65,176.0,139.95,108.27
2018,8,1,7,30,100.0,173.0,1.9,17.1,216.0,167.48,129.1
2018,8,1,7,45,140.5,195.5,1.85,17.6,264.0,202.78,155.95
2018,8,1,8,0,181.0,218.0,1.8,18.1,312.0,242.3,186.31
2018,8,1,8,15,219.0,237.0,1.85,18.65,361.5,282.25,217.18
2018,8,1,8,30,257.0,256.0,1.9,19.2,411.0,321.31,247.31
2018,8,1,8,45,279.5,273.5,1.95,19.7,454.0,360.74,277.7
2018,8,1,9,0,302.0,291.0,2.0,20.2,497.0,402.19,309.19
2018,8,1,9,15,317.5,305.5,2.05,20.6,533.5,439.27,337.06
2018,8,1,9,30,333.0,320.0,2.1,21.0,570.0,477.46,365.31
2018,8,1,9,45,463.5,279.0,2.2,21.4,645.0,534.21,408.9
2018,8,1,10,0,594.0,238.0,2.3,21.8,720.0,602.61,460.56
2018,8,1,10,15,730.5,180.0,2.4,22.1,794.5,668.7,510.59
2018,8,1,10,30,867.0,122.0,2.5,22.4,869.0,744.9,565.67
2018,8,1,10,45,874.0,122.0,2.6,22.65,891.5,780.88,589.47
2018,8,1,11,0,881.0,122.0,2.7,22.9,914.0,815.2,612.31
2018,8,1,11,15,885.5,122.5,2.8,23.05,930.0,846.11,632.96
2018,8,1,11,30,890.0,123.0,2.9,23.2,946.0,874.91,652.17
2018,8,1,11,45,894.0,122.5,2.95,23.35,955.0,900.09,668.58
2018,8,1,12,0,898.0,122.0,3.0,23.5,964.0,922.86,683.42
2018,8,1,12,15,897.5,122.5,3.1,23.6,964.0,940.0,695.05
2018,8,1,12,30,897.0,123.0,3.2,23.7,964.0,954.4,704.99
2018,8,1,12,45,894.0,123.0,3.25,23.75,956.0,963.17,711.08
2018,8,1,13,0,891.0,123.0,3.3,23.8,948.0,969.04,715.4
2018,8,1,13,15,889.5,121.5,3.3,23.85,933.5,971.89,717.5
2018,8,1,13,30,888.0,120.0,3.3,23.9,919.0,971.8,717.79
2018,8,1,13,45,886.0,117.0,3.35,23.9,898.0,966.72,715.42
2018,8,1,14,0,884.0,114.0,3.4,23.9,877.0,958.68,711.22
2018,8,1,14,15,877.5,112.5,3.45,23.85,848.5,945.08,703.54
2018,8,1,14,30,871.0,111.0,3.5,23.8,820.0,928.73,694.11
2018,8,1,14,45,863.0,108.5,3.55,23.7,785.5,907.3,681.4
2018,8,1,15,0,855.0,106.0,3.6,23.6,751.0,883.38,667.0
2018,8,1,15,15,842.5,103.5,3.6,23.6,710.5,853.19,647.7
2018,8,1,15,30,830.0,101.0,3.6,23.6,670.0,821.01,626.96
2018,8,1,15,45,813.0,99.0,3.65,23.15,625.5,788.85,607.38
2018,8,1,16,0,796.0,97.0,3.7,22.7,581.0,750.36,582.97
2018,8,1,16,15,771.5,95.5,3.7,22.35,532.5,705.59,553.19
2018,8,1,16,30,747.0,94.0,3.7,22.0,484.0,660.42,522.6
2018,8,1,16,45,713.5,91.0,3.75,21.65,433.0,609.63,486.77
2018,8,1,17,0,680.0,88.0,3.8,21.3,382.0,557.54,447.95
2018,8,1,17,15,635.5,84.5,3.8,20.65,331.0,499.36,403.54
2018,8,1,17,30,591.0,81.0,3.8,20.0,280.0,443.58,359.53
2018,8,1,17,45,525.5,74.5,3.8,19.4,229.5,376.07,304.63
2018,8,1,18,0,460.0,68.0,3.8,18.8,179.0,313.44,252.04
2018,8,1,18,15,382.5,57.5,3.75,18.2,135.0,244.99,193.52
2018,8,1,18,30,305.0,47.0,3.7,17.6,91.0,186.33,142.03
2018,8,1,18,45,203.0,32.5,3.65,16.95,57.0,122.07,82.63
2018,8,1,19,0,101.0,18.0,3.6,16.3,23.0,57.35,0.0
2018,8,1,19,15,50.5,9.0,3.6,16.05,11.5,21.08,0.0
2018,8,1,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,2,5,15,38.0,9.0,2.55,13.05,10.5,8.85,0.0
2018,8,2,5,30,76.0,18.0,2.6,13.4,21.0,17.69,0.0
2018,8,2,5,45,155.0,34.5,2.7,13.75,52.0,27.02,15.35
2018,8,2,6,0,234.0,51.0,2.8,14.1,83.0,39.15,28.3
2018,8,2,6,15,231.0,59.0,2.75,14.5,101.5,43.75,33.02
2018,8,2,6,30,228.0,67.0,2.7,14.9,120.0,48.14,37.22
2018,8,2,6,45,116.5,85.0,2.7,15.3,112.5,76.2,56.66
2018,8,2,7,0,5.0,103.0,2.7,15.7,105.0,96.46,75.75
2018,8,2,7,15,11.5,126.0,2.7,16.2,131.0,118.66,93.58
2018,8,2,7,30,18.0,149.0,2.7,16.7,157.0,141.68,111.81
2018,8,2,7,45,40.0,175.0,2.75,17.2,195.0,167.17,131.28
2018,8,2,8,0,62.0,201.0,2.8,17.7,233.0,199.06,155.94
2018,8,2,8,15,164.0,221.5,2.85,18.15,317.5,250.78,194.8
2018,8,2,8,30,266.0,242.0,2.9,18.6,402.0,312.33,242.02
2018,8,2,8,45,371.0,239.0,2.95,19.05,481.0,369.73,286.45
2018,8,2,9,0,476.0,236.0,3.0,19.5,560.0,432.51,335.19
2018,8,2,9,15,549.5,223.0,3.05,19.9,618.5,483.28,374.81
2018,8,2,9,30,623.0,210.0,3.1,20.3,677.0,538.73,417.62
2018,8,2,9,45,721.0,177.0,3.15,20.7,742.5,596.81,462.35
2018,8,2,10,0,819.0,144.0,3.2,21.1,808.0,663.35,512.55
2018,8,2,10,15,829.5,145.0,3.25,21.35,838.0,704.75,542.74
2018,8,2,10,30,840.0,146.0,3.3,21.6,868.0,745.21,571.43
2018,8,2,10,45,849.5,145.5,3.35,21.9,892.0,782.37,596.3
2018,8,2,11,0,859.0,145.0,3.4,22.2,916.0,817.82,619.79
2018,8,2,11,15,865.5,144.0,3.45,22.3,932.0,848.51,640.34
2018,8,2,11,30,872.0,143.0,3.5,22.4,948.0,877.24,659.51
2018,8,2,11,45,880.0,139.5,3.55,22.55,957.5,902.81,676.37
2018,8,2,12,0,888.0,136.0,3.6,22.7,967.0,926.14,691.74
2018,8,2,12,15,890.5,135.0,3.6,22.7,968.5,944.52,703.91
2018,8,2,12,30,893.0,134.0,3.6,22.7,970.0,960.24,714.39
2018,8,2,12,45,897.5,130.5,3.65,22.7,965.0,972.64,723.06
2018,8,2,13,0,902.0,127.0,3.7,22.7,960.0,982.19,729.97
2018,8,2,13,15,902.0,124.0,3.7,22.65,946.0,985.04,732.35
2018,8,2,13,30,902.0,121.0,3.7,22.6,932.0,984.87,732.89
2018,8,2,13,45,902.5,116.5,3.7,22.55,911.0,980.6,730.83
2018,8,2,14,0,903.0,112.0,3.7,22.5,890.0,973.24,726.85
2018,8,2,14,15,896.5,111.0,3.7,22.35,861.5,959.98,719.3
2018,8,2,14,30,890.0,110.0,3.7,22.2,833.0,943.92,709.97
2018,8,2,14,45,882.0,107.5,3.65,22.05,798.0,922.18,696.53
2018,8,2,15,0,874.0,105.0,3.6,21.9,763.0,897.9,681.41
2018,8,2,15,15,862.0,102.5,3.6,21.9,722.0,867.72,662.09
2018,8,2,15,30,850.0,100.0,3.6,21.9,681.0,835.48,641.27
2018,8,2,15,45,831.0,99.5,3.65,21.45,635.5,802.8,621.32
2018,8,2,16,0,812.0,99.0,3.7,21.0,590.0,763.87,596.58
2018,8,2,16,15,784.0,98.5,3.7,20.65,540.5,717.05,565.24
2018,8,2,16,30,756.0,98.0,3.7,20.3,491.0,670.01,533.19
2018,8,2,16,45,718.0,96.0,3.75,19.9,438.5,617.2,495.55
2018,8,2,17,0,680.0,94.0,3.8,19.5,386.0,563.17,455.07
2018,8,2,17,15,631.5,90.0,3.8,19.0,333.5,501.95,407.8
2018,8,2,17,30,583.0,86.0,3.8,18.5,281.0,443.43,361.18
2018,8,2,17,45,512.0,79.5,3.8,17.95,229.5,373.36,303.85
2018,8,2,18,0,441.0,73.0,3.8,17.4,178.0,307.07,247.99
2018,8,2,18,15,363.0,61.0,3.7,16.9,133.5,240.23,190.41
2018,8,2,18,30,285.0,49.0,3.6,16.4,89.0,180.74,138.01
2018,8,2,18,45,186.5,33.5,3.5,15.95,55.5,117.83,78.62
2018,8,2,19,0,88.0,18.0,3.4,15.5,22.0,53.06,0.0
2018,8,2,19,15,44.0,9.0,3.35,15.25,11.0,19.41,0.0
2018,8,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,5,15,11.0,4.0,2.1,12.85,4.5,3.93,0.0
2018,8,3,5,30,22.0,8.0,2.1,13.2,9.0,7.86,0.0
2018,8,3,5,45,48.5,22.5,2.1,13.6,28.0,20.37,9.91
2018,8,3,6,0,75.0,37.0,2.1,14.0,47.0,32.75,22.75
2018,8,3,6,15,105.5,60.5,2.1,14.4,81.5,51.64,39.95
2018,8,3,6,30,136.0,84.0,2.1,14.8,116.0,69.78,56.34
2018,8,3,6,45,163.5,110.5,2.05,15.2,158.0,95.59,72.18
2018,8,3,7,0,191.0,137.0,2.0,15.6,200.0,129.06,95.78
2018,8,3,7,15,218.5,161.5,1.85,16.05,245.0,164.3,122.06
2018,8,3,7,30,246.0,186.0,1.7,16.5,290.0,198.24,148.16
2018,8,3,7,45,272.5,206.5,1.6,16.95,335.5,236.13,178.04
2018,8,3,8,0,299.0,227.0,1.5,17.4,381.0,276.75,210.19
2018,8,3,8,15,321.5,245.5,1.45,18.05,426.0,317.08,241.88
2018,8,3,8,30,344.0,264.0,1.4,18.7,471.0,359.55,274.73
2018,8,3,8,45,365.0,279.0,1.3,19.35,513.5,400.47,305.64
2018,8,3,9,0,386.0,294.0,1.2,20.0,556.0,443.12,337.05
2018,8,3,9,15,438.5,289.5,1.2,20.75,604.5,483.29,366.53
2018,8,3,9,30,491.0,285.0,1.2,21.5,653.0,530.91,400.9
2018,8,3,9,45,579.0,255.0,1.15,22.25,708.5,580.99,436.7
2018,8,3,10,0,667.0,225.0,1.1,23.0,764.0,635.89,475.14
2018,8,3,10,15,678.5,228.0,1.15,23.55,793.5,674.74,501.55
2018,8,3,10,30,690.0,231.0,1.2,24.1,823.0,713.14,527.25
2018,8,3,10,45,701.0,231.0,1.2,24.7,846.0,747.73,549.37
2018,8,3,11,0,712.0,231.0,1.2,25.3,869.0,781.44,570.48
2018,8,3,11,15,718.0,231.5,1.35,25.6,884.0,810.45,590.49
2018,8,3,11,30,724.0,232.0,1.5,25.9,899.0,837.95,609.36
2018,8,3,11,45,729.5,230.0,1.6,26.25,907.0,860.95,624.05
2018,8,3,12,0,735.0,228.0,1.7,26.6,915.0,882.07,637.58
2018,8,3,12,15,727.0,233.5,1.85,26.7,913.0,896.29,647.85
2018,8,3,12,30,719.0,239.0,2.0,26.8,911.0,908.08,656.67
2018,8,3,12,45,700.5,247.5,2.15,26.9,898.0,910.62,659.57
2018,8,3,13,0,682.0,256.0,2.3,27.0,885.0,910.58,660.84
2018,8,3,13,15,678.0,253.0,2.4,26.95,870.0,910.25,662.05
2018,8,3,13,30,674.0,250.0,2.5,26.9,855.0,907.49,661.7
2018,8,3,13,45,668.5,246.5,2.65,26.85,834.0,900.39,658.92
2018,8,3,14,0,663.0,243.0,2.8,26.8,813.0,890.9,654.58
2018,8,3,14,15,656.0,237.5,2.85,26.65,785.5,875.64,645.97
2018,8,3,14,30,649.0,232.0,2.9,26.5,758.0,858.15,635.89
2018,8,3,14,45,641.0,224.5,3.0,26.3,725.0,835.54,622.78
2018,8,3,15,0,633.0,217.0,3.1,26.1,692.0,810.92,608.18
2018,8,3,15,15,616.5,210.5,3.1,26.1,652.5,778.08,586.57
2018,8,3,15,30,600.0,204.0,3.1,26.1,613.0,743.89,563.85
2018,8,3,15,45,587.5,193.0,3.2,25.5,571.0,703.89,538.76
2018,8,3,16,0,575.0,182.0,3.3,24.9,529.0,666.03,514.51
2018,8,3,16,15,556.5,170.0,3.35,24.4,483.0,621.61,484.43
2018,8,3,16,30,538.0,158.0,3.4,23.9,437.0,576.89,453.4
2018,8,3,16,45,511.0,147.0,3.4,23.4,390.0,527.39,417.68
2018,8,3,17,0,484.0,136.0,3.4,22.9,343.0,478.72,381.66
2018,8,3,17,15,444.0,124.5,3.4,22.25,295.0,422.71,338.97
2018,8,3,17,30,404.0,113.0,3.4,21.6,247.0,369.19,296.94
2018,8,3,17,45,353.5,98.0,3.4,20.95,200.5,308.95,248.27
2018,8,3,18,0,303.0,83.0,3.4,20.3,154.0,252.73,201.49
2018,8,3,18,15,243.0,65.0,3.3,19.75,113.0,193.19,150.96
2018,8,3,18,30,183.0,47.0,3.2,19.2,72.0,139.03,104.23
2018,8,3,18,45,119.5,30.5,3.1,18.65,44.0,84.61,53.44
2018,8,3,19,0,56.0,14.0,3.0,18.1,16.0,29.58,0.0
2018,8,3,19,15,28.0,7.0,2.95,17.85,8.0,6.88,0.0
2018,8,3,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.85,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,1.9,15.4,8.0,6.88,0.0
2018,8,4,5,45,47.0,21.0,1.95,15.75,26.5,17.77,7.51
2018,8,4,6,0,73.0,35.0,2.0,16.1,45.0,28.98,19.25
2018,8,4,6,15,104.5,58.5,2.0,16.45,79.0,50.1,38.25
2018,8,4,6,30,136.0,82.0,2.0,16.8,113.0,68.31,54.59
2018,8,4,6,45,167.5,108.0,2.05,17.1,156.0,93.3,69.9
2018,8,4,7,0,199.0,134.0,2.1,17.4,199.0,126.81,93.09
2018,8,4,7,15,232.0,158.0,2.1,17.9,246.5,158.23,115.75
2018,8,4,7,30,265.0,182.0,2.1,18.4,294.0,197.7,146.04
2018,8,4,7,45,301.5,200.0,2.1,18.85,343.0,236.71,176.5
2018,8,4,8,0,338.0,218.0,2.1,19.3,392.0,279.4,210.24
2018,8,4,8,15,368.0,231.0,2.15,19.95,437.0,319.43,241.99
2018,8,4,8,30,398.0,244.0,2.2,20.6,482.0,362.2,275.61
2018,8,4,8,45,434.0,250.0,2.25,21.25,528.0,400.29,305.33
2018,8,4,9,0,470.0,256.0,2.3,21.9,574.0,445.24,339.78
2018,8,4,9,15,526.5,246.5,2.4,22.6,623.0,489.98,373.81
2018,8,4,9,30,583.0,237.0,2.5,23.3,672.0,538.97,410.51
2018,8,4,9,45,675.5,201.0,2.55,23.95,728.5,588.57,447.81
2018,8,4,10,0,768.0,165.0,2.6,24.6,785.0,647.03,490.88
2018,8,4,10,15,785.0,164.0,2.75,24.95,817.5,689.17,521.37
2018,8,4,10,30,802.0,163.0,2.9,25.3,850.0,730.95,551.21
2018,8,4,10,45,823.5,156.0,3.0,25.6,877.5,769.92,577.67
2018,8,4,11,0,845.0,149.0,3.1,25.9,905.0,808.24,603.01
2018,8,4,11,15,854.0,148.0,3.25,26.0,923.0,840.24,624.64
2018,8,4,11,30,863.0,147.0,3.4,26.1,941.0,870.83,645.34
2018,8,4,11,45,816.5,178.5,3.5,26.15,934.5,884.7,654.63
2018,8,4,12,0,770.0,210.0,3.6,26.2,928.0,894.55,661.43
2018,8,4,12,15,773.5,208.0,3.7,26.15,929.5,910.23,672.52
2018,8,4,12,30,777.0,206.0,3.8,26.1,931.0,925.3,683.26
2018,8,4,12,45,770.0,206.0,3.9,26.0,919.5,930.14,687.38
2018,8,4,13,0,763.0,206.0,4.0,25.9,908.0,935.41,691.98
2018,8,4,13,15,760.5,203.5,4.05,25.85,893.5,936.96,693.78
2018,8,4,13,30,758.0,201.0,4.1,25.8,879.0,935.85,693.94
2018,8,4,13,45,821.0,162.5,4.15,25.7,880.5,953.51,707.01
2018,8,4,14,0,884.0,124.0,4.2,25.6,882.0,965.15,716.03
2018,8,4,14,15,872.0,125.0,4.25,25.4,851.5,949.1,706.87
2018,8,4,14,30,860.0,126.0,4.3,25.2,821.0,930.45,696.18
2018,8,4,14,45,840.5,128.5,4.35,25.0,783.0,909.58,684.0
2018,8,4,15,0,821.0,131.0,4.4,24.8,745.0,881.4,666.76
2018,8,4,15,15,807.0,128.5,4.4,24.8,704.5,850.72,646.99
2018,8,4,15,30,793.0,126.0,4.4,24.8,664.0,818.15,625.81
2018,8,4,15,45,744.0,132.5,4.35,24.2,610.0,768.24,593.32
2018,8,4,16,0,695.0,139.0,4.3,23.6,556.0,716.21,558.79
2018,8,4,16,15,667.5,135.5,4.25,23.15,509.0,670.27,527.39
2018,8,4,16,30,640.0,132.0,4.2,22.7,462.0,624.32,494.62
2018,8,4,16,45,597.5,127.5,4.15,22.3,410.5,567.23,452.46
2018,8,4,17,0,555.0,123.0,4.1,21.9,359.0,508.64,408.21
2018,8,4,17,15,519.5,112.5,4.0,21.3,310.0,453.55,365.85
2018,8,4,17,30,484.0,102.0,3.9,20.7,261.0,400.47,323.73
2018,8,4,17,45,441.5,89.0,3.8,20.1,214.5,343.13,276.87
2018,8,4,18,0,399.0,76.0,3.7,19.5,168.0,289.0,231.13
2018,8,4,18,15,335.5,61.5,3.65,18.95,125.5,227.69,178.47
2018,8,4,18,30,272.0,47.0,3.6,18.4,83.0,172.29,129.62
2018,8,4,18,45,191.5,32.5,3.5,17.8,52.5,117.26,73.68
2018,8,4,19,0,111.0,18.0,3.4,17.2,22.0,48.77,0.0
2018,8,4,19,15,55.5,9.0,3.4,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,5,5,15,14.0,5.5,2.45,13.4,6.0,0.0,0.0
2018,8,5,5,30,28.0,11.0,2.5,13.7,12.0,10.81,0.0
2018,8,5,5,45,69.0,29.0,2.55,14.05,36.5,24.12,11.81
2018,8,5,6,0,110.0,47.0,2.6,14.4,61.0,38.24,27.3
2018,8,5,6,15,160.0,69.5,2.55,14.8,100.5,55.2,42.92
2018,8,5,6,30,210.0,92.0,2.5,15.2,140.0,71.5,57.72
2018,8,5,6,45,257.0,113.0,2.45,15.6,186.5,93.78,69.54
2018,8,5,7,0,304.0,134.0,2.4,16.0,233.0,129.28,91.96
2018,8,5,7,15,344.0,150.0,2.3,16.45,280.0,165.05,117.25
2018,8,5,7,30,384.0,166.0,2.2,16.9,327.0,204.88,147.76
2018,8,5,7,45,421.0,178.5,2.15,17.35,376.0,240.97,176.64
2018,8,5,8,0,458.0,191.0,2.1,17.8,425.0,284.84,212.34
2018,8,5,8,15,485.5,202.0,2.05,18.3,472.0,327.96,247.66
2018,8,5,8,30,513.0,213.0,2.0,18.8,519.0,373.6,284.5
2018,8,5,8,45,536.5,220.5,2.0,19.35,562.5,416.88,318.99
2018,8,5,9,0,560.0,228.0,2.0,19.9,606.0,461.92,354.07
2018,8,5,9,15,583.5,232.5,2.05,20.4,647.5,505.92,387.84
2018,8,5,9,30,607.0,237.0,2.1,20.9,689.0,550.89,421.6
2018,8,5,9,45,633.5,235.0,2.1,21.45,727.0,593.03,452.44
2018,8,5,10,0,660.0,233.0,2.1,22.0,765.0,636.38,483.47
2018,8,5,10,15,672.5,235.0,2.15,22.4,794.0,674.78,510.68
2018,8,5,10,30,685.0,237.0,2.2,22.8,823.0,712.81,537.15
2018,8,5,10,45,696.5,236.5,2.25,23.25,845.5,747.21,560.61
2018,8,5,11,0,708.0,236.0,2.3,23.7,868.0,780.75,583.15
2018,8,5,11,15,717.5,234.5,2.4,23.95,884.5,810.68,603.74
2018,8,5,11,30,727.0,233.0,2.5,24.2,901.0,839.24,623.27
2018,8,5,11,45,738.5,228.0,2.55,24.5,911.5,864.64,639.51
2018,8,5,12,0,750.0,223.0,2.6,24.8,922.0,888.34,654.56
2018,8,5,12,15,761.0,216.5,2.65,24.95,925.5,908.21,667.48
2018,8,5,12,30,772.0,210.0,2.7,25.1,929.0,925.93,679.07
2018,8,5,12,45,792.0,196.0,2.75,25.25,928.5,939.64,688.09
2018,8,5,13,0,812.0,182.0,2.8,25.4,928.0,953.33,697.24
2018,8,5,13,15,810.5,179.0,2.85,25.5,913.5,955.12,698.82
2018,8,5,13,30,809.0,176.0,2.9,25.6,899.0,954.11,698.78
2018,8,5,13,45,807.0,172.0,2.95,25.65,878.0,948.8,696.19
2018,8,5,14,0,805.0,168.0,3.0,25.7,857.0,940.7,691.89
2018,8,5,14,15,797.5,165.0,3.05,25.6,828.0,925.76,683.56
2018,8,5,14,30,790.0,162.0,3.1,25.5,799.0,908.23,673.6
2018,8,5,14,45,780.5,158.5,3.15,25.45,764.5,885.9,660.29
2018,8,5,15,0,771.0,155.0,3.2,25.4,730.0,861.28,645.43
2018,8,5,15,15,756.0,151.0,3.2,25.4,689.0,832.72,627.4
2018,8,5,15,30,741.0,147.0,3.2,25.4,648.0,799.06,605.77
2018,8,5,15,45,717.0,144.0,3.3,25.0,602.0,757.66,579.93
2018,8,5,16,0,693.0,141.0,3.4,24.6,556.0,715.49,553.07
2018,8,5,16,15,658.0,138.5,3.35,24.2,505.5,665.07,518.42
2018,8,5,16,30,623.0,136.0,3.3,23.8,455.0,615.11,482.94
2018,8,5,16,45,576.5,131.5,3.3,23.45,402.5,555.91,439.69
2018,8,5,17,0,530.0,127.0,3.3,23.1,350.0,495.97,394.85
2018,8,5,17,15,480.0,118.0,3.25,22.4,299.5,435.01,348.36
2018,8,5,17,30,430.0,109.0,3.2,21.7,249.0,377.35,303.03
2018,8,5,17,45,361.0,96.0,3.15,21.05,199.5,308.95,247.74
2018,8,5,18,0,292.0,83.0,3.1,20.4,150.0,246.3,195.73
2018,8,5,18,15,229.5,64.0,3.05,19.7,108.5,178.66,138.93
2018,8,5,18,30,167.0,45.0,3.0,19.0,67.0,123.3,91.38
2018,8,5,18,45,105.0,28.0,2.95,18.35,40.0,75.27,43.94
2018,8,5,19,0,43.0,11.0,2.9,17.7,13.0,22.73,0.0
2018,8,5,19,15,21.5,5.5,2.9,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.65,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.6,14.0,7.0,5.9,0.0
2018,8,6,5,45,39.0,19.0,1.6,14.35,23.5,17.37,6.5
2018,8,6,6,0,62.0,32.0,1.6,14.7,40.0,28.65,18.99
2018,8,6,6,15,91.0,53.5,1.5,15.05,71.0,46.25,35.05
2018,8,6,6,30,120.0,75.0,1.4,15.4,102.0,63.19,50.36
2018,8,6,6,45,148.0,101.0,1.35,15.8,143.0,86.71,65.52
2018,8,6,7,0,176.0,127.0,1.3,16.2,184.0,118.73,87.83
2018,8,6,7,15,201.5,152.5,1.2,16.65,228.5,153.4,113.51
2018,8,6,7,30,227.0,178.0,1.1,17.1,273.0,186.52,138.79
2018,8,6,7,45,250.0,201.5,1.05,17.55,318.5,224.87,168.88
2018,8,6,8,0,273.0,225.0,1.0,18.0,364.0,265.71,200.95
2018,8,6,8,15,292.5,245.5,1.0,18.65,408.0,305.36,231.86
2018,8,6,8,30,312.0,266.0,1.0,19.3,452.0,346.92,263.77
2018,8,6,8,45,330.0,283.5,1.0,20.0,493.5,387.14,294.05
2018,8,6,9,0,348.0,301.0,1.0,20.7,535.0,428.89,324.8
2018,8,6,9,15,368.0,312.5,1.05,21.45,573.5,467.9,353.12
2018,8,6,9,30,388.0,324.0,1.1,22.2,612.0,508.27,381.88
2018,8,6,9,45,412.0,328.0,1.15,22.95,647.0,545.65,408.08
2018,8,6,10,0,436.0,332.0,1.2,23.7,682.0,581.62,432.91
2018,8,6,10,15,449.5,338.0,1.3,24.35,710.5,616.37,456.78
2018,8,6,10,30,463.0,344.0,1.4,25.0,739.0,651.34,480.43
2018,8,6,10,45,477.5,346.5,1.5,25.6,763.0,683.91,502.29
2018,8,6,11,0,492.0,349.0,1.6,26.2,787.0,716.4,523.83
2018,8,6,11,15,502.0,349.5,1.75,26.55,803.0,743.1,542.15
2018,8,6,11,30,512.0,350.0,1.9,26.9,819.0,769.07,559.91
2018,8,6,11,45,524.0,346.0,2.0,27.25,829.5,791.62,575.04
2018,8,6,12,0,536.0,342.0,2.1,27.6,840.0,813.12,589.44
2018,8,6,12,15,572.0,320.5,2.25,27.8,852.0,838.02,607.66
2018,8,6,12,30,608.0,299.0,2.4,28.0,864.0,861.63,625.0
2018,8,6,12,45,678.0,255.0,2.55,28.2,880.5,894.02,649.24
2018,8,6,13,0,748.0,211.0,2.7,28.4,897.0,924.11,669.7
2018,8,6,13,15,749.0,207.0,2.8,28.4,884.0,927.37,672.73
2018,8,6,13,30,750.0,203.0,2.9,28.4,871.0,928.0,674.37
2018,8,6,13,45,753.5,195.5,2.95,28.4,852.5,924.67,673.17
2018,8,6,14,0,757.0,188.0,3.0,28.4,834.0,918.58,670.29
2018,8,6,14,15,748.0,185.0,3.05,28.3,805.0,902.9,661.47
2018,8,6,14,30,739.0,182.0,3.1,28.2,776.0,884.82,651.14
2018,8,6,14,45,727.0,178.5,3.15,28.05,741.5,861.2,637.24
2018,8,6,15,0,715.0,175.0,3.2,27.9,707.0,835.52,621.92
2018,8,6,15,15,699.5,170.5,3.2,27.9,667.0,803.85,601.77
2018,8,6,15,30,684.0,166.0,3.2,27.9,627.0,770.61,580.46
2018,8,6,15,45,646.5,166.5,3.25,27.35,578.5,723.54,550.41
2018,8,6,16,0,609.0,167.0,3.3,26.8,530.0,676.52,519.01
2018,8,6,16,15,560.5,166.5,3.25,26.3,478.5,617.4,477.66
2018,8,6,16,30,512.0,166.0,3.2,25.8,427.0,563.95,439.49
2018,8,6,16,45,453.0,160.5,3.15,25.25,373.5,499.97,392.59
2018,8,6,17,0,394.0,155.0,3.1,24.7,320.0,439.39,347.14
2018,8,6,17,15,349.0,139.5,3.05,23.85,271.0,372.15,296.22
2018,8,6,17,30,304.0,124.0,3.0,23.0,222.0,316.25,252.52
2018,8,6,17,45,247.0,103.5,2.95,22.1,174.0,251.5,200.54
2018,8,6,18,0,190.0,83.0,2.9,21.2,126.0,191.34,151.02
2018,8,6,18,15,146.0,61.0,2.85,20.55,89.0,139.37,107.22
2018,8,6,18,30,102.0,39.0,2.8,19.9,52.0,90.57,65.62
2018,8,6,18,45,63.5,23.5,2.75,19.2,30.5,54.46,28.8
2018,8,6,19,0,25.0,8.0,2.7,18.5,9.0,14.73,0.0
2018,8,6,19,15,12.5,4.0,2.75,18.15,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.85,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,1.9,14.2,10.0,8.85,0.0
2018,8,7,5,45,78.5,25.0,1.9,14.6,33.0,20.95,8.35
2018,8,7,6,0,124.0,41.0,1.9,15.0,56.0,33.65,23.17
2018,8,7,6,15,163.0,60.5,1.85,15.3,90.5,48.55,36.97
2018,8,7,6,30,202.0,80.0,1.8,15.6,125.0,62.88,50.03
2018,8,7,6,45,221.0,98.5,1.75,15.9,159.5,80.95,60.02
2018,8,7,7,0,240.0,117.0,1.7,16.2,194.0,110.32,78.77
2018,8,7,7,15,269.5,137.0,1.7,16.65,237.5,144.24,103.29
2018,8,7,7,30,299.0,157.0,1.7,17.1,281.0,181.36,131.95
2018,8,7,7,45,332.5,174.5,1.65,17.55,329.5,220.5,162.93
2018,8,7,8,0,366.0,192.0,1.6,18.0,378.0,263.04,197.03
2018,8,7,8,15,402.5,205.0,1.65,18.5,428.0,301.8,228.23
2018,8,7,8,30,439.0,218.0,1.7,19.0,478.0,348.36,265.35
2018,8,7,8,45,488.5,223.0,1.7,19.55,533.5,396.74,303.15
2018,8,7,9,0,538.0,228.0,1.7,20.1,589.0,449.39,343.62
2018,8,7,9,15,529.5,248.5,1.75,20.35,622.0,490.12,374.9
2018,8,7,9,30,521.0,269.0,1.8,20.6,655.0,529.59,404.45
2018,8,7,9,45,482.0,303.0,1.9,20.9,673.5,561.54,427.5
2018,8,7,10,0,443.0,337.0,2.0,21.2,692.0,589.77,447.2
2018,8,7,10,15,455.5,344.0,2.1,21.4,720.5,625.05,472.73
2018,8,7,10,30,468.0,351.0,2.2,21.6,749.0,660.48,497.99
2018,8,7,10,45,481.0,353.5,2.3,21.75,772.0,692.15,520.55
2018,8,7,11,0,494.0,356.0,2.4,21.9,795.0,723.62,542.81
2018,8,7,11,15,504.0,357.0,2.45,21.95,811.5,750.91,561.9
2018,8,7,11,30,514.0,358.0,2.5,22.0,828.0,777.47,580.4
2018,8,7,11,45,527.0,353.0,2.6,22.05,838.5,800.04,596.62
2018,8,7,12,0,540.0,348.0,2.7,22.1,849.0,821.59,612.13
2018,8,7,12,15,550.0,342.0,2.75,22.15,852.5,838.23,623.96
2018,8,7,12,30,560.0,336.0,2.8,22.2,856.0,853.33,634.8
2018,8,7,12,45,577.0,324.0,2.85,22.25,855.5,867.27,645.2
2018,8,7,13,0,594.0,312.0,2.9,22.3,855.0,879.33,654.39
2018,8,7,13,15,594.0,306.0,2.9,22.3,841.5,879.43,654.91
2018,8,7,13,30,594.0,300.0,2.9,22.3,828.0,877.33,654.11
2018,8,7,13,45,597.5,288.0,2.95,22.35,808.0,871.15,651.06
2018,8,7,14,0,601.0,276.0,3.0,22.4,788.0,862.06,646.15
2018,8,7,14,15,596.5,268.0,3.05,22.3,761.5,847.22,637.47
2018,8,7,14,30,592.0,260.0,3.1,22.2,735.0,828.33,626.08
2018,8,7,14,45,591.5,248.5,3.15,22.1,705.0,809.02,614.51
2018,8,7,15,0,591.0,237.0,3.2,22.0,675.0,787.61,601.39
2018,8,7,15,15,574.5,229.5,3.2,22.0,636.0,754.71,579.19
2018,8,7,15,30,558.0,222.0,3.2,22.0,597.0,720.67,556.04
2018,8,7,15,45,548.0,210.0,3.2,21.6,557.0,686.06,533.27
2018,8,7,16,0,538.0,198.0,3.2,21.2,517.0,650.31,509.27
2018,8,7,16,15,522.0,185.0,3.2,20.85,473.0,607.99,479.78
2018,8,7,16,30,506.0,172.0,3.2,20.5,429.0,565.26,449.37
2018,8,7,16,45,482.5,158.0,3.15,20.15,382.0,516.15,413.17
2018,8,7,17,0,459.0,144.0,3.1,19.8,335.0,467.64,376.55
2018,8,7,17,15,421.0,129.5,3.05,19.3,286.5,410.76,332.42
2018,8,7,17,30,383.0,115.0,3.0,18.8,238.0,356.23,288.88
2018,8,7,17,45,337.5,98.5,2.95,18.25,192.5,298.22,241.28
2018,8,7,18,0,292.0,82.0,2.9,17.7,147.0,243.81,195.29
2018,8,7,18,15,231.5,63.0,2.85,17.25,106.0,184.07,144.02
2018,8,7,18,30,171.0,44.0,2.8,16.8,65.0,123.27,91.32
2018,8,7,18,45,110.0,28.0,2.7,16.3,39.0,76.01,39.66
2018,8,7,19,0,49.0,12.0,2.6,15.8,13.0,25.11,0.0
2018,8,7,19,15,24.5,6.0,2.65,15.55,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,8,5,15,21.5,5.5,1.75,13.5,6.0,0.0,0.0
2018,8,8,5,30,43.0,11.0,1.7,13.9,12.0,10.81,0.0
2018,8,8,5,45,65.5,26.5,1.7,14.25,32.5,22.11,8.36
2018,8,8,6,0,88.0,42.0,1.7,14.6,53.0,34.39,23.77
2018,8,8,6,15,106.0,61.5,1.6,15.05,80.5,52.04,40.03
2018,8,8,6,30,124.0,81.0,1.5,15.5,108.0,67.33,53.93
2018,8,8,6,45,128.0,102.0,1.4,15.9,136.5,85.91,65.57
2018,8,8,7,0,132.0,123.0,1.3,16.3,165.0,111.69,83.74
2018,8,8,7,15,123.0,145.5,1.25,16.8,190.0,137.76,104.12
2018,8,8,7,30,114.0,168.0,1.2,17.3,215.0,163.19,124.66
2018,8,8,7,45,119.0,190.5,1.15,17.8,245.5,190.93,146.58
2018,8,8,8,0,124.0,213.0,1.1,18.3,276.0,219.34,168.88
2018,8,8,8,15,131.0,235.5,1.1,18.8,308.0,249.02,191.89
2018,8,8,8,30,138.0,258.0,1.1,19.3,340.0,279.5,215.19
2018,8,8,8,45,187.0,274.5,1.1,19.8,394.5,323.14,247.86
2018,8,8,9,0,236.0,291.0,1.1,20.3,449.0,367.01,280.5
2018,8,8,9,15,333.0,286.0,1.1,20.8,524.0,425.56,323.99
2018,8,8,9,30,430.0,281.0,1.1,21.3,599.0,488.85,370.49
2018,8,8,9,45,538.0,257.5,1.1,21.75,675.0,553.38,417.58
2018,8,8,10,0,646.0,234.0,1.1,22.2,751.0,624.82,468.68
2018,8,8,10,15,659.5,236.0,1.15,22.55,780.5,663.38,495.34
2018,8,8,10,30,673.0,238.0,1.2,22.9,810.0,701.68,521.64
2018,8,8,10,45,687.5,236.5,1.3,23.3,834.0,737.0,546.0
2018,8,8,11,0,702.0,235.0,1.4,23.7,858.0,771.67,569.61
2018,8,8,11,15,711.0,235.0,1.45,23.95,875.0,802.43,590.07
2018,8,8,11,30,720.0,235.0,1.5,24.2,892.0,831.84,609.44
2018,8,8,11,45,729.5,231.5,1.55,24.4,902.0,856.79,625.63
2018,8,8,12,0,739.0,228.0,1.6,24.6,912.0,879.99,640.43
2018,8,8,12,15,736.5,229.5,1.65,24.75,911.5,895.38,650.32
2018,8,8,12,30,734.0,231.0,1.7,24.9,911.0,908.41,658.84
2018,8,8,12,45,726.5,233.5,1.75,25.0,901.5,915.4,663.7
2018,8,8,13,0,719.0,236.0,1.8,25.1,892.0,919.86,667.08
2018,8,8,13,15,717.0,233.0,1.85,25.15,878.0,921.39,668.85
2018,8,8,13,30,715.0,230.0,1.9,25.2,864.0,920.37,669.09
2018,8,8,13,45,713.0,224.0,1.95,25.2,843.0,913.71,665.94
2018,8,8,14,0,711.0,218.0,2.0,25.2,822.0,904.47,661.23
2018,8,8,14,15,704.0,214.0,2.05,25.05,794.5,890.15,653.67
2018,8,8,14,30,697.0,210.0,2.1,24.9,767.0,873.47,644.61
2018,8,8,14,45,689.0,203.5,2.2,24.75,733.5,851.0,632.12
2018,8,8,15,0,681.0,197.0,2.3,24.6,700.0,826.4,618.1
2018,8,8,15,15,664.5,191.5,2.3,24.6,660.0,793.55,597.21
2018,8,8,15,30,648.0,186.0,2.3,24.6,620.0,759.23,574.75
2018,8,8,15,45,630.5,178.0,2.4,24.05,576.0,720.2,550.51
2018,8,8,16,0,613.0,170.0,2.5,23.5,532.0,680.18,524.95
2018,8,8,16,15,589.5,161.5,2.5,23.05,485.0,634.38,493.77
2018,8,8,16,30,566.0,153.0,2.5,22.6,438.0,585.54,459.71
2018,8,8,16,45,535.5,142.5,2.55,22.15,389.0,533.32,422.26
2018,8,8,17,0,505.0,132.0,2.6,21.7,340.0,482.18,384.49
2018,8,8,17,15,463.5,120.0,2.6,21.05,291.0,424.16,340.27
2018,8,8,17,30,422.0,108.0,2.6,20.4,242.0,368.75,296.66
2018,8,8,17,45,370.0,93.0,2.6,19.75,195.0,307.46,246.93
2018,8,8,18,0,318.0,78.0,2.6,19.1,148.0,250.37,199.09
2018,8,8,18,15,252.0,60.5,2.55,18.5,106.5,189.01,146.79
2018,8,8,18,30,186.0,43.0,2.5,17.9,65.0,133.76,98.48
2018,8,8,18,45,118.5,27.5,2.4,17.3,39.0,82.64,39.38
2018,8,8,19,0,51.0,12.0,2.3,16.7,13.0,25.51,0.0
2018,8,8,19,15,25.5,6.0,2.35,16.4,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,8,9,5,30,38.0,9.0,1.5,13.7,10.0,8.85,0.0
2018,8,9,5,45,89.0,24.0,1.45,14.15,33.0,20.13,6.24
2018,8,9,6,0,140.0,39.0,1.4,14.6,56.0,32.1,21.74
2018,8,9,6,15,194.5,59.5,1.35,15.05,95.0,47.81,36.31
2018,8,9,6,30,249.0,80.0,1.3,15.5,134.0,62.93,50.05
2018,8,9,6,45,287.5,94.5,1.2,16.0,173.0,77.31,57.21
2018,8,9,7,0,326.0,109.0,1.1,16.5,212.0,103.09,70.07
2018,8,9,7,15,368.5,127.0,1.1,17.1,263.0,141.09,96.3
2018,8,9,7,30,411.0,145.0,1.1,17.7,314.0,183.62,128.43
2018,8,9,7,45,451.0,159.0,1.05,18.35,367.0,226.71,162.38
2018,8,9,8,0,491.0,173.0,1.0,19.0,420.0,273.86,200.08
2018,8,9,8,15,518.5,182.5,1.0,19.6,467.0,317.16,235.22
2018,8,9,8,30,546.0,192.0,1.0,20.2,514.0,362.93,271.81
2018,8,9,8,45,570.0,199.0,1.0,20.8,558.5,407.42,306.76
2018,8,9,9,0,594.0,206.0,1.0,21.4,603.0,453.67,342.17
2018,8,9,9,15,618.0,209.0,1.0,22.0,644.5,497.4,374.88
2018,8,9,9,30,642.0,212.0,1.0,22.6,686.0,542.82,407.92
2018,8,9,9,45,669.5,210.0,1.0,23.25,725.0,586.95,439.2
2018,8,9,10,0,697.0,208.0,1.0,23.9,764.0,632.29,470.49
2018,8,9,10,15,707.0,211.0,1.0,24.45,793.0,671.29,496.61
2018,8,9,10,30,717.0,214.0,1.0,25.0,822.0,709.65,521.68
2018,8,9,10,45,725.0,216.0,1.05,25.55,844.5,744.75,544.59
2018,8,9,11,0,733.0,218.0,1.1,26.1,867.0,778.69,566.37
2018,8,9,11,15,738.5,219.0,1.15,26.45,882.5,808.36,585.48
2018,8,9,11,30,744.0,220.0,1.2,26.8,898.0,836.39,602.98
2018,8,9,11,45,748.5,219.5,1.3,27.15,906.5,860.36,618.26
2018,8,9,12,0,753.0,219.0,1.4,27.5,915.0,882.35,632.32
2018,8,9,12,15,752.5,220.0,1.5,27.6,915.5,899.22,643.78
2018,8,9,12,30,752.0,221.0,1.6,27.7,916.0,913.73,653.86
2018,8,9,12,45,747.5,221.5,1.7,27.85,907.5,921.61,659.68
2018,8,9,13,0,743.0,222.0,1.8,28.0,899.0,926.92,664.02
2018,8,9,13,15,740.0,220.0,1.9,27.95,884.5,928.51,666.62
2018,8,9,13,30,737.0,218.0,2.0,27.9,870.0,927.49,667.65
2018,8,9,13,45,732.0,214.0,2.1,27.9,848.0,919.92,664.43
2018,8,9,14,0,727.0,210.0,2.2,27.9,826.0,909.76,659.63
2018,8,9,14,15,719.0,206.0,2.25,27.75,797.5,894.32,651.37
2018,8,9,14,30,711.0,202.0,2.3,27.6,769.0,876.49,641.6
2018,8,9,14,45,701.0,196.5,2.35,27.5,734.5,853.01,627.95
2018,8,9,15,0,691.0,191.0,2.4,27.4,700.0,827.45,612.88
2018,8,9,15,15,674.5,186.0,2.4,27.4,659.5,794.9,592.39
