Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,30,658.0,181.0,2.4,27.4,619.0,760.87,570.58
2018,8,9,15,45,640.5,173.0,2.45,27.05,575.0,721.56,545.64
2018,8,9,16,0,623.0,165.0,2.5,26.7,531.0,681.24,519.49
2018,8,9,16,15,599.0,156.5,2.45,26.3,483.5,634.76,487.9
2018,8,9,16,30,575.0,148.0,2.4,25.9,436.0,584.96,453.31
2018,8,9,16,45,545.5,137.5,2.4,25.5,387.0,533.08,416.4
2018,8,9,17,0,516.0,127.0,2.4,25.1,338.0,482.19,379.15
2018,8,9,17,15,475.5,115.0,2.35,24.35,289.0,424.35,335.74
2018,8,9,17,30,435.0,103.0,2.3,23.6,240.0,369.01,292.82
2018,8,9,17,45,383.5,89.0,2.2,22.85,193.5,308.63,244.39
2018,8,9,18,0,332.0,75.0,2.1,22.1,147.0,252.42,197.82
2018,8,9,18,15,263.0,58.5,2.1,21.4,106.0,190.51,145.79
2018,8,9,18,30,194.0,42.0,2.1,20.7,65.0,135.11,97.71
2018,8,9,18,45,123.5,26.5,2.15,20.0,38.5,81.88,33.26
2018,8,9,19,0,53.0,11.0,2.2,19.3,12.0,24.91,0.0
2018,8,9,19,15,26.5,5.5,2.25,18.95,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,10,5,15,47.0,7.0,1.85,14.3,8.0,0.0,0.0
2018,8,10,5,30,94.0,14.0,1.9,14.8,16.0,13.76,0.0
2018,8,10,5,45,194.5,26.5,1.95,15.25,45.0,20.86,5.52
2018,8,10,6,0,295.0,39.0,2.0,15.7,74.0,30.78,20.41
2018,8,10,6,15,374.0,50.5,1.9,16.15,117.0,38.17,27.71
2018,8,10,6,30,453.0,62.0,1.8,16.6,160.0,45.08,34.17
2018,8,10,6,45,505.5,71.0,1.75,17.05,207.5,54.44,42.57
2018,8,10,7,0,558.0,80.0,1.7,17.5,255.0,91.64,52.99
2018,8,10,7,15,596.5,87.5,1.7,18.1,305.0,131.62,78.76
2018,8,10,7,30,635.0,95.0,1.7,18.7,355.0,175.72,112.42
2018,8,10,7,45,661.5,101.5,1.7,19.35,404.0,220.4,149.52
2018,8,10,8,0,688.0,108.0,1.7,20.0,453.0,267.69,189.66
2018,8,10,8,15,709.0,113.0,1.65,20.7,500.0,314.4,229.38
2018,8,10,8,30,730.0,118.0,1.6,21.4,547.0,362.81,269.7
2018,8,10,8,45,744.0,123.5,1.6,22.05,590.5,410.28,308.51
2018,8,10,9,0,758.0,129.0,1.6,22.7,634.0,461.32,348.72
2018,8,10,9,15,768.0,134.0,1.65,23.25,673.0,507.15,384.26
2018,8,10,9,30,778.0,139.0,1.7,23.8,712.0,552.84,418.67
2018,8,10,9,45,782.0,145.5,1.7,24.3,745.0,596.01,450.08
2018,8,10,10,0,786.0,152.0,1.7,24.8,778.0,638.19,479.85
2018,8,10,10,15,794.0,154.5,1.75,25.2,806.5,678.19,507.97
2018,8,10,10,30,802.0,157.0,1.8,25.6,835.0,717.14,534.78
2018,8,10,10,45,808.0,158.0,1.85,25.95,857.0,751.97,557.88
2018,8,10,11,0,814.0,159.0,1.9,26.3,879.0,785.26,579.09
2018,8,10,11,15,819.0,159.5,2.0,26.45,894.0,815.57,599.06
2018,8,10,11,30,824.0,160.0,2.1,26.6,909.0,843.96,617.75
2018,8,10,11,45,827.5,159.0,2.2,26.75,916.5,867.57,633.29
2018,8,10,12,0,831.0,158.0,2.3,26.9,924.0,888.9,647.4
2018,8,10,12,15,828.0,160.0,2.45,26.95,923.5,904.97,658.82
2018,8,10,12,30,825.0,162.0,2.6,27.0,923.0,918.4,668.62
2018,8,10,12,45,817.0,165.5,2.7,27.0,913.5,926.03,674.47
2018,8,10,13,0,809.0,169.0,2.8,27.0,904.0,930.88,678.65
2018,8,10,13,15,807.0,166.5,2.9,26.9,889.5,932.49,681.09
2018,8,10,13,30,805.0,164.0,3.0,26.8,875.0,931.31,681.83
2018,8,10,13,45,802.5,160.0,3.1,26.75,853.5,925.32,679.37
2018,8,10,14,0,800.0,156.0,3.2,26.7,832.0,916.54,675.17
2018,8,10,14,15,794.0,152.5,3.25,26.5,803.5,902.32,667.48
2018,8,10,14,30,788.0,149.0,3.3,26.3,775.0,885.48,658.11
2018,8,10,14,45,781.5,144.0,3.4,26.15,741.5,864.09,645.84
2018,8,10,15,0,775.0,139.0,3.5,26.0,708.0,840.3,631.87
2018,8,10,15,15,760.5,136.0,3.5,26.0,668.0,809.54,612.13
2018,8,10,15,30,746.0,133.0,3.5,26.0,628.0,780.03,593.21
2018,8,10,15,45,732.0,126.5,3.55,25.55,584.0,742.6,569.76
2018,8,10,16,0,718.0,120.0,3.6,25.1,540.0,703.79,544.97
2018,8,10,16,15,698.0,114.0,3.6,24.7,493.0,659.95,515.77
2018,8,10,16,30,678.0,108.0,3.6,24.3,446.0,615.58,484.85
2018,8,10,16,45,649.5,102.0,3.6,23.95,397.0,565.25,448.17
2018,8,10,17,0,621.0,96.0,3.6,23.6,348.0,515.56,410.95
2018,8,10,17,15,579.0,88.5,3.55,23.05,298.0,457.13,365.98
2018,8,10,17,30,537.0,81.0,3.5,22.5,248.0,401.05,321.39
2018,8,10,17,45,480.0,72.0,3.4,21.95,200.5,338.44,270.08
2018,8,10,18,0,423.0,63.0,3.3,21.4,153.0,280.13,220.71
2018,8,10,18,15,340.5,51.5,3.15,20.85,111.0,212.68,163.13
2018,8,10,18,30,258.0,40.0,3.0,20.3,69.0,155.17,111.93
2018,8,10,18,45,165.0,26.5,2.85,19.7,41.5,93.77,30.92
2018,8,10,19,0,72.0,13.0,2.7,19.1,14.0,31.72,0.0
2018,8,10,19,15,36.0,6.5,2.65,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.5,15.7,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.6,16.0,14.0,12.78,0.0
2018,8,11,5,45,153.0,27.5,2.7,16.35,41.5,21.78,4.57
2018,8,11,6,0,240.0,42.0,2.8,16.7,69.0,32.49,21.63
2018,8,11,6,15,319.0,55.0,2.75,17.1,111.0,41.43,30.37
2018,8,11,6,30,398.0,68.0,2.7,17.5,153.0,49.91,38.23
2018,8,11,6,45,454.5,78.5,2.7,17.95,200.5,59.27,46.62
2018,8,11,7,0,511.0,89.0,2.7,18.4,248.0,95.49,57.99
2018,8,11,7,15,552.5,97.5,2.7,19.0,298.0,134.11,82.6
2018,8,11,7,30,594.0,106.0,2.7,19.6,348.0,177.22,115.13
2018,8,11,7,45,624.0,113.0,2.75,20.2,397.0,220.94,151.12
2018,8,11,8,0,654.0,120.0,2.8,20.8,446.0,267.67,190.63
2018,8,11,8,15,677.0,125.5,2.85,21.35,493.5,313.75,230.02
2018,8,11,8,30,700.0,131.0,2.9,21.9,541.0,361.77,270.49
2018,8,11,8,45,716.0,137.0,2.9,22.5,585.0,409.12,309.59
2018,8,11,9,0,732.0,143.0,2.9,23.1,629.0,457.33,348.3
2018,8,11,9,15,744.5,147.5,2.95,23.5,668.5,503.12,384.55
2018,8,11,9,30,757.0,152.0,3.0,23.9,708.0,549.04,419.95
2018,8,11,9,45,762.5,158.5,3.0,24.3,741.5,594.96,454.15
2018,8,11,10,0,768.0,165.0,3.0,24.7,775.0,637.35,484.98
2018,8,11,10,15,776.5,167.5,3.0,24.9,804.0,677.04,513.69
2018,8,11,10,30,785.0,170.0,3.0,25.1,833.0,715.78,541.14
2018,8,11,10,45,790.5,172.0,3.05,25.35,854.5,750.67,565.53
2018,8,11,11,0,796.0,174.0,3.1,25.6,876.0,784.04,587.62
2018,8,11,11,15,800.0,175.0,3.15,25.65,891.0,813.59,607.36
2018,8,11,11,30,804.0,176.0,3.2,25.7,906.0,841.24,625.78
2018,8,11,11,45,806.0,176.5,3.25,25.75,913.5,864.66,641.33
2018,8,11,12,0,808.0,177.0,3.3,25.8,921.0,885.83,655.43
2018,8,11,12,15,809.0,176.5,3.35,25.8,921.0,902.77,666.89
2018,8,11,12,30,810.0,176.0,3.4,25.8,921.0,917.22,676.79
2018,8,11,12,45,810.5,173.5,3.45,25.8,913.5,926.63,683.44
2018,8,11,13,0,811.0,171.0,3.5,25.8,906.0,933.33,688.44
2018,8,11,13,15,806.5,170.0,3.55,25.7,890.5,934.14,689.92
2018,8,11,13,30,802.0,169.0,3.6,25.6,875.0,932.16,689.69
2018,8,11,13,45,794.5,167.5,3.6,25.55,852.0,924.1,685.09
2018,8,11,14,0,787.0,166.0,3.6,25.5,829.0,913.35,678.83
2018,8,11,14,15,776.5,164.0,3.6,25.35,799.0,896.71,668.94
2018,8,11,14,30,766.0,162.0,3.6,25.2,769.0,877.61,657.48
2018,8,11,14,45,753.5,159.5,3.65,25.05,734.0,857.22,645.43
2018,8,11,15,0,741.0,157.0,3.7,24.9,699.0,831.56,629.71
2018,8,11,15,15,725.5,153.0,3.7,24.9,658.5,799.75,609.04
2018,8,11,15,30,710.0,149.0,3.7,24.9,618.0,766.34,587.15
2018,8,11,15,45,689.5,144.0,3.65,24.4,573.0,726.4,561.32
2018,8,11,16,0,669.0,139.0,3.6,23.9,528.0,685.57,534.44
2018,8,11,16,15,643.0,133.0,3.55,23.5,480.5,638.9,501.73
2018,8,11,16,30,617.0,127.0,3.5,23.1,433.0,592.2,468.3
2018,8,11,16,45,583.5,120.0,3.5,22.75,384.0,539.63,429.6
2018,8,11,17,0,550.0,113.0,3.5,22.4,335.0,488.14,390.69
2018,8,11,17,15,506.0,103.5,3.4,21.9,285.5,426.38,342.74
2018,8,11,17,30,462.0,94.0,3.3,21.4,236.0,370.84,298.2
2018,8,11,17,45,404.0,82.5,3.25,20.85,189.5,309.14,247.48
2018,8,11,18,0,346.0,71.0,3.2,20.3,143.0,252.25,199.27
2018,8,11,18,15,270.0,56.0,3.2,19.75,102.5,189.06,145.25
2018,8,11,18,30,194.0,41.0,3.2,19.2,62.0,133.27,95.61
2018,8,11,18,45,115.0,24.5,3.15,18.65,35.5,74.64,15.56
2018,8,11,19,0,36.0,8.0,3.1,18.1,9.0,17.23,0.0
2018,8,11,19,15,18.0,4.0,3.1,17.8,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,1.75,14.8,4.5,0.0,0.0
2018,8,12,5,30,29.0,8.0,1.7,15.1,9.0,7.86,0.0
2018,8,12,5,45,79.0,24.0,1.7,15.45,31.5,20.08,2.26
2018,8,12,6,0,129.0,40.0,1.7,15.8,54.0,32.82,21.91
2018,8,12,6,15,187.0,59.5,1.6,16.2,92.5,47.79,35.98
2018,8,12,6,30,245.0,79.0,1.5,16.6,131.0,62.21,49.12
2018,8,12,6,45,293.5,97.0,1.4,17.0,176.0,76.25,61.66
2018,8,12,7,0,342.0,115.0,1.3,17.4,221.0,105.93,72.54
2018,8,12,7,15,383.0,129.0,1.25,17.95,268.0,141.17,95.72
2018,8,12,7,30,424.0,143.0,1.2,18.5,315.0,180.7,125.07
2018,8,12,7,45,457.5,155.0,1.15,19.1,363.0,221.25,157.15
2018,8,12,8,0,491.0,167.0,1.1,19.7,411.0,265.17,192.58
2018,8,12,8,15,519.0,175.5,1.15,20.25,457.0,307.67,227.34
2018,8,12,8,30,547.0,184.0,1.2,20.8,503.0,352.68,263.73
2018,8,12,8,45,571.0,190.0,1.2,21.35,546.5,396.26,298.35
2018,8,12,9,0,595.0,196.0,1.2,21.9,590.0,441.11,333.13
2018,8,12,9,15,626.5,195.0,1.3,22.35,633.0,485.22,367.21
2018,8,12,9,30,658.0,194.0,1.4,22.8,676.0,531.42,402.15
2018,8,12,9,45,699.5,183.0,1.45,23.3,717.5,576.22,435.29
2018,8,12,10,0,741.0,172.0,1.5,23.8,759.0,623.21,469.34
2018,8,12,10,15,751.0,173.5,1.65,24.05,787.5,662.39,497.92
2018,8,12,10,30,761.0,175.0,1.8,24.3,816.0,702.05,526.39
2018,8,12,10,45,769.0,176.0,1.9,24.6,838.5,737.06,550.83
2018,8,12,11,0,777.0,177.0,2.0,24.9,861.0,770.77,573.5
2018,8,12,11,15,782.5,177.5,2.15,25.05,876.5,800.51,593.68
2018,8,12,11,30,788.0,178.0,2.3,25.2,892.0,828.48,612.67
2018,8,12,11,45,792.0,177.5,2.4,25.3,900.0,852.27,628.63
2018,8,12,12,0,796.0,177.0,2.5,25.4,908.0,873.93,643.22
2018,8,12,12,15,799.5,174.5,2.6,25.35,908.5,890.93,655.17
2018,8,12,12,30,803.0,172.0,2.7,25.3,909.0,905.49,665.64
2018,8,12,12,45,807.5,167.5,2.8,25.25,903.5,916.44,673.83
2018,8,12,13,0,812.0,163.0,2.9,25.2,898.0,924.72,680.4
2018,8,12,13,15,810.5,160.0,3.0,25.05,883.0,926.2,682.85
2018,8,12,13,30,809.0,157.0,3.1,24.9,868.0,924.87,683.59
2018,8,12,13,45,807.5,153.5,3.2,24.7,847.5,920.2,682.35
2018,8,12,14,0,806.0,150.0,3.3,24.5,827.0,912.73,679.34
2018,8,12,14,15,799.5,147.0,3.35,24.25,798.5,898.42,671.6
2018,8,12,14,30,793.0,144.0,3.4,24.0,770.0,881.5,662.18
2018,8,12,14,45,786.0,138.5,3.45,23.75,735.5,858.95,648.9
2018,8,12,15,0,779.0,133.0,3.5,23.5,701.0,834.0,633.94
2018,8,12,15,15,764.0,130.0,3.5,23.5,660.5,802.67,613.58
2018,8,12,15,30,749.0,127.0,3.5,23.5,620.0,769.61,591.91
2018,8,12,15,45,735.5,121.0,3.55,22.9,576.5,735.75,571.03
2018,8,12,16,0,722.0,115.0,3.6,22.3,533.0,697.72,546.76
2018,8,12,16,15,702.0,109.5,3.6,21.9,486.5,654.3,517.46
2018,8,12,16,30,682.0,104.0,3.6,21.5,440.0,610.36,486.44
2018,8,12,16,45,654.0,98.0,3.6,21.1,391.0,560.26,449.49
2018,8,12,17,0,626.0,92.0,3.6,20.7,342.0,510.77,411.94
2018,8,12,17,15,583.0,85.5,3.55,20.2,292.5,452.84,366.57
2018,8,12,17,30,540.0,79.0,3.5,19.7,243.0,397.34,321.66
2018,8,12,17,45,480.5,70.5,3.45,19.2,195.5,334.17,269.12
2018,8,12,18,0,421.0,62.0,3.4,18.7,148.0,275.49,218.71
2018,8,12,18,15,334.5,50.0,3.35,18.25,106.0,206.7,159.31
2018,8,12,18,30,248.0,38.0,3.3,17.8,64.0,148.07,105.81
2018,8,12,18,45,147.5,23.5,3.25,17.3,37.0,82.24,5.46
2018,8,12,19,0,47.0,9.0,3.2,16.8,10.0,20.93,0.0
2018,8,12,19,15,23.5,4.5,3.15,16.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.5,13.85,5.0,0.0,0.0
2018,8,13,5,30,39.0,9.0,2.6,14.2,10.0,8.85,0.0
2018,8,13,5,45,60.0,19.5,2.65,14.55,24.5,16.49,0.0
2018,8,13,6,0,81.0,30.0,2.7,14.9,39.0,25.02,15.32
2018,8,13,6,15,68.0,46.0,2.7,15.3,56.0,40.18,29.45
2018,8,13,6,30,55.0,62.0,2.7,15.7,73.0,53.22,41.39
2018,8,13,6,45,28.0,80.5,2.75,16.1,86.0,71.83,58.02
2018,8,13,7,0,1.0,99.0,2.8,16.5,99.0,91.78,71.78
2018,8,13,7,15,1.0,113.0,2.75,16.9,113.0,105.39,82.89
2018,8,13,7,30,1.0,127.0,2.7,17.3,127.0,118.97,93.76
2018,8,13,7,45,2.5,142.0,2.7,17.75,143.0,133.7,105.3
2018,8,13,8,0,4.0,157.0,2.7,18.2,159.0,148.6,116.82
2018,8,13,8,15,8.5,176.5,2.7,18.55,181.5,168.58,132.26
2018,8,13,8,30,13.0,196.0,2.7,18.9,204.0,189.09,147.98
2018,8,13,8,45,17.5,217.0,2.7,19.25,228.5,211.45,165.04
2018,8,13,9,0,22.0,238.0,2.7,19.6,253.0,234.33,182.34
2018,8,13,9,15,34.5,269.0,2.7,19.85,293.5,266.25,206.61
2018,8,13,9,30,47.0,300.0,2.7,20.1,334.0,303.78,234.95
2018,8,13,9,45,101.5,333.5,2.75,20.4,412.0,369.52,284.95
2018,8,13,10,0,156.0,367.0,2.8,20.7,490.0,436.95,335.48
2018,8,13,10,15,264.5,359.0,2.8,20.85,577.0,508.27,389.7
2018,8,13,10,30,373.0,351.0,2.8,21.0,664.0,590.32,450.92
2018,8,13,10,45,535.0,286.5,2.85,21.2,749.0,665.3,508.17
2018,8,13,11,0,697.0,222.0,2.9,21.4,834.0,749.53,571.16
2018,8,13,11,15,733.5,207.0,2.95,21.5,861.0,787.85,598.55
2018,8,13,11,30,770.0,192.0,3.0,21.6,888.0,825.52,624.14
2018,8,13,11,45,771.0,193.5,3.05,21.65,895.0,848.35,639.49
2018,8,13,12,0,772.0,195.0,3.1,21.7,902.0,868.99,653.49
2018,8,13,12,15,782.0,188.5,3.15,21.65,904.5,887.6,666.42
2018,8,13,12,30,792.0,182.0,3.2,21.6,907.0,903.96,677.92
2018,8,13,12,45,810.5,169.0,3.25,21.6,905.5,919.21,688.64
2018,8,13,13,0,829.0,156.0,3.3,21.6,904.0,931.85,697.7
2018,8,13,13,15,826.5,154.0,3.4,21.55,889.0,933.41,699.87
2018,8,13,13,30,824.0,152.0,3.5,21.5,874.0,932.11,700.3
2018,8,13,13,45,821.5,148.0,3.55,21.4,852.0,925.88,697.33
2018,8,13,14,0,819.0,144.0,3.6,21.3,830.0,916.8,692.53
2018,8,13,14,15,812.0,141.0,3.6,21.15,801.0,901.85,683.65
2018,8,13,14,30,805.0,138.0,3.6,21.0,772.0,884.26,673.05
2018,8,13,14,45,796.5,134.5,3.65,20.85,737.5,862.27,659.71
2018,8,13,15,0,788.0,131.0,3.7,20.7,703.0,837.92,644.7
2018,8,13,15,15,773.5,128.0,3.7,20.7,662.5,806.8,624.22
2018,8,13,15,30,759.0,125.0,3.7,20.7,622.0,773.9,602.39
2018,8,13,15,45,741.5,120.5,3.75,20.25,577.5,738.17,579.53
2018,8,13,16,0,724.0,116.0,3.8,19.8,533.0,698.59,553.49
2018,8,13,16,15,700.0,111.0,3.8,19.45,485.0,652.74,521.91
2018,8,13,16,30,676.0,106.0,3.8,19.1,437.0,606.65,488.54
2018,8,13,16,45,643.5,100.5,3.75,18.8,387.0,554.39,449.11
2018,8,13,17,0,611.0,95.0,3.7,18.5,337.0,503.1,409.39
2018,8,13,17,15,565.0,88.0,3.7,18.05,287.0,443.53,362.21
2018,8,13,17,30,519.0,81.0,3.7,17.6,237.0,386.66,315.69
2018,8,13,17,45,455.5,72.0,3.65,17.2,189.5,321.98,261.28
2018,8,13,18,0,392.0,63.0,3.6,16.8,142.0,261.11,208.6
2018,8,13,18,15,306.0,50.0,3.55,16.45,101.0,194.54,150.53
2018,8,13,18,30,220.0,37.0,3.5,16.1,60.0,136.54,96.89
2018,8,13,18,45,129.5,22.5,3.4,15.75,34.0,74.47,0.0
2018,8,13,19,0,39.0,8.0,3.3,15.4,8.0,17.78,0.0
2018,8,13,19,15,19.5,4.0,3.25,15.2,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.85,14.45,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,2.9,14.7,6.0,5.9,0.0
2018,8,14,5,45,55.5,23.0,3.0,15.0,28.0,19.24,0.0
2018,8,14,6,0,96.0,40.0,3.1,15.3,50.0,32.78,21.6
2018,8,14,6,15,87.0,56.0,3.15,15.65,69.0,47.61,35.8
2018,8,14,6,30,78.0,72.0,3.2,16.0,88.0,60.52,47.71
2018,8,14,6,45,56.0,91.0,3.3,16.35,104.0,79.33,64.52
2018,8,14,7,0,34.0,110.0,3.4,16.7,120.0,98.42,76.3
2018,8,14,7,15,42.5,132.0,3.35,17.05,147.0,120.97,94.06
2018,8,14,7,30,51.0,154.0,3.3,17.4,174.0,144.62,112.7
2018,8,14,7,45,44.5,155.5,3.3,17.75,175.0,149.78,116.85
2018,8,14,8,0,38.0,157.0,3.3,18.1,176.0,153.54,119.89
2018,8,14,8,15,40.5,180.0,3.3,18.4,202.0,177.38,138.82
2018,8,14,8,30,43.0,203.0,3.3,18.7,228.0,201.63,157.83
2018,8,14,8,45,116.5,237.0,3.25,19.0,312.0,260.22,203.14
2018,8,14,9,0,190.0,271.0,3.2,19.3,396.0,330.2,257.17
2018,8,14,9,15,379.0,246.5,3.2,19.55,516.0,405.94,316.13
2018,8,14,9,30,568.0,222.0,3.2,19.8,636.0,505.97,393.42
2018,8,14,9,45,643.5,203.0,3.2,20.1,693.5,558.9,434.13
2018,8,14,10,0,719.0,184.0,3.2,20.4,751.0,617.54,478.71
2018,8,14,10,15,681.5,208.5,3.25,20.55,762.0,645.47,498.79
2018,8,14,10,30,644.0,233.0,3.3,20.7,773.0,669.4,515.59
2018,8,14,10,45,454.0,314.5,3.3,20.9,700.0,630.4,483.01
2018,8,14,11,0,264.0,396.0,3.3,21.1,627.0,578.56,440.46
2018,8,14,11,15,426.5,333.5,3.35,21.2,714.5,660.91,504.62
2018,8,14,11,30,589.0,271.0,3.4,21.3,802.0,750.35,572.07
2018,8,14,11,45,688.0,227.5,3.45,21.35,852.5,810.16,616.37
2018,8,14,12,0,787.0,184.0,3.5,21.4,903.0,870.04,657.69
2018,8,14,12,15,790.5,181.5,3.5,21.45,903.5,886.9,668.66
2018,8,14,12,30,794.0,179.0,3.5,21.5,904.0,901.36,678.36
2018,8,14,12,45,798.5,174.0,3.55,21.5,898.0,911.72,685.8
2018,8,14,13,0,803.0,169.0,3.6,21.5,892.0,919.43,691.58
2018,8,14,13,15,802.0,166.5,3.65,21.45,878.0,921.84,694.02
2018,8,14,13,30,801.0,164.0,3.7,21.4,864.0,921.47,694.72
2018,8,14,13,45,800.0,159.5,3.75,21.35,843.0,916.25,692.24
2018,8,14,14,0,799.0,155.0,3.8,21.3,822.0,908.21,687.96
2018,8,14,14,15,792.0,152.0,3.8,21.2,793.5,893.48,679.04
2018,8,14,14,30,785.0,149.0,3.8,21.1,765.0,876.17,668.43
2018,8,14,14,45,777.5,144.0,3.85,20.95,730.5,853.81,654.73
2018,8,14,15,0,770.0,139.0,3.9,20.8,696.0,829.09,639.34
2018,8,14,15,15,755.0,135.5,3.9,20.8,655.5,797.39,618.35
2018,8,14,15,30,740.0,132.0,3.9,20.8,615.0,767.02,598.22
2018,8,14,15,45,724.0,127.0,3.85,20.35,571.0,729.78,573.73
2018,8,14,16,0,708.0,122.0,3.8,19.9,527.0,691.32,548.07
2018,8,14,16,15,686.0,115.5,3.8,19.6,479.5,645.77,516.34
2018,8,14,16,30,664.0,109.0,3.8,19.3,432.0,599.87,482.85
2018,8,14,16,45,633.5,103.0,3.8,19.0,383.0,548.84,444.45
2018,8,14,17,0,603.0,97.0,3.8,18.7,334.0,498.63,405.63
2018,8,14,17,15,558.5,89.5,3.75,18.25,284.0,439.76,358.86
2018,8,14,17,30,514.0,82.0,3.7,17.8,234.0,383.46,312.69
2018,8,14,17,45,452.5,72.5,3.65,17.4,187.0,319.56,258.86
2018,8,14,18,0,391.0,63.0,3.6,17.0,140.0,259.58,206.85
2018,8,14,18,15,305.0,49.5,3.5,16.65,99.0,192.76,148.53
2018,8,14,18,30,219.0,36.0,3.4,16.3,58.0,134.52,93.88
2018,8,14,18,45,129.0,22.0,3.3,15.95,33.0,72.67,0.0
2018,8,14,19,0,39.0,8.0,3.2,15.6,8.0,17.66,0.0
2018,8,14,19,15,19.5,4.0,3.15,15.45,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,15,5,15,4.5,2.5,2.5,14.9,2.5,0.0,0.0
2018,8,15,5,30,9.0,5.0,2.6,15.2,5.0,4.91,0.0
2018,8,15,5,45,68.5,21.0,2.7,15.55,27.5,17.65,0.0
2018,8,15,6,0,128.0,37.0,2.8,15.9,50.0,30.47,19.48
2018,8,15,6,15,164.0,51.5,2.85,16.25,78.5,41.76,30.6
2018,8,15,6,30,200.0,66.0,2.9,16.6,107.0,52.64,40.68
2018,8,15,6,45,126.0,89.5,2.95,16.95,118.0,74.15,59.82
2018,8,15,7,0,52.0,113.0,3.0,17.3,129.0,101.17,77.93
2018,8,15,7,15,69.5,135.5,2.95,17.65,161.0,125.96,96.83
2018,8,15,7,30,87.0,158.0,2.9,18.0,193.0,152.78,117.51
2018,8,15,7,45,96.0,182.0,2.85,18.4,225.0,181.07,139.84
2018,8,15,8,0,105.0,206.0,2.8,18.8,257.0,210.47,163.03
2018,8,15,8,15,209.0,212.0,2.75,19.15,328.0,250.44,192.27
2018,8,15,8,30,313.0,218.0,2.7,19.5,399.0,300.12,230.19
2018,8,15,8,45,331.5,233.0,2.7,19.8,438.5,337.89,260.4
2018,8,15,9,0,350.0,248.0,2.7,20.1,478.0,377.22,291.4
2018,8,15,9,15,385.5,255.0,2.7,20.4,523.0,415.81,321.51
2018,8,15,9,30,421.0,262.0,2.7,20.7,568.0,460.99,356.13
2018,8,15,9,45,622.5,193.0,2.7,20.95,670.0,536.28,415.04
2018,8,15,10,0,824.0,124.0,2.7,21.2,772.0,628.57,485.69
2018,8,15,10,15,779.5,153.5,2.75,21.4,785.0,660.21,507.94
2018,8,15,10,30,735.0,183.0,2.8,21.6,798.0,685.68,525.55
2018,8,15,10,45,799.0,152.5,2.85,21.75,837.0,732.86,560.49
2018,8,15,11,0,863.0,122.0,2.9,21.9,876.0,780.77,593.17
2018,8,15,11,15,868.0,122.0,3.0,21.95,891.5,811.25,613.98
2018,8,15,11,30,873.0,122.0,3.1,22.0,907.0,839.63,633.45
2018,8,15,11,45,877.5,120.5,3.15,22.1,915.0,863.9,649.68
2018,8,15,12,0,882.0,119.0,3.2,22.2,923.0,885.76,664.31
2018,8,15,12,15,881.0,119.5,3.3,22.15,922.5,902.15,676.0
2018,8,15,12,30,880.0,120.0,3.4,22.1,922.0,915.76,685.94
2018,8,15,12,45,877.0,120.5,3.45,22.1,914.0,924.72,692.4
2018,8,15,13,0,874.0,121.0,3.5,22.1,906.0,930.77,697.05
2018,8,15,13,15,872.0,119.5,3.5,22.05,891.0,932.8,698.94
2018,8,15,13,30,870.0,118.0,3.5,22.0,876.0,931.87,698.98
2018,8,15,13,45,867.0,115.5,3.55,21.95,854.0,926.04,696.15
2018,8,15,14,0,864.0,113.0,3.6,21.9,832.0,917.27,691.46
2018,8,15,14,15,857.0,111.0,3.6,21.8,803.0,902.51,682.6
2018,8,15,14,30,850.0,109.0,3.6,21.7,774.0,885.02,671.98
2018,8,15,14,45,842.0,106.0,3.6,21.6,739.0,862.97,658.25
2018,8,15,15,0,834.0,103.0,3.6,21.5,704.0,838.45,642.82
2018,8,15,15,15,820.0,101.5,3.6,21.5,663.5,813.06,626.51
2018,8,15,15,30,806.0,100.0,3.6,21.5,623.0,780.98,605.38
2018,8,15,15,45,791.0,96.0,3.55,21.15,578.5,743.61,580.88
2018,8,15,16,0,776.0,92.0,3.5,20.8,534.0,704.8,555.06
2018,8,15,16,15,754.5,88.5,3.5,20.55,486.5,660.62,524.85
2018,8,15,16,30,733.0,85.0,3.5,20.3,439.0,615.92,493.7
2018,8,15,16,45,704.0,80.5,3.5,20.0,389.0,564.9,455.62
2018,8,15,17,0,675.0,76.0,3.5,19.7,339.0,516.85,418.6
2018,8,15,17,15,632.5,71.0,3.4,19.3,289.0,459.24,372.83
2018,8,15,17,30,590.0,66.0,3.3,18.9,239.0,404.04,327.49
2018,8,15,17,45,528.5,59.0,3.25,18.5,190.5,340.0,273.61
2018,8,15,18,0,467.0,52.0,3.2,18.1,142.0,280.74,222.03
2018,8,15,18,15,374.0,42.0,3.1,17.7,100.5,210.99,161.14
2018,8,15,18,30,281.0,32.0,3.0,17.3,59.0,149.97,102.17
2018,8,15,18,45,168.0,20.0,2.9,16.9,33.5,80.55,0.0
2018,8,15,19,0,55.0,8.0,2.8,16.5,8.0,21.51,0.0
2018,8,15,19,15,27.5,4.0,2.8,16.3,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.9,13.9,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.0,14.4,9.0,8.85,0.0
2018,8,16,5,45,167.5,22.5,2.15,14.9,36.5,17.86,0.0
2018,8,16,6,0,279.0,36.0,2.3,15.4,64.0,29.01,18.14
2018,8,16,6,15,357.5,46.5,2.35,15.8,104.0,35.5,25.22
2018,8,16,6,30,436.0,57.0,2.4,16.2,144.0,41.62,31.06
2018,8,16,6,45,497.5,65.5,2.45,16.65,192.5,45.56,34.76
2018,8,16,7,0,559.0,74.0,2.5,17.1,241.0,77.42,44.46
2018,8,16,7,15,614.0,77.5,2.45,17.5,293.5,115.33,65.87
2018,8,16,7,30,669.0,81.0,2.4,17.9,346.0,159.08,97.64
2018,8,16,7,45,700.5,86.0,2.4,18.3,397.0,205.1,135.71
2018,8,16,8,0,732.0,91.0,2.4,18.7,448.0,257.41,180.43
2018,8,16,8,15,756.0,94.0,2.4,19.1,496.5,305.22,222.16
2018,8,16,8,30,780.0,97.0,2.4,19.5,545.0,354.97,265.06
2018,8,16,8,45,798.5,99.5,2.35,19.9,590.5,403.81,306.41
2018,8,16,9,0,817.0,102.0,2.3,20.3,636.0,453.61,347.36
2018,8,16,9,15,829.5,104.0,2.25,20.65,676.0,500.72,385.2
2018,8,16,9,30,842.0,106.0,2.2,21.0,716.0,550.8,423.97
2018,8,16,9,45,851.0,108.5,2.2,21.4,751.0,595.63,457.91
2018,8,16,10,0,860.0,111.0,2.2,21.8,786.0,639.63,490.31
2018,8,16,10,15,868.0,112.5,2.2,22.1,815.5,681.03,520.23
2018,8,16,10,30,876.0,114.0,2.2,22.4,845.0,721.13,547.98
2018,8,16,10,45,882.0,114.5,2.2,22.7,867.0,757.34,571.55
2018,8,16,11,0,888.0,115.0,2.2,23.0,889.0,791.74,593.66
2018,8,16,11,15,891.5,115.5,2.25,23.2,904.0,822.18,613.52
2018,8,16,11,30,895.0,116.0,2.3,23.4,919.0,850.37,631.82
2018,8,16,11,45,897.0,116.0,2.4,23.6,926.5,874.43,647.74
2018,8,16,12,0,899.0,116.0,2.5,23.8,934.0,895.92,662.01
2018,8,16,12,15,898.5,117.0,2.6,23.85,934.0,913.51,674.15
2018,8,16,12,30,898.0,118.0,2.7,23.9,934.0,928.28,684.54
2018,8,16,12,45,896.0,117.5,2.75,23.95,925.5,937.31,690.84
2018,8,16,13,0,894.0,117.0,2.8,24.0,917.0,943.38,695.35
2018,8,16,13,15,890.5,115.5,2.85,23.9,901.0,944.04,696.83
2018,8,16,13,30,887.0,114.0,2.9,23.8,885.0,941.67,696.47
2018,8,16,13,45,881.5,113.0,2.95,23.7,862.0,934.97,693.36
2018,8,16,14,0,876.0,112.0,3.0,23.6,839.0,925.34,688.43
2018,8,16,14,15,869.0,110.0,3.05,23.45,809.5,910.43,680.17
2018,8,16,14,30,862.0,108.0,3.1,23.3,780.0,892.75,670.11
2018,8,16,14,45,853.0,105.5,3.1,23.1,744.0,870.13,656.51
2018,8,16,15,0,844.0,103.0,3.1,22.9,708.0,845.05,641.23
2018,8,16,15,15,830.0,101.0,3.1,22.9,667.0,814.02,621.27
2018,8,16,15,30,816.0,99.0,3.1,22.9,626.0,785.94,603.32
2018,8,16,15,45,800.0,95.5,3.1,22.4,581.0,748.04,579.35
2018,8,16,16,0,784.0,92.0,3.1,21.9,536.0,708.75,554.05
2018,8,16,16,15,762.5,88.0,3.1,21.55,487.5,663.74,523.78
2018,8,16,16,30,741.0,84.0,3.1,21.2,439.0,618.19,492.52
2018,8,16,16,45,711.5,79.5,3.1,20.85,388.5,566.57,454.35
2018,8,16,17,0,682.0,75.0,3.1,20.5,338.0,517.92,417.21
2018,8,16,17,15,639.0,70.0,3.05,20.05,287.5,459.81,371.46
2018,8,16,17,30,596.0,65.0,3.0,19.6,237.0,404.16,326.07
2018,8,16,17,45,533.5,58.0,2.95,19.15,188.5,339.53,271.93
2018,8,16,18,0,471.0,51.0,2.9,18.7,140.0,279.79,220.1
2018,8,16,18,15,375.5,41.5,2.8,18.25,98.5,209.72,159.07
2018,8,16,18,30,280.0,32.0,2.7,17.8,57.0,148.47,98.38
2018,8,16,18,45,166.5,20.0,2.6,17.35,32.5,67.99,0.0
2018,8,16,19,0,53.0,8.0,2.5,16.9,8.0,7.86,0.0
2018,8,16,19,15,26.5,4.0,2.55,16.7,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,17,5,15,23.0,4.0,1.7,14.15,4.0,0.0,0.0
2018,8,17,5,30,46.0,8.0,1.8,14.6,8.0,7.86,0.0
2018,8,17,5,45,113.5,20.0,1.85,15.05,29.0,15.78,0.0
2018,8,17,6,0,181.0,32.0,1.9,15.5,50.0,24.64,14.39
2018,8,17,6,15,218.0,41.0,1.85,16.0,75.0,30.61,20.94
2018,8,17,6,30,255.0,50.0,1.8,16.5,100.0,36.29,26.34
2018,8,17,6,45,127.5,63.5,1.75,17.0,88.5,50.47,39.03
2018,8,17,7,0,0.0,77.0,1.7,17.5,77.0,72.97,55.85
2018,8,17,7,15,0.0,92.5,1.65,18.05,92.5,87.5,67.74
2018,8,17,7,30,0.0,108.0,1.6,18.6,108.0,102.09,79.45
2018,8,17,7,45,1.0,126.5,1.55,19.1,127.0,119.59,93.26
2018,8,17,8,0,2.0,145.0,1.5,19.6,146.0,137.27,106.97
2018,8,17,8,15,16.0,176.5,1.5,20.15,185.5,170.51,132.54
2018,8,17,8,30,30.0,208.0,1.5,20.7,225.0,200.89,155.54
2018,8,17,8,45,251.5,200.5,1.45,21.25,363.0,276.84,211.9
2018,8,17,9,0,473.0,193.0,1.4,21.8,501.0,378.37,288.29
2018,8,17,9,15,665.5,146.5,1.45,22.3,610.0,454.19,345.96
2018,8,17,9,30,858.0,100.0,1.5,22.8,719.0,552.23,419.43
2018,8,17,9,45,873.0,99.5,1.55,23.3,756.5,598.47,453.51
2018,8,17,10,0,888.0,99.0,1.6,23.8,794.0,644.31,486.77
2018,8,17,10,15,896.5,99.5,1.6,24.2,823.5,686.15,516.18
2018,8,17,10,30,905.0,100.0,1.6,24.6,853.0,726.64,542.89
2018,8,17,10,45,912.5,99.5,1.65,25.0,876.0,763.92,566.75
2018,8,17,11,0,920.0,99.0,1.7,25.4,899.0,799.4,589.19
2018,8,17,11,15,924.5,99.0,1.8,25.7,915.0,830.98,609.62
2018,8,17,11,30,929.0,99.0,1.9,26.0,931.0,860.26,628.48
2018,8,17,11,45,931.5,98.5,1.95,26.25,938.5,884.91,643.94
2018,8,17,12,0,934.0,98.0,2.0,26.5,946.0,906.89,657.7
2018,8,17,12,15,934.5,98.5,2.05,26.6,946.5,925.31,669.6
2018,8,17,12,30,935.0,99.0,2.1,26.7,947.0,940.82,679.74
2018,8,17,12,45,934.5,98.5,2.15,26.8,939.5,951.42,686.83
2018,8,17,13,0,934.0,98.0,2.2,26.9,932.0,958.94,692.1
2018,8,17,13,15,931.5,97.5,2.3,26.8,917.0,961.5,695.39
2018,8,17,13,30,929.0,97.0,2.4,26.7,902.0,960.91,696.79
2018,8,17,13,45,925.5,96.0,2.45,26.65,879.5,955.76,694.75
2018,8,17,14,0,922.0,95.0,2.5,26.6,857.0,947.5,690.84
2018,8,17,14,15,915.5,93.5,2.55,26.45,827.5,932.95,683.19
2018,8,17,14,30,909.0,92.0,2.6,26.3,798.0,915.49,673.71
2018,8,17,14,45,900.5,90.5,2.6,26.15,762.0,893.47,660.84
2018,8,17,15,0,892.0,89.0,2.6,26.0,726.0,868.85,646.25
2018,8,17,15,15,879.5,87.5,2.6,26.0,684.5,838.44,627.33
2018,8,17,15,30,867.0,86.0,2.6,26.0,643.0,805.94,606.91
2018,8,17,15,45,851.5,83.5,2.6,25.45,597.0,768.07,583.87
2018,8,17,16,0,836.0,81.0,2.6,24.9,551.0,728.71,559.41
2018,8,17,16,15,815.0,78.5,2.6,24.4,502.0,688.57,533.82
2018,8,17,16,30,794.0,76.0,2.6,23.9,453.0,643.23,503.87
2018,8,17,16,45,764.5,72.5,2.55,23.45,401.5,590.8,466.41
2018,8,17,17,0,735.0,69.0,2.5,23.0,350.0,538.91,427.66
2018,8,17,17,15,693.0,64.5,2.4,22.35,298.0,479.59,381.96
2018,8,17,17,30,651.0,60.0,2.3,21.7,246.0,425.08,338.2
2018,8,17,17,45,586.5,54.0,2.2,21.05,195.5,358.41,283.25
2018,8,17,18,0,522.0,48.0,2.1,20.4,145.0,296.79,230.47
2018,8,17,18,15,420.5,39.0,2.05,19.75,101.5,222.97,166.93
2018,8,17,18,30,319.0,30.0,2.0,19.1,58.0,158.45,100.88
2018,8,17,18,45,190.5,19.0,1.9,18.45,32.5,73.31,0.0
2018,8,17,19,0,62.0,8.0,1.8,17.8,7.0,0.0,0.0
2018,8,17,19,15,31.0,4.0,1.8,17.55,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,15,22.5,4.0,1.7,13.95,4.0,0.0,0.0
2018,8,18,5,30,45.0,8.0,1.7,14.5,8.0,7.86,0.0
2018,8,18,5,45,145.5,22.0,1.75,15.05,34.0,17.57,0.0
2018,8,18,6,0,246.0,36.0,1.8,15.6,60.0,28.07,16.93
2018,8,18,6,15,339.5,48.5,1.75,16.15,103.0,36.8,26.23
2018,8,18,6,30,433.0,61.0,1.7,16.7,146.0,45.84,34.65
2018,8,18,6,45,500.5,70.0,1.65,17.3,196.0,49.99,38.54
2018,8,18,7,0,568.0,79.0,1.6,17.9,246.0,79.09,46.8
2018,8,18,7,15,616.0,84.5,1.55,18.5,298.0,118.23,68.33
2018,8,18,7,30,664.0,90.0,1.5,19.1,350.0,162.56,99.98
2018,8,18,7,45,702.5,93.5,1.45,19.75,402.5,208.34,136.7
2018,8,18,8,0,741.0,97.0,1.4,20.4,455.0,257.95,178.13
2018,8,18,8,15,766.5,100.0,1.35,20.95,505.0,310.15,222.34
2018,8,18,8,30,792.0,103.0,1.3,21.5,555.0,360.93,264.87
2018,8,18,8,45,812.0,105.5,1.3,22.1,601.5,410.96,306.02
2018,8,18,9,0,832.0,108.0,1.3,22.7,648.0,462.09,346.77
2018,8,18,9,15,839.0,113.0,1.3,23.25,687.5,509.98,383.94
2018,8,18,9,30,846.0,118.0,1.3,23.8,727.0,557.32,419.44
2018,8,18,9,45,843.0,127.0,1.35,24.35,759.5,601.82,451.97
2018,8,18,10,0,840.0,136.0,1.4,24.9,792.0,644.61,482.31
2018,8,18,10,15,848.0,138.5,1.45,25.3,821.5,686.75,511.87
2018,8,18,10,30,856.0,141.0,1.5,25.7,851.0,727.68,539.94
2018,8,18,10,45,861.5,142.5,1.55,26.15,873.5,764.45,563.72
2018,8,18,11,0,867.0,144.0,1.6,26.6,896.0,799.31,585.49
2018,8,18,11,15,870.0,145.0,1.7,26.8,911.0,829.42,605.07
2018,8,18,11,30,873.0,146.0,1.8,27.0,926.0,857.3,623.19
2018,8,18,11,45,873.0,147.5,1.9,27.2,932.5,880.8,638.47
2018,8,18,12,0,873.0,149.0,2.0,27.4,939.0,901.74,652.15
2018,8,18,12,15,873.0,149.0,2.1,27.35,938.5,918.59,663.92
2018,8,18,12,30,873.0,149.0,2.2,27.3,938.0,932.7,674.05
2018,8,18,12,45,871.0,148.5,2.3,27.3,930.0,941.7,680.87
2018,8,18,13,0,869.0,148.0,2.4,27.3,922.0,947.81,685.98
2018,8,18,13,15,864.0,147.5,2.45,27.15,905.5,952.77,690.43
2018,8,18,13,30,859.0,147.0,2.5,27.0,889.0,950.56,690.37
2018,8,18,13,45,851.0,146.5,2.55,26.8,865.0,942.64,686.91
2018,8,18,14,0,843.0,146.0,2.6,26.6,841.0,931.85,681.7
2018,8,18,14,15,833.0,144.5,2.65,26.35,810.0,915.42,672.99
2018,8,18,14,30,823.0,143.0,2.7,26.1,779.0,896.35,662.58
2018,8,18,14,45,809.5,141.5,2.75,25.85,742.5,871.7,648.43
2018,8,18,15,0,796.0,140.0,2.8,25.6,706.0,844.82,632.71
2018,8,18,15,15,780.0,136.5,2.8,25.6,664.0,811.65,611.63
2018,8,18,15,30,764.0,133.0,2.8,25.6,622.0,779.9,591.43
2018,8,18,15,45,741.5,130.0,2.8,24.9,575.5,739.1,566.23
2018,8,18,16,0,719.0,127.0,2.8,24.2,529.0,697.42,539.96
2018,8,18,16,15,690.0,122.0,2.75,23.75,479.0,648.18,506.08
2018,8,18,16,30,661.0,117.0,2.7,23.3,429.0,599.04,471.17
2018,8,18,16,45,623.5,110.0,2.7,22.8,377.0,542.56,430.03
2018,8,18,17,0,586.0,103.0,2.7,22.3,325.0,487.45,388.64
2018,8,18,17,15,537.5,94.0,2.65,21.7,274.0,425.62,340.64
2018,8,18,17,30,489.0,85.0,2.6,21.1,223.0,364.77,291.83
2018,8,18,17,45,422.5,73.0,2.5,20.45,174.5,298.31,236.93
2018,8,18,18,0,356.0,61.0,2.4,19.8,126.0,237.56,185.17
2018,8,18,18,15,268.5,46.5,2.35,19.2,86.5,171.93,128.65
2018,8,18,18,30,181.0,32.0,2.3,18.6,47.0,113.72,68.97
2018,8,18,18,45,103.5,19.0,2.25,18.05,26.0,47.99,0.0
2018,8,18,19,0,26.0,6.0,2.2,17.5,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,2.2,17.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.65,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.1,3.0,2.95,0.0
2018,8,19,5,45,6.0,10.5,2.25,14.55,11.0,10.21,0.0
2018,8,19,6,0,6.0,18.0,2.3,15.0,19.0,17.51,8.3
2018,8,19,6,15,3.0,32.0,2.25,15.45,32.5,30.9,21.16
2018,8,19,6,30,0.0,46.0,2.2,15.9,46.0,44.17,33.28
2018,8,19,6,45,0.0,59.0,2.15,16.35,59.0,56.33,44.26
2018,8,19,7,0,0.0,72.0,2.1,16.8,72.0,68.55,52.3
2018,8,19,7,15,0.0,78.0,2.1,17.2,78.0,74.67,57.31
2018,8,19,7,30,0.0,84.0,2.1,17.6,84.0,80.65,62.07
2018,8,19,7,45,0.0,101.5,2.05,18.05,101.5,97.01,75.27
2018,8,19,8,0,0.0,119.0,2.0,18.5,119.0,113.42,88.28
2018,8,19,8,15,2.5,142.5,2.0,18.95,144.0,136.04,106.06
2018,8,19,8,30,5.0,166.0,2.0,19.4,169.0,159.0,123.85
2018,8,19,8,45,15.5,195.0,2.0,19.85,205.0,190.39,148.01
2018,8,19,9,0,26.0,224.0,2.0,20.3,241.0,218.98,169.71
2018,8,19,9,15,39.0,253.5,2.0,20.7,280.5,254.03,196.25
2018,8,19,9,30,52.0,283.0,2.0,21.1,320.0,290.49,223.54
2018,8,19,9,45,145.5,304.0,2.05,21.55,415.5,363.88,279.45
2018,8,19,10,0,239.0,325.0,2.1,22.0,511.0,445.39,340.46
2018,8,19,10,15,368.5,310.0,2.15,22.3,609.0,528.95,403.03
2018,8,19,10,30,498.0,295.0,2.2,22.6,707.0,619.66,469.62
2018,8,19,10,45,617.5,253.0,2.2,22.95,778.0,687.52,518.98
2018,8,19,11,0,737.0,211.0,2.2,23.3,849.0,761.7,571.94
2018,8,19,11,15,818.5,172.0,2.25,23.5,892.0,813.49,607.4
2018,8,19,11,30,900.0,133.0,2.3,23.7,935.0,865.38,641.45
2018,8,19,11,45,904.0,132.0,2.3,23.9,943.0,890.39,656.87
