Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,0,908.0,131.0,2.3,24.1,951.0,912.87,670.83
2018,8,19,12,15,907.0,131.5,2.35,24.15,950.0,929.77,682.01
2018,8,19,12,30,906.0,132.0,2.4,24.2,949.0,943.78,691.45
2018,8,19,12,45,902.0,133.0,2.45,24.25,940.0,952.64,697.64
2018,8,19,13,0,898.0,134.0,2.5,24.3,931.0,958.49,702.02
2018,8,19,13,15,894.0,133.5,2.5,24.2,915.0,959.8,703.54
2018,8,19,13,30,890.0,133.0,2.5,24.1,899.0,958.08,703.24
2018,8,19,13,45,884.5,131.0,2.55,24.05,875.0,950.43,699.53
2018,8,19,14,0,879.0,129.0,2.6,24.0,851.0,939.81,694.0
2018,8,19,14,15,870.5,127.5,2.65,23.75,820.5,924.1,685.72
2018,8,19,14,30,862.0,126.0,2.7,23.5,790.0,910.75,679.08
2018,8,19,14,45,850.5,124.0,2.7,23.3,753.0,886.6,664.67
2018,8,19,15,0,839.0,122.0,2.7,23.1,716.0,860.05,648.66
2018,8,19,15,15,824.0,119.0,2.7,23.1,673.5,827.25,627.79
2018,8,19,15,30,809.0,116.0,2.7,23.1,631.0,792.55,605.49
2018,8,19,15,45,776.5,115.0,2.7,22.45,579.0,744.69,575.12
2018,8,19,16,0,744.0,114.0,2.7,21.8,527.0,699.36,546.01
2018,8,19,16,15,684.0,113.5,2.7,21.3,466.0,632.23,499.2
2018,8,19,16,30,624.0,113.0,2.7,20.8,405.0,567.32,451.91
2018,8,19,16,45,616.0,103.5,2.7,20.35,363.5,528.51,423.72
2018,8,19,17,0,608.0,94.0,2.7,19.9,322.0,488.83,393.67
2018,8,19,17,15,570.5,86.0,2.7,19.3,274.0,433.57,350.27
2018,8,19,17,30,533.0,78.0,2.7,18.7,226.0,380.29,306.83
2018,8,19,17,45,451.5,68.5,2.7,18.1,175.5,306.88,245.71
2018,8,19,18,0,370.0,59.0,2.7,17.5,125.0,239.96,188.38
2018,8,19,18,15,273.0,44.5,2.65,17.05,84.5,170.38,127.91
2018,8,19,18,30,176.0,30.0,2.6,16.6,44.0,107.83,61.62
2018,8,19,18,45,100.0,17.5,2.5,16.15,24.0,45.17,0.0
2018,8,19,19,0,24.0,5.0,2.4,15.7,4.0,0.0,0.0
2018,8,19,19,15,12.0,2.5,2.4,15.5,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,5,15,7.5,2.0,1.95,14.05,2.0,0.0,0.0
2018,8,20,5,30,15.0,4.0,2.0,14.3,4.0,3.93,0.0
2018,8,20,5,45,19.0,10.5,2.0,14.55,11.5,10.32,0.0
2018,8,20,6,0,23.0,17.0,2.0,14.8,19.0,15.76,6.74
2018,8,20,6,15,11.5,27.5,2.0,15.1,28.5,26.58,17.42
2018,8,20,6,30,0.0,38.0,2.0,15.4,38.0,36.7,26.77
2018,8,20,6,45,0.0,49.0,1.95,15.7,49.0,47.34,36.44
2018,8,20,7,0,0.0,60.0,1.9,16.0,60.0,57.96,43.56
2018,8,20,7,15,0.0,65.0,1.8,16.35,65.0,62.83,47.58
2018,8,20,7,30,0.0,70.0,1.7,16.7,70.0,67.67,51.46
2018,8,20,7,45,0.0,81.0,1.65,17.05,81.0,78.25,60.03
2018,8,20,8,0,0.0,92.0,1.6,17.4,92.0,88.67,68.34
2018,8,20,8,15,0.5,111.5,1.55,17.8,112.0,107.13,83.07
2018,8,20,8,30,1.0,131.0,1.5,18.2,132.0,125.67,97.64
2018,8,20,8,45,74.0,159.0,1.5,18.65,207.0,174.36,135.45
2018,8,20,9,0,147.0,187.0,1.5,19.1,282.0,235.73,183.28
2018,8,20,9,15,80.5,209.5,1.55,19.45,262.0,231.73,179.84
2018,8,20,9,30,14.0,232.0,1.6,19.8,242.0,227.92,175.93
2018,8,20,9,45,16.5,250.5,1.6,20.15,263.0,247.78,190.71
2018,8,20,10,0,19.0,269.0,1.6,20.5,284.0,267.92,205.48
2018,8,20,10,15,23.5,293.0,1.65,20.75,312.0,294.76,225.36
2018,8,20,10,30,28.0,317.0,1.7,21.0,340.0,319.62,243.57
2018,8,20,10,45,54.5,353.5,1.75,21.25,400.0,375.35,285.08
2018,8,20,11,0,81.0,390.0,1.8,21.5,460.0,433.2,327.37
2018,8,20,11,15,240.0,366.0,1.9,21.6,578.0,539.77,408.58
2018,8,20,11,30,399.0,342.0,2.0,21.7,696.0,656.7,494.79
2018,8,20,11,45,529.0,297.5,2.05,21.85,771.0,736.33,552.65
2018,8,20,12,0,659.0,253.0,2.1,22.0,846.0,819.3,612.0
2018,8,20,12,15,746.0,209.5,2.15,22.0,880.5,867.74,645.56
2018,8,20,12,30,833.0,166.0,2.2,22.0,915.0,913.76,676.31
2018,8,20,12,45,849.0,154.5,2.3,22.0,912.0,928.02,686.45
2018,8,20,13,0,865.0,143.0,2.4,22.0,909.0,935.47,692.49
2018,8,20,13,15,860.5,142.5,2.45,21.9,892.5,936.23,694.09
2018,8,20,13,30,856.0,142.0,2.5,21.8,876.0,938.72,697.03
2018,8,20,13,45,850.0,140.0,2.55,21.7,852.5,930.96,693.24
2018,8,20,14,0,844.0,138.0,2.6,21.6,829.0,920.29,687.7
2018,8,20,14,15,836.0,136.0,2.65,21.4,799.0,905.0,679.39
2018,8,20,14,30,828.0,134.0,2.7,21.2,769.0,887.02,669.31
2018,8,20,14,45,817.5,130.5,2.75,20.95,732.5,862.68,655.0
2018,8,20,15,0,807.0,127.0,2.8,20.7,696.0,835.96,639.01
2018,8,20,15,15,791.5,124.5,2.8,20.7,654.5,803.98,618.3
2018,8,20,15,30,776.0,122.0,2.8,20.7,613.0,770.21,596.21
2018,8,20,15,45,758.5,117.0,2.85,20.1,567.0,733.35,573.28
2018,8,20,16,0,741.0,112.0,2.9,19.5,521.0,692.61,547.07
2018,8,20,16,15,717.0,106.5,2.9,19.05,472.0,645.7,514.95
2018,8,20,16,30,693.0,101.0,2.9,18.6,423.0,598.52,480.88
2018,8,20,16,45,660.5,95.0,2.95,18.15,372.5,545.35,441.29
2018,8,20,17,0,628.0,89.0,3.0,17.7,322.0,493.15,401.12
2018,8,20,17,15,581.0,81.5,3.0,17.2,271.0,432.44,352.7
2018,8,20,17,30,534.0,74.0,3.0,16.7,220.0,374.54,304.83
2018,8,20,17,45,467.5,64.0,3.0,16.2,172.0,307.93,248.3
2018,8,20,18,0,401.0,54.0,3.0,15.7,124.0,246.62,194.57
2018,8,20,18,15,301.5,41.5,2.9,15.35,84.0,176.39,132.49
2018,8,20,18,30,202.0,29.0,2.8,15.0,44.0,113.42,59.53
2018,8,20,18,45,115.0,17.0,2.75,14.7,24.0,48.46,0.0
2018,8,20,19,0,28.0,5.0,2.7,14.4,4.0,0.0,0.0
2018,8,20,19,15,14.0,2.5,2.65,14.3,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,21,5,15,7.5,2.0,2.0,13.95,2.0,0.0,0.0
2018,8,21,5,30,15.0,4.0,2.1,14.2,4.0,0.0,0.0
2018,8,21,5,45,63.5,18.5,2.2,14.5,23.5,18.18,0.0
2018,8,21,6,0,112.0,33.0,2.3,14.8,43.0,27.28,15.38
2018,8,21,6,15,129.0,49.5,2.3,15.05,68.0,40.18,29.1
2018,8,21,6,30,146.0,66.0,2.3,15.3,93.0,52.63,40.72
2018,8,21,6,45,80.5,83.0,2.35,15.6,98.5,69.17,55.67
2018,8,21,7,0,15.0,100.0,2.4,15.9,104.0,92.01,71.83
2018,8,21,7,15,13.5,115.5,2.35,16.2,120.0,107.68,84.56
2018,8,21,7,30,12.0,131.0,2.3,16.5,136.0,123.15,97.08
2018,8,21,7,45,14.5,150.0,2.2,16.85,156.5,142.17,112.17
2018,8,21,8,0,17.0,169.0,2.1,17.2,177.0,161.53,127.34
2018,8,21,8,15,20.5,188.0,2.1,17.55,199.0,181.49,142.8
2018,8,21,8,30,24.0,207.0,2.1,17.9,221.0,201.85,158.44
2018,8,21,8,45,24.5,221.5,2.05,18.3,236.5,217.45,170.14
2018,8,21,9,0,25.0,236.0,2.0,18.7,252.0,233.07,181.73
2018,8,21,9,15,26.5,253.0,2.0,19.0,271.0,247.29,192.23
2018,8,21,9,30,28.0,270.0,2.0,19.3,290.0,265.99,206.1
2018,8,21,9,45,27.0,280.0,2.0,19.65,300.0,277.21,214.03
2018,8,21,10,0,26.0,290.0,2.0,20.0,310.0,288.32,221.86
2018,8,21,10,15,32.0,313.5,2.05,20.25,339.0,316.26,242.64
2018,8,21,10,30,38.0,337.0,2.1,20.5,368.0,344.87,263.68
2018,8,21,10,45,40.0,347.5,2.15,20.75,381.0,359.15,273.84
2018,8,21,11,0,42.0,358.0,2.2,21.0,394.0,373.58,284.15
2018,8,21,11,15,33.0,340.5,2.25,21.15,369.0,353.0,268.37
2018,8,21,11,30,24.0,323.0,2.3,21.3,344.0,331.44,251.95
2018,8,21,11,45,22.5,317.5,2.35,21.45,337.5,325.92,247.73
2018,8,21,12,0,21.0,312.0,2.4,21.6,331.0,320.46,243.51
2018,8,21,12,15,22.0,315.0,2.45,21.65,335.0,325.28,247.18
2018,8,21,12,30,23.0,318.0,2.5,21.7,339.0,333.21,253.17
2018,8,21,12,45,25.0,321.5,2.55,21.75,344.0,340.14,258.47
2018,8,21,13,0,27.0,325.0,2.6,21.8,349.0,347.07,263.82
2018,8,21,13,15,28.0,319.5,2.6,21.7,344.0,343.96,261.83
2018,8,21,13,30,29.0,314.0,2.6,21.6,339.0,340.71,259.79
2018,8,21,13,45,118.0,307.0,2.65,21.5,404.0,422.51,324.74
2018,8,21,14,0,207.0,300.0,2.7,21.4,469.0,504.02,388.0
2018,8,21,14,15,368.0,291.5,2.7,21.2,578.0,647.48,496.54
2018,8,21,14,30,529.0,283.0,2.7,21.0,687.0,778.69,592.76
2018,8,21,14,45,510.5,276.5,2.7,20.85,651.0,749.76,572.4
2018,8,21,15,0,492.0,270.0,2.7,20.7,615.0,719.62,552.31
2018,8,21,15,15,474.0,259.5,2.7,20.7,575.5,684.65,528.38
2018,8,21,15,30,456.0,249.0,2.7,20.7,536.0,648.88,503.61
2018,8,21,15,45,430.0,238.5,2.7,20.15,493.0,606.31,474.4
2018,8,21,16,0,404.0,228.0,2.7,19.6,450.0,556.3,439.25
2018,8,21,16,15,375.0,213.5,2.7,19.2,404.0,508.19,404.39
2018,8,21,16,30,346.0,199.0,2.7,18.8,358.0,461.12,369.5
2018,8,21,16,45,314.0,179.5,2.65,18.45,310.5,407.63,328.67
2018,8,21,17,0,282.0,160.0,2.6,18.1,263.0,355.87,288.21
2018,8,21,17,15,232.5,134.5,2.55,17.7,210.5,289.11,234.66
2018,8,21,17,30,183.0,109.0,2.5,17.3,158.0,225.83,182.67
2018,8,21,17,45,124.5,80.0,2.45,16.95,110.0,151.08,120.26
2018,8,21,18,0,66.0,51.0,2.4,16.6,62.0,87.22,66.34
2018,8,21,18,15,47.0,33.5,2.3,16.4,40.0,57.69,40.3
2018,8,21,18,30,28.0,16.0,2.2,16.2,18.0,27.71,8.7
2018,8,21,18,45,16.5,8.5,2.15,15.95,9.5,12.85,0.0
2018,8,21,19,0,5.0,1.0,2.1,15.7,1.0,0.0,0.0
2018,8,21,19,15,2.5,0.5,2.1,15.65,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.45,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.8,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.15,11.0,10.81,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.5,20.0,19.31,8.91
2018,8,22,6,15,1.0,37.5,1.2,15.75,37.5,35.65,25.1
2018,8,22,6,30,0.0,55.0,1.2,16.0,55.0,51.57,39.67
2018,8,22,6,45,0.0,68.5,1.25,16.3,68.5,64.11,51.06
2018,8,22,7,0,0.0,82.0,1.3,16.6,82.0,76.83,59.24
2018,8,22,7,15,0.0,85.5,1.25,16.9,85.5,81.15,62.76
2018,8,22,7,30,0.0,89.0,1.2,17.2,89.0,85.06,65.81
2018,8,22,7,45,0.0,100.5,1.2,17.5,100.5,96.02,74.58
2018,8,22,8,0,0.0,112.0,1.2,17.8,112.0,106.99,83.21
2018,8,22,8,15,0.0,129.0,1.2,18.15,129.0,122.98,95.79
2018,8,22,8,30,0.0,146.0,1.2,18.5,146.0,139.04,108.22
2018,8,22,8,45,1.0,157.5,1.2,18.8,158.0,150.49,116.85
2018,8,22,9,0,2.0,169.0,1.2,19.1,170.0,162.06,125.52
2018,8,22,9,15,4.5,184.5,1.25,19.45,187.5,178.17,137.7
2018,8,22,9,30,7.0,200.0,1.3,19.8,205.0,194.56,150.01
2018,8,22,9,45,12.0,229.0,1.4,20.15,238.0,225.19,173.29
2018,8,22,10,0,17.0,258.0,1.5,20.5,271.0,256.36,196.68
2018,8,22,10,15,24.0,288.5,1.55,20.75,307.5,290.75,222.32
2018,8,22,10,30,31.0,319.0,1.6,21.0,344.0,323.37,246.36
2018,8,22,10,45,42.5,340.0,1.7,21.3,375.5,353.89,268.82
2018,8,22,11,0,54.0,361.0,1.8,21.6,407.0,385.35,291.83
2018,8,22,11,15,67.0,368.0,1.85,21.8,426.5,405.61,306.64
2018,8,22,11,30,80.0,375.0,1.9,22.0,446.0,426.49,321.94
2018,8,22,11,45,82.0,390.0,2.0,22.15,463.0,446.43,336.27
2018,8,22,12,0,84.0,405.0,2.1,22.3,480.0,466.46,350.64
2018,8,22,12,15,166.5,398.0,2.15,22.3,547.0,538.04,404.82
2018,8,22,12,30,249.0,391.0,2.2,22.3,614.0,612.81,460.09
2018,8,22,12,45,404.5,336.0,2.25,22.35,694.0,707.76,531.06
2018,8,22,13,0,560.0,281.0,2.3,22.4,774.0,799.95,598.57
2018,8,22,13,15,677.5,228.0,2.35,22.3,813.0,860.17,642.75
2018,8,22,13,30,795.0,175.0,2.4,22.2,852.0,913.06,678.93
2018,8,22,13,45,793.5,170.0,2.45,22.1,830.0,906.64,675.52
2018,8,22,14,0,792.0,165.0,2.5,22.0,808.0,897.39,670.87
2018,8,22,14,15,785.0,161.5,2.55,21.75,779.0,882.0,662.55
2018,8,22,14,30,778.0,158.0,2.6,21.5,750.0,864.01,652.53
2018,8,22,14,45,768.5,153.0,2.6,21.3,714.0,842.99,639.95
2018,8,22,15,0,759.0,148.0,2.6,21.1,678.0,816.57,623.64
2018,8,22,15,15,742.5,144.0,2.6,21.1,636.0,783.36,602.04
2018,8,22,15,30,726.0,140.0,2.6,21.1,594.0,748.55,579.18
2018,8,22,15,45,706.0,134.5,2.6,20.45,548.5,707.98,553.33
2018,8,22,16,0,686.0,129.0,2.6,19.8,503.0,666.46,525.87
2018,8,22,16,15,659.0,123.5,2.6,19.4,454.5,619.29,492.47
2018,8,22,16,30,632.0,118.0,2.6,19.0,406.0,572.14,458.24
2018,8,22,16,45,595.0,110.5,2.6,18.55,355.5,516.77,416.76
2018,8,22,17,0,558.0,103.0,2.6,18.1,305.0,462.77,375.07
2018,8,22,17,15,507.0,93.5,2.55,17.65,255.0,398.28,323.6
2018,8,22,17,30,456.0,84.0,2.5,17.2,205.0,340.44,275.73
2018,8,22,17,45,385.0,71.5,2.45,16.75,158.0,273.77,219.32
2018,8,22,18,0,314.0,59.0,2.4,16.3,111.0,213.38,166.82
2018,8,22,18,15,225.5,43.0,2.3,15.95,73.5,149.09,109.86
2018,8,22,18,30,137.0,27.0,2.2,15.6,36.0,87.02,30.25
2018,8,22,18,45,75.5,15.5,2.05,15.25,19.5,35.53,0.0
2018,8,22,19,0,14.0,4.0,1.9,14.9,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,1.9,14.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.3,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.0,1.95,14.7,8.0,7.86,0.0
2018,8,23,6,0,0.0,14.0,2.0,15.1,14.0,13.5,4.28
2018,8,23,6,15,0.0,26.0,2.1,15.4,26.0,25.1,15.99
2018,8,23,6,30,0.0,38.0,2.2,15.7,38.0,36.7,26.66
2018,8,23,6,45,0.0,54.5,2.25,16.05,54.5,52.26,40.68
2018,8,23,7,0,0.0,71.0,2.3,16.4,71.0,67.46,51.46
2018,8,23,7,15,2.0,93.5,2.25,16.65,94.5,88.14,68.64
2018,8,23,7,30,4.0,116.0,2.2,16.9,118.0,109.17,85.78
2018,8,23,7,45,14.5,144.5,2.2,17.15,151.5,137.24,108.06
2018,8,23,8,0,25.0,173.0,2.2,17.4,185.0,166.57,131.11
2018,8,23,8,15,37.0,198.5,2.2,17.7,218.0,190.27,149.38
2018,8,23,8,30,49.0,224.0,2.2,18.0,251.0,219.75,172.19
2018,8,23,8,45,54.5,246.0,2.2,18.35,278.5,245.17,191.67
2018,8,23,9,0,60.0,268.0,2.2,18.7,306.0,271.25,211.46
2018,8,23,9,15,81.5,294.0,2.2,19.0,349.5,309.04,240.12
2018,8,23,9,30,103.0,320.0,2.2,19.3,393.0,348.95,270.1
2018,8,23,9,45,135.5,340.5,2.2,19.6,441.5,388.9,299.98
2018,8,23,10,0,168.0,361.0,2.2,19.9,490.0,435.26,334.34
2018,8,23,10,15,286.5,346.0,2.25,20.1,576.5,505.3,387.77
2018,8,23,10,30,405.0,331.0,2.3,20.3,663.0,584.75,447.29
2018,8,23,10,45,533.5,293.0,2.3,20.55,742.5,659.68,502.85
2018,8,23,11,0,662.0,255.0,2.3,20.8,822.0,740.6,561.64
2018,8,23,11,15,665.0,258.5,2.35,20.95,836.0,768.77,580.82
2018,8,23,11,30,668.0,262.0,2.4,21.1,850.0,795.36,599.15
2018,8,23,11,45,667.5,265.0,2.45,21.25,856.5,816.87,613.82
2018,8,23,12,0,667.0,268.0,2.5,21.4,863.0,836.41,627.12
2018,8,23,12,15,668.5,266.0,2.55,21.4,862.0,850.8,637.43
2018,8,23,12,30,670.0,264.0,2.6,21.4,861.0,863.05,646.33
2018,8,23,12,45,671.5,259.5,2.65,21.45,853.0,870.59,652.06
2018,8,23,13,0,673.0,255.0,2.7,21.5,845.0,875.76,656.27
2018,8,23,13,15,669.0,252.0,2.75,21.45,829.5,875.03,656.69
2018,8,23,13,30,665.0,249.0,2.8,21.4,814.0,871.84,655.54
2018,8,23,13,45,660.5,244.0,2.85,21.35,792.0,863.72,651.16
2018,8,23,14,0,656.0,239.0,2.9,21.3,770.0,853.18,645.2
2018,8,23,14,15,646.5,234.0,2.95,21.1,740.5,835.81,634.84
2018,8,23,14,30,637.0,229.0,3.0,20.9,711.0,816.25,622.97
2018,8,23,14,45,626.0,221.5,3.05,20.75,676.0,790.75,606.79
2018,8,23,15,0,615.0,214.0,3.1,20.6,641.0,763.36,589.14
2018,8,23,15,15,596.5,207.0,3.1,20.6,600.0,725.95,563.5
2018,8,23,15,30,578.0,200.0,3.1,20.6,559.0,690.26,538.77
2018,8,23,15,45,557.5,190.0,3.15,20.05,514.5,648.89,510.85
2018,8,23,16,0,537.0,180.0,3.2,19.5,470.0,607.02,481.92
2018,8,23,16,15,510.5,168.5,3.25,19.1,423.0,559.01,447.33
2018,8,23,16,30,484.0,157.0,3.3,18.7,376.0,511.42,412.19
2018,8,23,16,45,449.0,144.0,3.3,18.3,327.5,457.51,370.99
2018,8,23,17,0,414.0,131.0,3.3,17.9,279.0,405.28,329.98
2018,8,23,17,15,368.0,115.0,3.3,17.45,231.0,345.62,281.83
2018,8,23,17,30,322.0,99.0,3.3,17.0,183.0,289.21,234.93
2018,8,23,17,45,265.0,80.0,3.25,16.55,138.5,221.43,177.61
2018,8,23,18,0,208.0,61.0,3.2,16.1,94.0,165.32,128.89
2018,8,23,18,15,141.0,40.5,3.15,15.8,59.5,108.38,78.42
2018,8,23,18,30,74.0,20.0,3.1,15.5,25.0,51.45,8.79
2018,8,23,18,45,37.0,10.0,3.0,15.2,12.5,19.64,0.0
2018,8,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,5,15,5.0,1.5,2.3,13.65,1.5,0.0,0.0
2018,8,24,5,30,10.0,3.0,2.4,13.9,3.0,0.0,0.0
2018,8,24,5,45,10.0,11.0,2.45,14.15,11.5,10.81,0.0
2018,8,24,6,0,10.0,19.0,2.5,14.4,20.0,18.32,7.42
2018,8,24,6,15,5.0,36.5,2.5,14.7,37.0,34.68,24.22
2018,8,24,6,30,0.0,54.0,2.5,15.0,54.0,50.6,38.89
2018,8,24,6,45,4.0,75.0,2.5,15.25,76.0,69.18,55.7
2018,8,24,7,0,8.0,96.0,2.5,15.5,98.0,88.14,68.87
2018,8,24,7,15,5.5,107.5,2.4,15.85,109.0,100.07,78.68
2018,8,24,7,30,3.0,119.0,2.3,16.2,120.0,111.52,88.0
2018,8,24,7,45,2.5,132.0,2.25,16.55,133.0,124.24,98.14
2018,8,24,8,0,2.0,145.0,2.2,16.9,146.0,136.86,108.03
2018,8,24,8,15,5.0,163.0,2.15,17.3,165.5,154.84,121.99
2018,8,24,8,30,8.0,181.0,2.1,17.7,185.0,173.18,136.09
2018,8,24,8,45,13.0,200.0,2.05,18.1,207.5,193.55,151.62
2018,8,24,9,0,18.0,219.0,2.0,18.5,230.0,214.46,167.45
2018,8,24,9,15,17.5,229.0,2.0,18.8,240.5,225.11,175.21
2018,8,24,9,30,17.0,239.0,2.0,19.1,251.0,235.67,182.86
2018,8,24,9,45,16.0,246.0,2.0,19.45,258.0,243.09,188.01
2018,8,24,10,0,15.0,253.0,2.0,19.8,265.0,250.38,193.04
2018,8,24,10,15,26.0,285.5,2.05,20.05,306.5,286.47,220.41
2018,8,24,10,30,37.0,318.0,2.1,20.3,348.0,326.38,250.26
2018,8,24,10,45,61.5,352.0,2.15,20.55,403.5,378.45,289.19
2018,8,24,11,0,86.0,386.0,2.2,20.8,459.0,432.48,328.97
2018,8,24,11,15,181.0,389.0,2.25,20.95,546.5,513.9,390.45
2018,8,24,11,30,276.0,392.0,2.3,21.1,634.0,601.24,454.85
2018,8,24,11,45,445.5,338.0,2.35,21.3,732.5,701.4,529.46
2018,8,24,12,0,615.0,284.0,2.4,21.5,831.0,806.1,605.33
2018,8,24,12,15,642.5,271.5,2.45,21.55,842.5,832.08,623.39
2018,8,24,12,30,670.0,259.0,2.5,21.6,854.0,856.63,641.11
2018,8,24,12,45,666.0,258.5,2.5,21.65,845.0,863.13,645.44
2018,8,24,13,0,662.0,258.0,2.5,21.7,836.0,867.24,648.36
2018,8,24,13,15,656.5,255.5,2.55,21.65,820.0,865.59,648.14
2018,8,24,13,30,651.0,253.0,2.6,21.6,804.0,861.52,646.39
2018,8,24,13,45,642.5,249.5,2.6,21.55,780.5,851.33,640.16
2018,8,24,14,0,634.0,246.0,2.6,21.5,757.0,838.82,632.43
2018,8,24,14,15,622.0,242.0,2.65,21.35,727.5,820.46,621.26
2018,8,24,14,30,610.0,238.0,2.7,21.2,698.0,800.03,608.64
2018,8,24,14,45,594.0,232.5,2.75,21.05,662.0,770.47,589.6
2018,8,24,15,0,578.0,227.0,2.8,20.9,626.0,741.73,570.89
2018,8,24,15,15,559.0,218.5,2.8,20.9,585.0,705.99,546.42
2018,8,24,15,30,540.0,210.0,2.8,20.9,544.0,669.28,520.99
2018,8,24,15,45,515.5,200.5,2.8,20.35,499.5,626.55,491.78
2018,8,24,16,0,491.0,191.0,2.8,19.8,455.0,583.68,461.86
2018,8,24,16,15,461.5,179.0,2.85,19.35,408.0,534.67,426.57
2018,8,24,16,30,432.0,167.0,2.9,18.9,361.0,486.4,390.96
2018,8,24,16,45,396.0,152.0,2.9,18.5,313.0,431.78,349.22
2018,8,24,17,0,360.0,137.0,2.9,18.1,265.0,371.66,302.13
2018,8,24,17,15,316.5,118.5,2.85,17.6,217.5,313.42,255.11
2018,8,24,17,30,273.0,100.0,2.8,17.1,170.0,258.33,209.32
2018,8,24,17,45,221.0,79.0,2.75,16.65,127.0,199.6,159.44
2018,8,24,18,0,169.0,58.0,2.7,16.2,84.0,145.07,112.31
2018,8,24,18,15,112.5,38.0,2.6,15.85,52.5,94.56,67.14
2018,8,24,18,30,56.0,18.0,2.5,15.5,21.0,42.5,0.0
2018,8,24,18,45,28.0,9.0,2.4,15.15,10.5,16.17,0.0
2018,8,24,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.6,12.1,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.6,12.6,3.0,0.0,0.0
2018,8,25,5,45,45.0,13.5,1.6,13.05,16.5,13.27,0.0
2018,8,25,6,0,74.0,24.0,1.6,13.5,30.0,20.16,8.22
2018,8,25,6,15,148.5,45.0,1.65,14.0,68.0,36.73,26.0
2018,8,25,6,30,223.0,66.0,1.7,14.5,106.0,52.66,40.76
2018,8,25,6,45,180.5,80.5,1.7,14.95,119.5,63.21,50.49
2018,8,25,7,0,138.0,95.0,1.7,15.4,133.0,82.33,62.1
2018,8,25,7,15,78.5,114.0,1.65,15.85,136.5,102.64,78.1
2018,8,25,7,30,19.0,133.0,1.6,16.3,140.0,125.15,98.47
2018,8,25,7,45,24.5,154.0,1.5,16.75,164.5,146.79,115.47
2018,8,25,8,0,30.0,175.0,1.4,17.2,189.0,164.64,129.21
2018,8,25,8,15,36.0,197.5,1.35,17.7,216.0,188.77,147.84
2018,8,25,8,30,42.0,220.0,1.3,18.2,243.0,213.68,166.83
2018,8,25,8,45,48.0,242.0,1.25,18.65,270.5,238.9,185.85
2018,8,25,9,0,54.0,264.0,1.2,19.1,298.0,264.82,205.15
2018,8,25,9,15,88.5,290.5,1.2,19.55,351.0,308.8,238.05
2018,8,25,9,30,123.0,317.0,1.2,20.0,404.0,352.48,270.33
2018,8,25,9,45,225.5,320.0,1.2,20.45,489.0,420.77,321.26
2018,8,25,10,0,328.0,323.0,1.2,20.9,574.0,494.12,375.04
2018,8,25,10,15,464.5,292.0,1.2,21.25,662.0,567.55,428.98
2018,8,25,10,30,601.0,261.0,1.2,21.6,750.0,651.87,489.48
2018,8,25,10,45,639.5,253.0,1.25,22.0,786.0,695.65,519.62
2018,8,25,11,0,678.0,245.0,1.3,22.4,822.0,740.39,550.36
2018,8,25,11,15,684.0,246.5,1.35,22.65,837.0,769.38,569.79
2018,8,25,11,30,690.0,248.0,1.4,22.9,852.0,796.86,588.17
2018,8,25,11,45,695.0,247.0,1.45,23.2,859.5,819.48,603.1
2018,8,25,12,0,700.0,246.0,1.5,23.5,867.0,840.22,616.75
2018,8,25,12,15,710.0,239.5,1.6,23.6,869.0,857.89,629.61
2018,8,25,12,30,720.0,233.0,1.7,23.7,871.0,873.46,640.83
2018,8,25,12,45,738.5,220.0,1.8,23.85,868.5,887.81,651.0
2018,8,25,13,0,757.0,207.0,1.9,24.0,866.0,899.68,659.64
2018,8,25,13,15,753.0,205.0,2.05,23.9,850.0,899.87,661.87
2018,8,25,13,30,749.0,203.0,2.2,23.8,834.0,897.35,662.47
2018,8,25,13,45,743.0,199.0,2.3,23.7,810.5,888.28,658.31
2018,8,25,14,0,737.0,195.0,2.4,23.6,787.0,876.56,652.48
2018,8,25,14,15,727.0,191.5,2.5,23.35,756.5,859.27,643.28
2018,8,25,14,30,717.0,188.0,2.6,23.1,726.0,839.61,632.46
2018,8,25,14,45,704.5,183.0,2.65,22.85,690.0,813.96,617.12
2018,8,25,15,0,692.0,178.0,2.7,22.6,654.0,786.31,600.3
2018,8,25,15,15,673.5,172.5,2.7,22.6,612.0,751.38,577.23
2018,8,25,15,30,655.0,167.0,2.7,22.6,570.0,715.09,552.52
2018,8,25,15,45,633.0,159.5,2.8,21.85,524.0,672.84,525.16
2018,8,25,16,0,611.0,152.0,2.9,21.1,478.0,629.9,496.51
2018,8,25,16,15,581.5,144.0,2.95,20.6,429.5,580.74,461.64
2018,8,25,16,30,552.0,136.0,3.0,20.1,381.0,529.35,424.17
2018,8,25,16,45,513.5,126.0,3.05,19.55,331.5,474.11,382.53
2018,8,25,17,0,475.0,116.0,3.1,19.0,282.0,420.74,341.01
2018,8,25,17,15,424.0,102.5,3.05,18.4,232.5,358.82,291.22
2018,8,25,17,30,373.0,89.0,3.0,17.8,183.0,300.56,242.86
2018,8,25,17,45,307.0,72.5,3.0,17.2,138.0,236.09,188.18
2018,8,25,18,0,241.0,56.0,3.0,16.6,93.0,177.45,137.27
2018,8,25,18,15,162.5,38.0,2.85,16.2,58.5,118.87,83.98
2018,8,25,18,30,84.0,20.0,2.7,15.8,24.0,53.68,0.0
2018,8,25,18,45,42.0,10.0,2.6,15.4,12.0,20.66,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,5,15,9.0,2.0,2.05,12.1,1.5,0.0,0.0
2018,8,26,5,30,18.0,4.0,2.1,12.6,3.0,0.0,0.0
2018,8,26,5,45,33.5,9.5,2.2,13.05,11.0,9.34,0.0
2018,8,26,6,0,49.0,15.0,2.3,13.5,19.0,12.85,2.75
2018,8,26,6,15,62.5,26.0,2.3,13.95,34.5,21.81,13.13
2018,8,26,6,30,76.0,37.0,2.3,14.4,50.0,30.46,21.25
2018,8,26,6,45,53.5,42.5,2.35,14.8,53.5,37.97,28.19
2018,8,26,7,0,31.0,48.0,2.4,15.2,57.0,46.39,33.49
2018,8,26,7,15,15.5,53.0,2.3,15.6,57.5,51.76,37.84
2018,8,26,7,30,0.0,58.0,2.2,16.0,58.0,56.04,41.88
2018,8,26,7,45,0.0,68.5,2.15,16.4,68.5,66.22,50.22
2018,8,26,8,0,0.0,79.0,2.1,16.8,79.0,76.4,58.43
2018,8,26,8,15,0.0,90.0,2.05,17.2,90.0,86.95,66.83
2018,8,26,8,30,0.0,101.0,2.0,17.6,101.0,97.39,75.05
2018,8,26,8,45,0.0,108.5,2.0,18.05,108.5,104.58,80.51
2018,8,26,9,0,0.0,116.0,2.0,18.5,116.0,111.77,85.94
2018,8,26,9,15,0.5,132.0,2.0,18.9,132.5,127.22,97.96
2018,8,26,9,30,1.0,148.0,2.0,19.3,149.0,142.74,109.93
2018,8,26,9,45,5.0,177.5,2.05,19.7,181.5,173.02,133.46
2018,8,26,10,0,9.0,207.0,2.1,20.1,214.0,203.69,156.98
2018,8,26,10,15,45.0,265.5,2.15,20.4,302.0,280.1,216.09
2018,8,26,10,30,81.0,324.0,2.2,20.7,390.0,361.54,277.57
2018,8,26,10,45,137.0,354.0,2.25,21.0,469.0,432.6,330.78
2018,8,26,11,0,193.0,384.0,2.3,21.3,548.0,509.19,387.07
2018,8,26,11,15,449.5,300.0,2.35,21.45,690.0,637.05,485.15
2018,8,26,11,30,706.0,216.0,2.4,21.6,832.0,777.6,588.8
2018,8,26,11,45,806.0,168.5,2.5,21.75,877.5,832.92,626.47
2018,8,26,12,0,906.0,121.0,2.6,21.9,923.0,887.69,663.41
2018,8,26,12,15,904.5,121.5,2.65,21.95,921.0,903.84,674.02
2018,8,26,12,30,903.0,122.0,2.7,22.0,919.0,917.06,683.11
2018,8,26,12,45,898.0,122.5,2.75,22.05,908.5,924.2,688.26
2018,8,26,13,0,893.0,123.0,2.8,22.1,898.0,928.28,691.53
2018,8,26,13,15,888.5,122.5,2.9,22.05,881.0,928.74,693.18
2018,8,26,13,30,884.0,122.0,3.0,22.0,864.0,926.16,692.92
2018,8,26,13,45,877.5,120.5,3.05,21.9,839.5,917.74,688.61
2018,8,26,14,0,871.0,119.0,3.1,21.8,815.0,906.38,682.44
2018,8,26,14,15,861.5,118.0,3.15,21.65,784.0,890.03,673.08
2018,8,26,14,30,852.0,117.0,3.2,21.5,753.0,871.01,661.94
2018,8,26,14,45,840.0,114.0,3.25,21.3,715.0,850.0,649.57
2018,8,26,15,0,828.0,111.0,3.3,21.1,677.0,821.84,632.14
2018,8,26,15,15,812.5,108.0,3.3,21.1,634.5,788.66,610.33
2018,8,26,15,30,797.0,105.0,3.3,21.1,592.0,753.67,587.08
2018,8,26,15,45,777.0,101.5,3.35,20.6,545.0,713.11,560.85
2018,8,26,16,0,757.0,98.0,3.4,20.1,498.0,671.45,533.31
2018,8,26,16,15,730.5,93.0,3.45,19.7,448.0,625.19,501.12
2018,8,26,16,30,704.0,88.0,3.5,19.3,398.0,576.58,465.31
2018,8,26,16,45,668.5,82.5,3.5,18.95,347.0,522.05,423.55
2018,8,26,17,0,633.0,77.0,3.5,18.6,296.0,468.8,381.44
2018,8,26,17,15,581.0,70.5,3.45,18.1,245.5,407.15,331.28
2018,8,26,17,30,529.0,64.0,3.4,17.6,195.0,348.85,282.1
2018,8,26,17,45,452.5,55.0,3.4,17.1,148.0,280.53,223.4
2018,8,26,18,0,376.0,46.0,3.4,16.6,101.0,218.53,168.52
2018,8,26,18,15,259.0,33.5,3.3,16.25,64.5,146.19,101.54
2018,8,26,18,30,142.0,21.0,3.2,15.9,28.0,75.57,0.0
2018,8,26,18,45,71.0,10.5,3.15,15.6,14.0,28.37,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,2.2,14.25,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,2.3,14.6,2.0,0.0,0.0
2018,8,27,5,45,23.5,7.0,2.4,14.9,8.5,6.88,0.0
2018,8,27,6,0,36.0,12.0,2.5,15.2,15.0,10.35,0.64
2018,8,27,6,15,84.0,26.0,2.5,15.5,39.0,21.83,12.97
2018,8,27,6,30,132.0,40.0,2.5,15.8,63.0,32.86,23.18
2018,8,27,6,45,79.0,37.5,2.5,16.1,52.5,30.61,21.51
2018,8,27,7,0,26.0,35.0,2.5,16.4,42.0,34.46,23.34
2018,8,27,7,15,13.0,38.0,2.45,16.75,41.5,37.86,26.03
2018,8,27,7,30,0.0,41.0,2.4,17.1,41.0,39.59,27.87
2018,8,27,7,45,0.0,46.5,2.3,17.4,46.5,44.92,32.22
2018,8,27,8,0,0.0,52.0,2.2,17.7,52.0,50.25,36.51
2018,8,27,8,15,0.0,68.5,2.2,18.05,68.5,66.23,49.57
2018,8,27,8,30,0.0,85.0,2.2,18.4,85.0,82.23,62.46
2018,8,27,8,45,0.0,104.0,2.15,18.8,104.0,100.34,76.88
2018,8,27,9,0,0.0,123.0,2.1,19.2,123.0,118.34,91.02
2018,8,27,9,15,2.0,149.5,2.1,19.5,151.0,144.32,111.41
2018,8,27,9,30,4.0,176.0,2.1,19.8,179.0,170.51,131.71
2018,8,27,9,45,8.5,199.5,2.05,20.1,206.0,195.54,150.88
2018,8,27,10,0,13.0,223.0,2.0,20.4,233.0,221.04,170.22
2018,8,27,10,15,26.5,251.0,2.05,20.6,272.0,254.79,196.05
2018,8,27,10,30,40.0,279.0,2.1,20.8,311.0,292.02,224.28
2018,8,27,10,45,90.0,328.0,2.1,21.05,403.0,375.95,287.87
2018,8,27,11,0,140.0,377.0,2.1,21.3,495.0,462.89,351.99
2018,8,27,11,15,127.5,396.0,2.15,21.4,505.0,477.96,361.87
2018,8,27,11,30,115.0,415.0,2.2,21.5,515.0,492.3,371.57
2018,8,27,11,45,120.5,422.5,2.2,21.65,528.0,509.83,383.96
2018,8,27,12,0,126.0,430.0,2.2,21.8,541.0,527.36,396.31
2018,8,27,12,15,161.0,416.5,2.25,21.85,558.0,549.66,413.54
2018,8,27,12,30,196.0,403.0,2.3,21.9,575.0,572.22,430.95
2018,8,27,12,45,299.0,368.0,2.3,21.9,628.0,637.53,480.6
2018,8,27,13,0,402.0,333.0,2.3,21.9,681.0,704.35,530.25
2018,8,27,13,15,595.0,245.0,2.35,21.85,748.5,794.88,599.04
2018,8,27,13,30,788.0,157.0,2.4,21.8,816.0,878.16,657.71
2018,8,27,13,45,785.5,152.5,2.4,21.7,793.5,870.96,653.01
2018,8,27,14,0,783.0,148.0,2.4,21.6,771.0,860.97,647.37
2018,8,27,14,15,775.0,145.0,2.4,21.45,741.5,845.0,637.89
2018,8,27,14,30,767.0,142.0,2.4,21.3,712.0,826.5,626.76
2018,8,27,14,45,758.0,137.0,2.45,21.15,676.5,802.61,612.3
2018,8,27,15,0,749.0,132.0,2.5,21.0,641.0,776.46,596.2
2018,8,27,15,15,732.0,128.0,2.5,21.0,599.5,745.59,576.0
2018,8,27,15,30,715.0,124.0,2.5,21.0,558.0,710.54,552.68
2018,8,27,15,45,696.5,118.5,2.5,20.45,513.5,671.37,527.25
2018,8,27,16,0,678.0,113.0,2.5,19.9,469.0,631.24,500.23
2018,8,27,16,15,651.5,107.0,2.5,19.5,421.5,584.28,466.54
2018,8,27,16,30,625.0,101.0,2.5,19.1,374.0,537.42,432.03
2018,8,27,16,45,587.5,94.5,2.5,18.75,325.0,483.61,390.94
2018,8,27,17,0,550.0,88.0,2.5,18.4,276.0,431.32,349.76
2018,8,27,17,15,496.5,79.5,2.5,17.95,227.5,370.15,300.23
2018,8,27,17,30,443.0,71.0,2.5,17.5,179.0,312.53,251.92
2018,8,27,17,45,368.5,59.5,2.5,17.0,134.5,245.14,194.46
2018,8,27,18,0,294.0,48.0,2.5,16.5,90.0,186.76,143.15
2018,8,27,18,15,197.0,33.5,2.45,16.25,56.5,124.33,83.84
2018,8,27,18,30,100.0,19.0,2.4,16.0,23.0,48.27,0.0
2018,8,27,18,45,50.0,9.5,2.4,15.7,11.5,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,1.7,14.05,2.0,0.0,0.0
2018,8,28,5,30,13.0,4.0,1.8,14.4,4.0,0.0,0.0
2018,8,28,5,45,28.5,9.5,1.95,14.75,11.0,9.34,0.0
2018,8,28,6,0,44.0,15.0,2.1,15.1,18.0,12.85,1.52
2018,8,28,6,15,75.0,26.0,2.1,15.45,36.5,21.83,12.92
2018,8,28,6,30,106.0,37.0,2.1,15.8,55.0,30.5,21.1
2018,8,28,6,45,69.5,41.5,2.15,16.1,55.0,37.14,27.27
2018,8,28,7,0,33.0,46.0,2.2,16.4,55.0,44.44,31.77
2018,8,28,7,15,16.5,51.5,2.15,16.75,56.0,50.37,36.48
2018,8,28,7,30,0.0,57.0,2.1,17.1,57.0,55.08,40.89
2018,8,28,7,45,0.0,69.5,2.1,17.4,69.5,67.19,50.84
2018,8,28,8,0,0.0,82.0,2.1,17.7,82.0,79.3,60.64
2018,8,28,8,15,0.0,89.0,2.1,18.1,89.0,86.0,65.83
2018,8,28,8,30,0.0,96.0,2.1,18.5,96.0,92.69,70.98
2018,8,28,8,45,0.0,109.5,2.1,18.85,109.5,105.5,81.04
2018,8,28,9,0,0.0,123.0,2.1,19.2,123.0,118.33,91.02
2018,8,28,9,15,0.5,136.5,2.1,19.5,137.0,131.43,101.13
2018,8,28,9,30,1.0,150.0,2.1,19.8,151.0,144.6,111.23
2018,8,28,9,45,2.0,157.0,2.15,20.15,158.5,152.02,116.71
2018,8,28,10,0,3.0,164.0,2.2,20.5,166.0,159.52,122.26
2018,8,28,10,15,5.5,188.0,2.25,20.7,192.0,184.19,141.31
2018,8,28,10,30,8.0,212.0,2.3,20.9,218.0,209.13,160.37
2018,8,28,10,45,9.5,219.5,2.35,21.1,227.0,217.95,166.88
2018,8,28,11,0,11.0,227.0,2.4,21.3,236.0,226.87,173.51
2018,8,28,11,15,14.5,243.5,2.45,21.4,256.0,246.06,188.12
2018,8,28,11,30,18.0,260.0,2.5,21.5,276.0,265.5,202.84
2018,8,28,11,45,34.0,306.5,2.5,21.6,336.5,325.43,248.33
2018,8,28,12,0,50.0,353.0,2.5,21.7,397.0,386.21,293.61
2018,8,28,12,15,59.0,369.5,2.55,21.75,421.5,412.73,313.17
2018,8,28,12,30,68.0,386.0,2.6,21.8,446.0,439.62,333.11
2018,8,28,12,45,75.5,390.0,2.65,21.8,456.0,452.99,343.23
2018,8,28,13,0,83.0,394.0,2.7,21.8,466.0,466.33,353.44
2018,8,28,13,15,84.0,387.0,2.7,21.75,458.5,462.54,351.02
2018,8,28,13,30,85.0,380.0,2.7,21.7,451.0,458.4,348.48
2018,8,28,13,45,220.0,327.5,2.7,21.6,503.5,539.62,413.28
2018,8,28,14,0,355.0,275.0,2.7,21.5,556.0,612.76,470.81
2018,8,28,14,15,609.5,188.5,2.7,21.35,648.5,746.84,573.93
2018,8,28,14,30,864.0,102.0,2.7,21.2,741.0,860.17,653.41
2018,8,28,14,45,856.0,98.5,2.75,21.05,704.5,836.75,638.2
2018,8,28,15,0,848.0,95.0,2.8,20.9,668.0,810.8,622.35
2018,8,28,15,15,833.0,93.0,2.8,20.9,626.0,778.52,601.27
2018,8,28,15,30,818.0,91.0,2.8,20.9,584.0,748.97,582.04
2018,8,28,15,45,802.0,87.5,2.8,20.35,538.5,710.77,557.53
2018,8,28,16,0,786.0,84.0,2.8,19.8,493.0,671.2,531.63
2018,8,28,16,15,763.0,79.5,2.8,19.4,444.0,624.55,499.6
2018,8,28,16,30,740.0,75.0,2.8,19.0,395.0,577.51,465.12
2018,8,28,16,45,706.0,71.0,2.75,18.65,344.0,524.22,424.24
2018,8,28,17,0,672.0,67.0,2.7,18.3,293.0,474.36,384.63
2018,8,28,17,15,620.5,61.5,2.65,17.85,242.5,412.86,334.54
2018,8,28,17,30,569.0,56.0,2.6,17.4,192.0,354.71,285.32
2018,8,28,17,45,489.5,48.5,2.55,16.95,145.0,285.7,225.85
2018,8,28,18,0,410.0,41.0,2.5,16.5,98.0,223.33,170.23
2018,8,28,18,15,283.0,30.5,2.4,16.25,62.0,148.83,97.08
2018,8,28,18,30,156.0,20.0,2.3,16.0,26.0,65.19,0.0
2018,8,28,18,45,78.0,10.0,2.2,15.75,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,8,29,5,30,36.0,5.0,1.4,14.3,4.0,0.0,0.0
2018,8,29,5,45,143.0,15.5,1.4,14.8,23.5,15.24,0.0
2018,8,29,6,0,250.0,26.0,1.4,15.3,43.0,21.39,4.98
2018,8,29,6,15,361.0,35.5,1.45,15.85,83.5,27.34,17.5
2018,8,29,6,30,472.0,45.0,1.5,16.4,124.0,32.97,23.18
2018,8,29,6,45,539.5,52.0,1.55,16.9,172.5,36.09,26.24
2018,8,29,7,0,607.0,59.0,1.6,17.4,221.0,45.06,34.27
2018,8,29,7,15,653.0,64.0,1.6,17.8,272.5,84.97,43.86
2018,8,29,7,30,699.0,69.0,1.6,18.2,324.0,132.94,75.31
2018,8,29,7,45,730.0,73.5,1.6,18.55,375.0,179.35,111.59
2018,8,29,8,0,761.0,78.0,1.6,18.9,426.0,228.81,153.26
2018,8,29,8,15,784.5,81.0,1.65,19.25,475.0,277.76,195.94
2018,8,29,8,30,808.0,84.0,1.7,19.6,524.0,328.55,240.05
2018,8,29,8,45,825.0,87.0,1.75,20.0,569.5,378.55,282.95
2018,8,29,9,0,842.0,90.0,1.8,20.4,615.0,433.0,328.09
2018,8,29,9,15,857.0,91.0,1.85,20.7,656.5,481.26,367.59
2018,8,29,9,30,872.0,92.0,1.9,21.0,698.0,529.51,406.01
2018,8,29,9,45,884.0,93.0,1.95,21.3,734.0,575.89,442.0
2018,8,29,10,0,896.0,94.0,2.0,21.6,770.0,621.54,476.52
