Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,904.0,95.0,2.05,21.85,799.5,663.73,507.79
2018,8,29,10,30,912.0,96.0,2.1,22.1,829.0,704.47,537.35
2018,8,29,10,45,919.0,96.5,2.15,22.3,852.0,742.38,562.83
2018,8,29,11,0,926.0,97.0,2.2,22.5,875.0,778.38,586.77
2018,8,29,11,15,929.5,97.0,2.3,22.6,889.5,809.13,607.59
2018,8,29,11,30,933.0,97.0,2.4,22.7,904.0,837.43,626.75
2018,8,29,11,45,935.5,96.5,2.45,22.8,911.0,861.84,642.92
2018,8,29,12,0,938.0,96.0,2.5,22.9,918.0,883.5,657.29
2018,8,29,12,15,934.0,98.0,2.55,22.95,915.5,899.23,667.88
2018,8,29,12,30,930.0,100.0,2.6,23.0,913.0,911.86,676.56
2018,8,29,12,45,921.0,104.5,2.65,23.0,902.5,919.51,682.18
2018,8,29,13,0,912.0,109.0,2.7,23.0,892.0,923.99,685.86
2018,8,29,13,15,909.0,108.0,2.7,22.9,875.5,925.08,687.29
2018,8,29,13,30,906.0,107.0,2.7,22.8,859.0,923.04,686.79
2018,8,29,13,45,899.5,107.0,2.75,22.75,835.0,915.85,683.25
2018,8,29,14,0,893.0,107.0,2.8,22.7,811.0,905.66,677.84
2018,8,29,14,15,884.5,105.0,2.75,22.5,779.5,888.67,667.59
2018,8,29,14,30,876.0,103.0,2.7,22.3,748.0,868.9,655.54
2018,8,29,14,45,863.5,101.5,2.7,22.15,710.0,843.63,640.0
2018,8,29,15,0,851.0,100.0,2.7,22.0,672.0,816.02,622.83
2018,8,29,15,15,835.5,97.5,2.7,22.0,629.0,787.37,604.49
2018,8,29,15,30,820.0,95.0,2.7,22.0,586.0,752.25,581.46
2018,8,29,15,45,798.0,92.5,2.6,21.5,538.5,710.64,554.1
2018,8,29,16,0,776.0,90.0,2.5,21.0,491.0,668.03,525.62
2018,8,29,16,15,746.0,87.0,2.45,20.7,440.5,618.66,491.03
2018,8,29,16,30,716.0,84.0,2.4,20.4,390.0,571.86,456.37
2018,8,29,16,45,675.5,79.5,2.35,20.1,338.0,515.25,413.25
2018,8,29,17,0,635.0,75.0,2.3,19.8,286.0,460.31,370.06
2018,8,29,17,15,578.0,68.5,2.2,19.4,235.0,396.42,318.37
2018,8,29,17,30,521.0,62.0,2.1,19.0,184.0,336.34,267.99
2018,8,29,17,45,434.5,53.0,2.0,18.55,137.0,264.87,207.25
2018,8,29,18,0,348.0,44.0,1.9,18.1,90.0,200.6,150.95
2018,8,29,18,15,233.5,31.0,1.8,17.75,56.0,131.21,80.75
2018,8,29,18,30,119.0,18.0,1.7,17.4,22.0,51.93,0.0
2018,8,29,18,45,59.5,9.0,1.6,17.05,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.35,16.05,2.5,2.46,0.0
2018,8,30,6,0,0.0,5.0,1.4,16.4,5.0,4.82,0.0
2018,8,30,6,15,0.0,9.5,1.4,16.7,9.5,9.16,2.06
2018,8,30,6,30,0.0,14.0,1.4,17.0,14.0,13.5,6.14
2018,8,30,6,45,0.0,20.0,1.4,17.3,20.0,19.29,11.41
2018,8,30,7,0,0.0,26.0,1.4,17.6,26.0,25.09,16.62
2018,8,30,7,15,0.0,34.0,1.3,17.8,34.0,32.82,22.15
2018,8,30,7,30,0.0,42.0,1.2,18.0,42.0,40.56,28.61
2018,8,30,7,45,0.0,48.0,1.1,18.2,48.0,46.37,33.36
2018,8,30,8,0,0.0,54.0,1.0,18.4,54.0,52.18,38.05
2018,8,30,8,15,0.0,68.0,0.95,18.7,68.0,65.74,49.06
2018,8,30,8,30,0.0,82.0,0.9,19.0,82.0,79.32,59.92
2018,8,30,8,45,2.5,108.5,0.85,19.25,110.0,105.46,80.77
2018,8,30,9,0,5.0,135.0,0.8,19.5,138.0,131.6,101.29
2018,8,30,9,15,3.5,130.5,0.85,19.75,132.5,127.15,97.35
2018,8,30,9,30,2.0,126.0,0.9,20.0,127.0,122.45,93.34
2018,8,30,9,45,1.5,129.5,0.9,20.25,130.5,125.7,95.62
2018,8,30,10,0,1.0,133.0,0.9,20.5,134.0,128.89,97.85
2018,8,30,10,15,9.0,186.0,1.0,20.75,193.5,184.47,141.13
2018,8,30,10,30,17.0,239.0,1.1,21.0,253.0,240.62,183.85
2018,8,30,10,45,43.0,290.5,1.2,21.25,326.5,307.25,234.13
2018,8,30,11,0,69.0,342.0,1.3,21.5,400.0,377.54,286.09
2018,8,30,11,15,66.5,339.0,1.4,21.65,395.5,376.55,284.91
2018,8,30,11,30,64.0,336.0,1.5,21.8,391.0,375.13,283.85
2018,8,30,11,45,52.5,333.5,1.6,22.0,379.0,366.45,277.11
2018,8,30,12,0,41.0,331.0,1.7,22.2,367.0,357.05,269.84
2018,8,30,12,15,51.5,352.0,1.8,22.3,397.0,388.88,293.65
2018,8,30,12,30,62.0,373.0,1.9,22.4,427.0,421.24,317.53
2018,8,30,12,45,58.0,355.0,1.95,22.5,405.0,402.27,303.64
2018,8,30,13,0,54.0,337.0,2.0,22.6,383.0,382.74,289.56
2018,8,30,13,15,249.5,304.0,2.1,22.65,511.0,535.61,408.01
2018,8,30,13,30,445.0,271.0,2.2,22.7,639.0,684.54,518.49
2018,8,30,13,45,654.5,194.0,2.25,22.7,717.5,794.24,599.22
2018,8,30,14,0,864.0,117.0,2.3,22.7,796.0,888.03,663.19
2018,8,30,14,15,854.5,115.5,2.4,22.6,764.5,871.05,652.94
2018,8,30,14,30,845.0,114.0,2.5,22.5,733.0,856.06,645.08
2018,8,30,14,45,832.0,112.5,2.6,22.45,695.5,831.04,630.15
2018,8,30,15,0,819.0,111.0,2.7,22.4,658.0,803.74,613.58
2018,8,30,15,15,802.5,108.0,2.7,22.4,615.0,769.89,591.53
2018,8,30,15,30,786.0,105.0,2.7,22.4,572.0,734.31,568.09
2018,8,30,15,45,761.5,102.0,2.9,21.95,524.5,691.27,540.9
2018,8,30,16,0,737.0,99.0,3.1,21.5,477.0,649.91,514.19
2018,8,30,16,15,704.0,95.5,3.2,21.1,426.5,599.52,478.22
2018,8,30,16,30,671.0,92.0,3.3,20.7,376.0,549.6,441.35
2018,8,30,16,45,626.0,88.0,3.4,20.3,325.0,492.64,397.73
2018,8,30,17,0,581.0,84.0,3.5,19.9,274.0,437.72,354.23
2018,8,30,17,15,522.0,76.0,3.5,19.4,224.0,373.44,301.78
2018,8,30,17,30,463.0,68.0,3.5,18.9,174.0,313.12,250.84
2018,8,30,17,45,376.0,57.0,3.55,18.4,128.5,241.3,189.44
2018,8,30,18,0,289.0,46.0,3.6,17.9,83.0,179.59,135.0
2018,8,30,18,15,188.0,31.0,3.5,17.5,51.0,114.14,65.34
2018,8,30,18,30,87.0,16.0,3.4,17.1,19.0,40.39,0.0
2018,8,30,18,45,43.5,8.0,3.35,16.7,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,5.0,2.1,15.0,5.0,4.91,0.0
2018,8,31,6,0,0.0,10.0,2.2,15.4,10.0,9.64,0.0
2018,8,31,6,15,0.0,21.5,2.15,15.8,21.5,20.75,11.77
2018,8,31,6,30,0.0,33.0,2.1,16.2,33.0,31.86,22.17
2018,8,31,6,45,0.0,46.0,2.1,16.65,46.0,44.44,33.57
2018,8,31,7,0,0.0,59.0,2.1,17.1,59.0,56.67,44.51
2018,8,31,7,15,0.0,69.0,2.0,17.55,69.0,66.25,50.23
2018,8,31,7,30,0.0,79.0,1.9,18.0,79.0,75.81,58.04
2018,8,31,7,45,5.0,108.5,1.8,18.45,111.0,103.63,80.52
2018,8,31,8,0,10.0,138.0,1.7,18.9,143.0,131.97,103.0
2018,8,31,8,15,36.0,176.5,1.6,19.5,195.5,170.21,132.35
2018,8,31,8,30,62.0,215.0,1.5,20.1,248.0,214.54,166.19
2018,8,31,8,45,118.5,245.0,1.4,20.75,315.5,261.64,201.28
2018,8,31,9,0,175.0,275.0,1.3,21.4,383.0,318.68,243.7
2018,8,31,9,15,365.0,239.0,1.2,22.0,484.5,381.67,290.31
2018,8,31,9,30,555.0,203.0,1.1,22.6,586.0,461.09,349.2
2018,8,31,9,45,709.5,153.5,1.0,23.25,669.0,526.46,397.18
2018,8,31,10,0,864.0,104.0,0.9,23.9,752.0,607.67,455.17
2018,8,31,10,15,872.5,105.5,0.9,24.35,781.0,649.41,483.95
2018,8,31,10,30,881.0,107.0,0.9,24.8,810.0,689.79,511.39
2018,8,31,10,45,888.0,107.5,0.95,25.25,832.5,726.65,535.51
2018,8,31,11,0,895.0,108.0,1.0,25.7,855.0,761.68,557.49
2018,8,31,11,15,899.0,107.5,1.2,25.9,869.0,791.45,578.26
2018,8,31,11,30,903.0,107.0,1.4,26.1,883.0,818.87,597.46
2018,8,31,11,45,905.5,106.5,1.65,26.25,889.5,842.59,614.84
2018,8,31,12,0,908.0,106.0,1.9,26.4,896.0,863.64,630.43
2018,8,31,12,15,909.5,105.0,2.1,26.4,895.0,880.57,643.21
2018,8,31,12,30,911.0,104.0,2.3,26.4,894.0,894.59,654.15
2018,8,31,12,45,914.0,101.0,2.5,26.4,886.5,904.91,662.73
2018,8,31,13,0,917.0,98.0,2.7,26.4,879.0,912.17,669.38
2018,8,31,13,15,914.0,97.0,2.9,26.25,862.5,913.05,672.28
2018,8,31,13,30,911.0,96.0,3.1,26.1,846.0,910.79,673.18
2018,8,31,13,45,906.5,95.0,3.25,25.95,822.5,904.08,670.83
2018,8,31,14,0,902.0,94.0,3.4,25.8,799.0,894.32,666.5
2018,8,31,14,15,895.0,92.5,3.55,25.55,768.5,878.86,658.59
2018,8,31,14,30,888.0,91.0,3.7,25.3,738.0,860.55,648.74
2018,8,31,14,45,878.0,89.0,3.8,25.0,701.0,836.45,634.69
2018,8,31,15,0,868.0,87.0,3.9,24.7,664.0,809.86,618.83
2018,8,31,15,15,853.5,85.0,3.9,24.7,621.0,777.38,597.53
2018,8,31,15,30,839.0,83.0,3.9,24.7,578.0,743.01,574.75
2018,8,31,15,45,823.0,79.5,4.05,23.9,532.0,708.51,553.88
2018,8,31,16,0,807.0,76.0,4.2,23.1,486.0,668.21,528.2
2018,8,31,16,15,783.5,72.5,4.15,22.65,436.5,621.7,495.97
2018,8,31,16,30,760.0,69.0,4.1,22.2,387.0,574.82,461.07
2018,8,31,16,45,724.0,65.5,4.1,21.7,335.5,520.37,419.29
2018,8,31,17,0,688.0,62.0,4.1,21.2,284.0,467.11,376.97
2018,8,31,17,15,633.5,56.5,4.0,20.55,232.5,406.07,326.88
2018,8,31,17,30,579.0,51.0,3.9,19.9,181.0,346.51,276.19
2018,8,31,17,45,490.5,44.0,3.8,19.3,134.0,274.82,214.31
2018,8,31,18,0,402.0,37.0,3.7,18.7,87.0,210.71,156.71
2018,8,31,18,15,268.5,27.0,3.6,18.2,53.5,132.63,68.11
2018,8,31,18,30,135.0,17.0,3.5,17.7,20.0,54.42,0.0
2018,8,31,18,45,67.5,8.5,3.4,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,1,5,45,66.5,11.5,1.85,15.25,15.5,11.3,0.0
2018,9,1,6,0,133.0,23.0,1.9,15.7,31.0,18.13,0.0
2018,9,1,6,15,230.5,38.5,1.85,16.1,68.5,29.76,19.16
2018,9,1,6,30,328.0,54.0,1.8,16.5,106.0,40.8,29.85
2018,9,1,6,45,386.5,68.0,1.75,16.95,151.5,50.06,38.43
2018,9,1,7,0,445.0,82.0,1.7,17.4,197.0,59.16,46.63
2018,9,1,7,15,491.5,92.5,1.6,17.9,246.0,95.48,59.3
2018,9,1,7,30,538.0,103.0,1.5,18.4,295.0,136.49,85.32
2018,9,1,7,45,567.5,113.0,1.35,18.95,343.5,179.06,117.63
2018,9,1,8,0,597.0,123.0,1.2,19.5,392.0,224.66,154.69
2018,9,1,8,15,624.5,130.5,1.15,20.05,440.0,270.37,192.82
2018,9,1,8,30,652.0,138.0,1.1,20.6,488.0,318.55,232.81
2018,9,1,8,45,671.0,145.0,1.05,21.15,532.5,365.47,271.31
2018,9,1,9,0,690.0,152.0,1.0,21.7,577.0,413.59,309.67
2018,9,1,9,15,710.5,155.0,1.1,22.1,618.5,459.78,346.39
2018,9,1,9,30,731.0,158.0,1.2,22.5,660.0,506.83,382.89
2018,9,1,9,45,750.0,158.5,1.3,22.95,696.5,551.41,416.72
2018,9,1,10,0,769.0,159.0,1.4,23.4,733.0,596.21,449.93
2018,9,1,10,15,779.0,160.5,1.55,23.6,761.5,638.05,481.03
2018,9,1,10,30,789.0,162.0,1.7,23.8,790.0,676.73,509.47
2018,9,1,10,45,797.0,163.0,1.8,24.05,812.0,712.39,534.94
2018,9,1,11,0,805.0,164.0,1.9,24.3,834.0,746.57,559.02
2018,9,1,11,15,810.5,164.5,2.1,24.45,849.0,776.71,580.29
2018,9,1,11,30,816.0,165.0,2.3,24.6,864.0,804.88,599.96
2018,9,1,11,45,820.0,165.0,2.45,24.7,871.5,829.23,616.83
2018,9,1,12,0,824.0,165.0,2.6,24.8,879.0,851.25,632.18
2018,9,1,12,15,820.0,167.0,2.7,24.8,876.5,866.01,642.63
2018,9,1,12,30,816.0,169.0,2.8,24.8,874.0,878.01,651.39
2018,9,1,12,45,805.5,172.5,2.9,24.8,862.0,883.06,655.6
2018,9,1,13,0,795.0,176.0,3.0,24.8,850.0,885.22,658.04
2018,9,1,13,15,793.0,172.5,3.1,24.7,833.5,884.98,659.25
2018,9,1,13,30,791.0,169.0,3.2,24.6,817.0,881.9,658.66
2018,9,1,13,45,789.5,163.5,3.25,24.55,794.0,874.39,654.74
2018,9,1,14,0,788.0,158.0,3.3,24.5,771.0,864.03,649.01
2018,9,1,14,15,781.0,154.0,3.3,24.3,741.0,847.69,639.36
2018,9,1,14,30,774.0,150.0,3.3,24.1,711.0,828.75,628.01
2018,9,1,14,45,766.0,144.0,3.3,23.95,675.0,807.36,614.86
2018,9,1,15,0,758.0,138.0,3.3,23.8,639.0,780.71,598.01
2018,9,1,15,15,740.0,134.0,3.3,23.8,596.0,746.19,575.16
2018,9,1,15,30,722.0,130.0,3.3,23.8,553.0,710.17,551.08
2018,9,1,15,45,703.0,124.0,3.35,23.15,507.5,669.91,524.94
2018,9,1,16,0,684.0,118.0,3.4,22.5,462.0,628.7,496.75
2018,9,1,16,15,657.0,110.5,3.4,22.0,413.0,579.71,461.48
2018,9,1,16,30,630.0,103.0,3.4,21.5,364.0,530.84,425.28
2018,9,1,16,45,590.5,95.0,3.4,21.05,313.5,474.38,381.9
2018,9,1,17,0,551.0,87.0,3.4,20.6,263.0,419.61,338.42
2018,9,1,17,15,492.0,77.5,3.35,19.95,213.0,355.28,285.98
2018,9,1,17,30,433.0,68.0,3.3,19.3,163.0,293.68,234.09
2018,9,1,17,45,349.5,55.0,3.25,18.65,118.5,224.96,175.25
2018,9,1,18,0,266.0,42.0,3.2,18.0,74.0,164.1,121.25
2018,9,1,18,15,169.5,27.5,3.2,17.6,44.5,99.91,42.44
2018,9,1,18,30,73.0,13.0,3.2,17.2,15.0,32.87,0.0
2018,9,1,18,45,36.5,6.5,3.2,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,5,45,51.0,10.5,1.15,14.45,13.5,10.32,0.0
2018,9,2,6,0,102.0,21.0,1.1,14.8,27.0,16.49,0.0
2018,9,2,6,15,193.5,37.5,1.0,15.3,63.0,29.0,18.48
2018,9,2,6,30,285.0,54.0,0.9,15.8,99.0,40.88,30.0
2018,9,2,6,45,282.0,70.5,0.8,16.25,129.0,52.1,40.33
2018,9,2,7,0,279.0,87.0,0.7,16.7,159.0,62.71,49.88
2018,9,2,7,15,274.5,108.5,0.65,17.2,192.5,100.68,70.67
2018,9,2,7,30,270.0,130.0,0.6,17.7,226.0,134.14,94.66
2018,9,2,7,45,394.0,132.0,0.55,18.2,296.0,166.75,114.87
2018,9,2,8,0,518.0,134.0,0.5,18.7,366.0,216.6,150.81
2018,9,2,8,15,595.0,131.0,0.5,19.3,426.5,261.63,186.11
2018,9,2,8,30,672.0,128.0,0.5,19.9,487.0,314.23,227.93
2018,9,2,8,45,695.5,132.5,0.55,20.5,532.5,361.49,266.72
2018,9,2,9,0,719.0,137.0,0.6,21.1,578.0,410.31,305.83
2018,9,2,9,15,733.5,141.5,0.65,21.65,618.0,456.39,342.03
2018,9,2,9,30,748.0,146.0,0.7,22.2,658.0,502.74,377.37
2018,9,2,9,45,755.5,151.5,0.75,22.75,691.5,546.24,409.65
2018,9,2,10,0,763.0,157.0,0.8,23.3,725.0,589.02,440.51
2018,9,2,10,15,773.0,159.5,0.85,23.7,754.0,631.51,470.65
2018,9,2,10,30,783.0,162.0,0.9,24.1,783.0,670.86,498.0
2018,9,2,10,45,790.5,163.5,1.0,24.5,805.0,706.4,522.82
2018,9,2,11,0,798.0,165.0,1.1,24.9,827.0,740.44,546.26
2018,9,2,11,15,803.0,166.0,1.2,25.15,841.5,770.45,566.47
2018,9,2,11,30,808.0,167.0,1.3,25.4,856.0,798.47,584.95
2018,9,2,11,45,810.5,167.0,1.45,25.65,862.5,821.4,600.62
2018,9,2,12,0,813.0,167.0,1.6,25.9,869.0,841.95,614.8
2018,9,2,12,15,811.5,167.5,1.75,25.9,867.0,857.14,626.11
2018,9,2,12,30,810.0,168.0,1.9,25.9,865.0,869.64,635.78
2018,9,2,12,45,805.5,168.0,2.05,25.95,855.0,876.31,641.57
2018,9,2,13,0,801.0,168.0,2.2,26.0,845.0,880.15,645.62
2018,9,2,13,15,796.5,166.5,2.3,25.9,828.0,879.64,646.84
2018,9,2,13,30,792.0,165.0,2.4,25.8,811.0,876.32,646.32
2018,9,2,13,45,785.5,162.0,2.55,25.65,786.5,866.89,642.33
2018,9,2,14,0,779.0,159.0,2.7,25.5,762.0,854.73,636.55
2018,9,2,14,15,769.0,156.0,2.75,25.25,731.0,836.9,626.48
2018,9,2,14,30,759.0,153.0,2.8,25.0,700.0,819.66,616.86
2018,9,2,14,45,746.5,148.5,2.9,24.75,663.0,793.49,601.34
2018,9,2,15,0,734.0,144.0,3.0,24.5,626.0,765.23,584.25
2018,9,2,15,15,715.0,140.0,3.0,24.5,583.5,730.49,561.32
2018,9,2,15,30,696.0,136.0,3.0,24.5,541.0,694.37,537.23
2018,9,2,15,45,673.5,129.5,3.05,23.7,494.5,651.77,509.13
2018,9,2,16,0,651.0,123.0,3.1,22.9,448.0,608.49,479.71
2018,9,2,16,15,620.0,116.0,3.1,22.3,399.0,558.57,443.82
2018,9,2,16,30,589.0,109.0,3.1,21.7,350.0,509.1,407.23
2018,9,2,16,45,547.0,100.0,3.1,21.15,300.0,451.71,363.23
2018,9,2,17,0,505.0,91.0,3.1,20.6,250.0,396.29,319.32
2018,9,2,17,15,446.0,80.5,3.1,19.9,201.5,331.19,266.35
2018,9,2,17,30,387.0,70.0,3.1,19.2,153.0,273.26,217.44
2018,9,2,17,45,306.0,55.5,3.05,18.5,110.0,206.31,160.19
2018,9,2,18,0,225.0,41.0,3.0,17.8,67.0,147.01,107.49
2018,9,2,18,15,134.0,25.0,2.9,17.4,38.5,83.62,24.92
2018,9,2,18,30,43.0,9.0,2.8,17.0,10.0,20.5,0.0
2018,9,2,18,45,21.5,4.5,2.75,16.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,3,5,45,15.5,5.5,1.75,13.9,6.5,5.41,0.0
2018,9,3,6,0,31.0,11.0,1.8,14.3,13.0,9.51,0.0
2018,9,3,6,15,40.0,20.5,1.8,14.75,25.5,18.86,9.96
2018,9,3,6,30,49.0,30.0,1.8,15.2,38.0,27.23,18.15
2018,9,3,6,45,24.5,44.0,1.8,15.65,48.0,41.64,31.2
2018,9,3,7,0,0.0,58.0,1.8,16.1,58.0,55.67,43.79
2018,9,3,7,15,0.0,77.0,1.75,16.6,77.0,73.11,56.18
2018,9,3,7,30,0.0,96.0,1.7,17.1,96.0,90.69,70.64
2018,9,3,7,45,6.5,123.0,1.7,17.6,126.0,116.3,91.16
2018,9,3,8,0,13.0,150.0,1.7,18.1,156.0,142.74,111.99
2018,9,3,8,15,29.5,180.0,1.65,18.6,195.0,170.88,133.57
2018,9,3,8,30,46.0,210.0,1.6,19.1,234.0,204.69,159.49
2018,9,3,8,45,95.0,232.0,1.6,19.55,288.0,245.28,190.07
2018,9,3,9,0,144.0,254.0,1.6,20.0,342.0,286.87,221.51
2018,9,3,9,15,170.5,282.0,1.65,20.45,393.0,332.16,255.79
2018,9,3,9,30,197.0,310.0,1.7,20.9,444.0,379.99,291.49
2018,9,3,9,45,323.0,292.5,1.7,21.3,526.0,440.75,337.37
2018,9,3,10,0,449.0,275.0,1.7,21.7,608.0,512.19,390.74
2018,9,3,10,15,607.0,221.5,1.75,22.0,690.0,581.85,443.41
2018,9,3,10,30,765.0,168.0,1.8,22.3,772.0,662.71,503.37
2018,9,3,10,45,773.0,169.5,1.85,22.65,794.0,697.97,527.91
2018,9,3,11,0,781.0,171.0,1.9,23.0,816.0,731.81,551.41
2018,9,3,11,15,786.5,171.5,2.0,23.2,830.5,761.22,572.06
2018,9,3,11,30,792.0,172.0,2.1,23.4,845.0,788.72,590.59
2018,9,3,11,45,795.5,171.5,2.15,23.6,852.0,811.58,605.59
2018,9,3,12,0,799.0,171.0,2.2,23.8,859.0,832.15,619.09
2018,9,3,12,15,801.0,169.5,2.3,23.9,858.0,848.07,630.17
2018,9,3,12,30,803.0,168.0,2.4,24.0,857.0,861.41,639.65
2018,9,3,12,45,804.5,165.0,2.45,24.05,848.5,870.14,645.89
2018,9,3,13,0,806.0,162.0,2.5,24.1,840.0,876.11,650.44
2018,9,3,13,15,801.0,160.5,2.6,23.95,822.5,875.1,651.33
2018,9,3,13,30,796.0,159.0,2.7,23.8,805.0,871.24,650.46
2018,9,3,13,45,788.5,156.5,2.8,23.7,780.5,861.36,645.49
2018,9,3,14,0,781.0,154.0,2.9,23.6,756.0,848.76,638.75
2018,9,3,14,15,771.0,151.0,2.95,23.3,724.5,830.84,628.57
2018,9,3,14,30,761.0,148.0,3.0,23.0,693.0,813.32,618.71
2018,9,3,14,45,748.0,144.0,3.1,22.7,656.0,787.2,603.06
2018,9,3,15,0,735.0,140.0,3.2,22.4,619.0,759.01,585.83
2018,9,3,15,15,716.0,135.5,3.2,22.4,576.5,723.69,562.16
2018,9,3,15,30,697.0,131.0,3.2,22.4,534.0,686.99,537.3
2018,9,3,15,45,674.5,125.0,3.25,21.5,488.0,644.93,509.42
2018,9,3,16,0,652.0,119.0,3.3,20.6,442.0,602.19,480.08
2018,9,3,16,15,562.0,120.0,3.25,20.15,377.0,522.03,419.42
2018,9,3,16,30,472.0,121.0,3.2,19.7,312.0,443.65,358.78
2018,9,3,16,45,375.5,113.0,3.1,19.2,251.5,360.81,293.06
2018,9,3,17,0,279.0,105.0,3.0,18.7,191.0,276.92,225.0
2018,9,3,17,15,278.5,87.5,2.9,18.25,159.5,253.77,205.21
2018,9,3,17,30,278.0,70.0,2.8,17.8,128.0,222.01,177.16
2018,9,3,17,45,252.0,55.0,2.7,17.3,96.5,182.48,141.67
2018,9,3,18,0,226.0,40.0,2.6,16.8,65.0,145.5,105.53
2018,9,3,18,15,133.5,24.5,2.55,16.5,37.0,81.38,10.26
2018,9,3,18,30,41.0,9.0,2.5,16.2,9.0,19.79,0.0
2018,9,3,18,45,20.5,4.5,2.45,15.9,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,5,45,16.5,4.5,2.05,14.4,5.5,4.42,0.0
2018,9,4,6,0,33.0,9.0,2.1,14.8,11.0,7.82,0.0
2018,9,4,6,15,60.5,17.5,2.1,15.25,25.0,14.91,6.57
2018,9,4,6,30,88.0,26.0,2.1,15.7,39.0,21.77,13.32
2018,9,4,6,45,62.5,30.5,2.15,16.15,41.5,25.17,16.6
2018,9,4,7,0,37.0,35.0,2.2,16.6,44.0,31.68,22.51
2018,9,4,7,15,18.5,41.0,2.15,17.1,45.5,40.57,28.22
2018,9,4,7,30,0.0,47.0,2.1,17.6,47.0,45.39,32.71
2018,9,4,7,45,0.0,56.5,2.05,18.05,56.5,54.59,40.26
2018,9,4,8,0,0.0,66.0,2.0,18.5,66.0,63.8,47.7
2018,9,4,8,15,0.0,81.0,1.95,18.95,81.0,78.34,59.42
2018,9,4,8,30,0.0,96.0,1.9,19.4,96.0,92.63,70.77
2018,9,4,8,45,0.0,116.0,1.9,19.85,116.0,111.5,85.67
2018,9,4,9,0,0.0,136.0,1.9,20.3,136.0,130.39,100.37
2018,9,4,9,15,1.5,154.5,1.9,20.7,155.5,148.61,114.37
2018,9,4,9,30,3.0,173.0,1.9,21.1,175.0,167.02,128.39
2018,9,4,9,45,10.5,211.0,1.9,21.5,218.5,207.02,159.12
2018,9,4,10,0,18.0,249.0,1.9,21.9,262.0,247.75,189.88
2018,9,4,10,15,54.0,297.0,1.9,22.2,339.0,313.42,239.61
2018,9,4,10,30,90.0,345.0,1.9,22.5,416.0,384.8,292.52
2018,9,4,10,45,216.5,343.0,1.95,22.85,519.5,472.99,359.06
2018,9,4,11,0,343.0,341.0,2.0,23.2,623.0,572.62,432.24
2018,9,4,11,15,566.0,253.0,2.05,23.35,728.0,670.61,506.2
2018,9,4,11,30,789.0,165.0,2.1,23.5,833.0,777.58,583.68
2018,9,4,11,45,839.5,142.5,2.15,23.65,858.0,816.5,609.01
2018,9,4,12,0,890.0,120.0,2.2,23.8,883.0,852.93,633.13
2018,9,4,12,15,889.5,120.0,2.25,23.85,881.0,868.79,643.7
2018,9,4,12,30,889.0,120.0,2.3,23.9,879.0,881.75,652.62
2018,9,4,12,45,887.0,119.0,2.35,23.9,869.5,889.46,658.3
2018,9,4,13,0,885.0,118.0,2.4,23.9,860.0,894.13,662.13
2018,9,4,13,15,880.0,117.5,2.5,23.8,842.0,893.65,663.35
2018,9,4,13,30,875.0,117.0,2.6,23.7,824.0,890.14,662.68
2018,9,4,13,45,868.0,115.5,2.65,23.6,799.0,880.85,657.85
2018,9,4,14,0,861.0,114.0,2.7,23.5,774.0,868.64,651.17
2018,9,4,14,15,851.0,113.0,2.8,23.25,742.5,851.58,641.98
2018,9,4,14,30,841.0,112.0,2.9,23.0,711.0,836.42,634.12
2018,9,4,14,45,827.0,110.0,2.95,22.7,673.0,809.95,618.16
2018,9,4,15,0,813.0,108.0,3.0,22.4,635.0,781.25,600.58
2018,9,4,15,15,795.5,105.5,3.0,22.4,592.0,747.24,578.12
2018,9,4,15,30,778.0,103.0,3.0,22.4,549.0,711.58,554.3
2018,9,4,15,45,754.0,99.5,3.05,21.7,501.5,668.68,526.54
2018,9,4,16,0,730.0,96.0,3.1,21.0,454.0,627.5,498.92
2018,9,4,16,15,697.5,92.0,3.05,20.55,404.0,577.44,462.16
2018,9,4,16,30,665.0,88.0,3.0,20.1,354.0,527.85,424.75
2018,9,4,16,45,620.5,82.5,3.0,19.65,303.0,470.36,380.1
2018,9,4,17,0,576.0,77.0,3.0,19.2,252.0,414.96,335.57
2018,9,4,17,15,513.0,69.0,2.9,18.6,202.5,349.97,281.88
2018,9,4,17,30,450.0,61.0,2.8,18.0,153.0,289.39,230.06
2018,9,4,17,45,357.0,49.0,2.65,17.45,109.0,217.29,167.91
2018,9,4,18,0,264.0,37.0,2.5,16.9,65.0,154.52,110.35
2018,9,4,18,15,157.0,23.0,2.45,16.55,37.0,85.27,0.0
2018,9,4,18,30,50.0,9.0,2.4,16.2,9.0,21.99,0.0
2018,9,4,18,45,25.0,4.5,2.35,15.9,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,5,5,45,28.5,6.5,2.05,13.75,8.0,6.39,0.0
2018,9,5,6,0,57.0,13.0,2.1,14.1,16.0,11.16,0.0
2018,9,5,6,15,69.5,22.0,2.2,14.55,29.5,18.6,9.47
2018,9,5,6,30,82.0,31.0,2.3,15.0,43.0,25.79,16.83
2018,9,5,6,45,58.5,39.0,2.35,15.45,49.5,34.98,25.31
2018,9,5,7,0,35.0,47.0,2.4,15.9,56.0,44.74,34.14
2018,9,5,7,15,17.5,53.0,2.4,16.3,57.5,51.23,37.37
2018,9,5,7,30,0.0,59.0,2.4,16.7,59.0,57.01,42.62
2018,9,5,7,45,0.0,66.5,2.4,17.1,66.5,64.28,48.53
2018,9,5,8,0,0.0,74.0,2.4,17.5,74.0,71.55,54.35
2018,9,5,8,15,0.0,88.0,2.4,17.9,88.0,84.99,65.18
2018,9,5,8,30,0.0,102.0,2.4,18.3,102.0,98.22,75.69
2018,9,5,8,45,0.0,118.0,2.45,18.7,118.0,113.35,87.62
2018,9,5,9,0,0.0,134.0,2.5,19.1,134.0,128.52,99.44
2018,9,5,9,15,2.5,157.0,2.55,19.4,158.5,151.36,117.31
2018,9,5,9,30,5.0,180.0,2.6,19.7,183.0,174.49,135.23
2018,9,5,9,45,16.0,210.0,2.65,20.05,221.5,208.99,161.96
2018,9,5,10,0,27.0,240.0,2.7,20.4,260.0,242.05,187.3
2018,9,5,10,15,41.5,272.5,2.75,20.6,304.5,283.12,218.71
2018,9,5,10,30,56.0,305.0,2.8,20.8,349.0,325.54,250.82
2018,9,5,10,45,59.5,323.0,2.9,21.0,371.0,348.22,267.58
2018,9,5,11,0,63.0,341.0,3.0,21.2,393.0,371.21,284.55
2018,9,5,11,15,102.0,348.5,3.05,21.3,434.0,411.41,315.43
2018,9,5,11,30,141.0,356.0,3.1,21.4,475.0,453.98,347.8
2018,9,5,11,45,141.5,383.0,3.2,21.5,503.0,486.18,371.09
2018,9,5,12,0,142.0,410.0,3.3,21.6,531.0,518.45,394.34
2018,9,5,12,15,283.5,362.5,3.4,21.55,604.0,598.35,457.15
2018,9,5,12,30,425.0,315.0,3.5,21.5,677.0,682.21,521.7
2018,9,5,12,45,509.5,283.5,3.55,21.45,712.5,731.24,559.09
2018,9,5,13,0,594.0,252.0,3.6,21.4,748.0,780.65,596.68
2018,9,5,13,15,560.5,247.5,3.65,21.25,707.5,751.95,576.65
2018,9,5,13,30,527.0,243.0,3.7,21.1,667.0,718.97,553.96
2018,9,5,13,45,655.0,195.5,3.75,20.95,706.0,784.02,604.84
2018,9,5,14,0,783.0,148.0,3.8,20.8,745.0,839.03,644.82
2018,9,5,14,15,808.5,131.0,3.85,20.55,725.0,836.33,644.4
2018,9,5,14,30,834.0,114.0,3.9,20.3,705.0,829.8,641.81
2018,9,5,14,45,822.0,111.5,3.9,20.0,667.5,804.53,625.83
2018,9,5,15,0,810.0,109.0,3.9,19.7,630.0,776.96,608.25
2018,9,5,15,15,792.5,106.0,3.9,19.7,587.0,742.46,584.82
2018,9,5,15,30,775.0,103.0,3.9,19.7,544.0,706.32,560.02
2018,9,5,15,45,753.5,99.0,3.9,19.05,497.0,664.79,532.21
2018,9,5,16,0,732.0,95.0,3.9,18.4,450.0,624.8,504.41
2018,9,5,16,15,702.0,90.0,3.85,18.0,400.5,575.21,467.19
2018,9,5,16,30,672.0,85.0,3.8,17.6,351.0,525.93,429.2
2018,9,5,16,45,629.0,79.0,3.75,17.2,300.0,468.6,383.61
2018,9,5,17,0,586.0,73.0,3.7,16.8,249.0,413.28,338.15
2018,9,5,17,15,522.0,65.5,3.6,16.35,199.5,348.23,283.29
2018,9,5,17,30,458.0,58.0,3.5,15.9,150.0,287.7,230.52
2018,9,5,17,45,361.5,47.5,3.45,15.45,106.5,215.82,167.65
2018,9,5,18,0,265.0,37.0,3.4,15.0,63.0,154.21,109.07
2018,9,5,18,15,156.5,23.0,3.25,14.75,36.0,83.62,0.0
2018,9,5,18,30,48.0,9.0,3.1,14.5,9.0,21.27,0.0
2018,9,5,18,45,24.0,4.5,3.0,14.25,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,5,45,54.0,8.5,2.15,12.8,11.0,8.36,0.0
2018,9,6,6,0,108.0,17.0,2.2,13.1,22.0,13.35,0.0
2018,9,6,6,15,202.0,24.0,2.25,13.55,48.0,17.71,8.63
2018,9,6,6,30,296.0,31.0,2.3,14.0,74.0,21.68,13.29
2018,9,6,6,45,170.0,33.5,2.3,14.4,60.5,23.82,15.52
2018,9,6,7,0,44.0,36.0,2.3,14.8,47.0,32.54,23.45
2018,9,6,7,15,22.0,44.5,2.35,15.25,50.0,43.77,31.12
2018,9,6,7,30,0.0,53.0,2.4,15.7,53.0,51.2,37.9
2018,9,6,7,45,0.0,63.5,2.4,16.15,63.5,61.37,46.29
2018,9,6,8,0,0.0,74.0,2.4,16.6,74.0,71.55,54.56
2018,9,6,8,15,5.5,109.5,2.45,17.05,112.5,106.18,82.73
2018,9,6,8,30,11.0,145.0,2.5,17.5,151.0,140.94,110.55
2018,9,6,8,45,20.5,183.0,2.5,17.95,195.0,179.87,141.21
2018,9,6,9,0,30.0,221.0,2.5,18.4,239.0,215.77,169.05
2018,9,6,9,15,104.0,251.0,2.55,18.75,320.0,274.5,214.46
2018,9,6,9,30,178.0,281.0,2.6,19.1,401.0,343.89,267.89
2018,9,6,9,45,272.0,291.0,2.65,19.5,485.0,409.74,318.37
2018,9,6,10,0,366.0,301.0,2.7,19.9,569.0,486.76,376.68
2018,9,6,10,15,464.0,273.0,2.7,20.25,626.5,536.85,415.0
2018,9,6,10,30,562.0,245.0,2.7,20.6,684.0,595.07,459.04
2018,9,6,10,45,729.0,179.0,2.75,20.95,764.5,669.75,516.13
2018,9,6,11,0,896.0,113.0,2.8,21.3,845.0,753.53,577.19
2018,9,6,11,15,899.0,114.0,2.75,21.55,859.0,783.82,596.51
2018,9,6,11,30,902.0,115.0,2.7,21.8,873.0,811.7,614.4
2018,9,6,11,45,903.5,115.0,2.7,22.1,879.0,834.88,629.18
2018,9,6,12,0,905.0,115.0,2.7,22.4,885.0,855.33,642.11
2018,9,6,12,15,909.5,112.5,2.7,22.6,884.5,872.98,653.43
2018,9,6,12,30,914.0,110.0,2.7,22.8,884.0,887.77,662.89
2018,9,6,12,45,922.0,104.0,2.7,23.0,877.0,899.02,670.07
2018,9,6,13,0,930.0,98.0,2.7,23.2,870.0,907.16,675.3
2018,9,6,13,15,926.0,97.0,2.7,23.25,852.0,906.88,675.41
2018,9,6,13,30,922.0,96.0,2.7,23.3,834.0,903.4,673.59
2018,9,6,13,45,916.0,95.0,2.7,23.4,809.0,895.02,668.5
2018,9,6,14,0,910.0,94.0,2.7,23.5,784.0,883.56,661.49
2018,9,6,14,15,901.5,92.5,2.7,23.4,752.0,866.45,651.27
2018,9,6,14,30,893.0,91.0,2.7,23.3,720.0,846.51,639.21
2018,9,6,14,45,882.0,89.0,2.75,23.25,682.0,821.28,623.74
2018,9,6,15,0,871.0,87.0,2.8,23.2,644.0,793.59,606.52
2018,9,6,15,15,855.5,85.0,2.8,23.2,600.5,760.17,584.72
2018,9,6,15,30,840.0,83.0,2.8,23.2,557.0,729.22,564.54
2018,9,6,15,45,820.0,80.0,2.8,22.8,509.5,687.96,537.51
2018,9,6,16,0,800.0,77.0,2.8,22.4,462.0,645.56,509.18
2018,9,6,16,15,772.5,73.0,2.8,22.0,411.0,596.28,473.86
2018,9,6,16,30,745.0,69.0,2.8,21.6,360.0,546.95,437.02
2018,9,6,16,45,705.5,64.5,2.75,21.25,308.0,490.44,393.09
2018,9,6,17,0,666.0,60.0,2.7,20.9,256.0,435.47,348.78
2018,9,6,17,15,605.0,54.0,2.6,20.15,205.0,373.05,297.25
2018,9,6,17,30,544.0,48.0,2.5,19.4,154.0,312.51,245.36
2018,9,6,17,45,446.0,40.0,2.4,18.7,109.5,239.71,182.37
2018,9,6,18,0,348.0,32.0,2.3,18.0,65.0,175.48,119.33
2018,9,6,18,15,210.0,20.5,2.3,17.55,37.0,93.68,0.0
2018,9,6,18,30,72.0,9.0,2.3,17.1,9.0,8.85,0.0
2018,9,6,18,45,36.0,4.5,2.35,16.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,7,5,45,84.0,10.5,1.35,13.95,14.0,10.32,0.0
2018,9,7,6,0,168.0,21.0,1.3,14.3,28.0,20.64,0.0
2018,9,7,6,15,295.0,32.0,1.25,14.9,65.5,25.63,14.65
2018,9,7,6,30,422.0,43.0,1.2,15.5,103.0,32.76,22.78
2018,9,7,6,45,302.0,56.0,1.15,16.1,108.0,41.14,30.63
2018,9,7,7,0,182.0,69.0,1.1,16.7,113.0,54.66,42.75
2018,9,7,7,15,111.0,98.0,1.05,17.3,127.0,87.03,64.9
2018,9,7,7,30,40.0,127.0,1.0,17.9,141.0,115.8,89.45
2018,9,7,7,45,83.0,151.5,0.95,18.5,186.0,146.17,111.69
2018,9,7,8,0,126.0,176.0,0.9,19.1,231.0,177.01,134.31
2018,9,7,8,15,270.5,175.5,0.9,19.75,311.0,216.89,161.15
2018,9,7,8,30,415.0,175.0,0.9,20.4,391.0,270.93,200.66
2018,9,7,8,45,628.5,132.5,0.9,21.0,493.5,329.54,243.87
2018,9,7,9,0,842.0,90.0,0.9,21.6,596.0,410.62,305.3
2018,9,7,9,15,857.0,92.0,1.0,22.2,637.5,463.23,347.25
2018,9,7,9,30,872.0,94.0,1.1,22.8,679.0,512.14,385.56
2018,9,7,9,45,884.0,95.5,1.15,23.35,715.0,558.75,420.92
2018,9,7,10,0,896.0,97.0,1.2,23.9,751.0,604.59,454.68
2018,9,7,10,15,904.5,97.5,1.3,24.25,780.0,646.4,485.48
2018,9,7,10,30,913.0,98.0,1.4,24.6,809.0,686.72,514.6
2018,9,7,10,45,919.0,99.0,1.5,24.95,831.0,724.14,540.66
2018,9,7,11,0,925.0,100.0,1.6,25.3,853.0,759.54,563.92
2018,9,7,11,15,928.5,100.5,1.75,25.45,867.0,790.41,584.93
2018,9,7,11,30,932.0,101.0,1.9,25.6,881.0,818.8,604.29
2018,9,7,11,45,934.0,100.5,2.0,25.8,887.0,842.41,619.93
2018,9,7,12,0,936.0,100.0,2.1,26.0,893.0,863.19,633.76
2018,9,7,12,15,937.0,99.0,2.2,26.05,891.0,879.72,645.26
2018,9,7,12,30,938.0,98.0,2.3,26.1,889.0,893.21,654.87
2018,9,7,12,45,938.5,96.5,2.45,26.15,880.0,902.65,662.38
2018,9,7,13,0,939.0,95.0,2.6,26.2,871.0,908.9,667.9
2018,9,7,13,15,935.0,94.0,2.7,26.1,853.0,908.56,669.18
2018,9,7,13,30,931.0,93.0,2.8,26.0,835.0,904.98,668.47
2018,9,7,13,45,925.0,92.0,2.85,25.95,809.5,896.49,664.11
2018,9,7,14,0,919.0,91.0,2.9,25.9,784.0,884.88,657.79
2018,9,7,14,15,910.5,90.0,3.0,25.75,752.0,868.14,648.68
2018,9,7,14,30,902.0,89.0,3.1,25.6,720.0,848.55,637.65
2018,9,7,14,45,891.5,86.5,3.15,25.45,681.5,822.97,622.16
2018,9,7,15,0,881.0,84.0,3.2,25.3,643.0,794.87,604.87
2018,9,7,15,15,865.0,82.0,3.2,25.3,599.0,760.78,582.64
2018,9,7,15,30,849.0,80.0,3.2,25.3,555.0,724.86,558.93
2018,9,7,15,45,829.5,76.5,3.25,24.8,507.0,687.36,535.05
2018,9,7,16,0,810.0,73.0,3.3,24.3,459.0,644.42,506.67
2018,9,7,16,15,783.0,69.5,3.25,23.9,408.5,595.74,471.59
2018,9,7,16,30,756.0,66.0,3.2,23.5,358.0,546.98,434.98
2018,9,7,16,45,717.0,62.0,3.15,23.05,306.0,491.03,391.62
2018,9,7,17,0,678.0,58.0,3.1,22.6,254.0,436.56,347.8
2018,9,7,17,15,617.0,51.5,2.95,21.85,202.5,373.15,295.43
2018,9,7,17,30,556.0,45.0,2.8,21.1,151.0,311.77,242.82
2018,9,7,17,45,456.0,37.5,2.65,20.35,106.5,238.76,179.67
2018,9,7,18,0,356.0,30.0,2.5,19.6,62.0,174.64,114.04
2018,9,7,18,15,215.0,19.5,2.55,19.1,35.0,82.7,0.0
2018,9,7,18,30,74.0,9.0,2.6,18.6,8.0,0.0,0.0
2018,9,7,18,45,37.0,4.5,2.6,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,5,45,98.0,10.0,2.65,14.45,14.0,0.0,0.0
2018,9,8,6,0,196.0,20.0,2.7,14.8,28.0,19.66,0.0
2018,9,8,6,15,332.5,29.0,2.7,15.25,66.0,22.81,12.07
2018,9,8,6,30,469.0,38.0,2.7,15.7,104.0,28.24,18.77
2018,9,8,6,45,544.5,44.5,2.7,16.15,152.0,31.18,21.82
2018,9,8,7,0,620.0,51.0,2.7,16.6,200.0,37.31,27.44
2018,9,8,7,15,668.5,55.5,2.65,17.15,251.5,63.67,32.83
2018,9,8,7,30,717.0,60.0,2.6,17.7,303.0,107.95,56.39
2018,9,8,7,45,749.0,64.5,2.5,18.3,354.5,154.97,90.69
2018,9,8,8,0,781.0,69.0,2.4,18.9,406.0,205.09,131.9
2018,9,8,8,15,805.0,72.0,2.4,19.55,455.5,254.85,175.05
2018,9,8,8,30,829.0,75.0,2.4,20.2,505.0,310.52,223.2
2018,9,8,8,45,845.0,78.0,2.4,20.85,550.5,360.79,266.72
2018,9,8,9,0,861.0,81.0,2.4,21.5,596.0,411.56,309.58
2018,9,8,9,15,872.5,84.0,2.35,22.1,636.5,460.65,349.88
2018,9,8,9,30,884.0,87.0,2.3,22.7,677.0,509.37,388.55
2018,9,8,9,45,891.0,90.0,2.3,23.25,711.5,555.13,424.0
2018,9,8,10,0,898.0,93.0,2.3,23.8,746.0,599.72,457.46
2018,9,8,10,15,905.0,94.5,2.35,24.25,774.5,641.54,488.41
2018,9,8,10,30,912.0,96.0,2.4,24.7,803.0,681.78,517.47
2018,9,8,10,45,917.0,97.0,2.45,25.1,824.5,718.43,543.07
2018,9,8,11,0,922.0,98.0,2.5,25.5,846.0,752.98,565.66
2018,9,8,11,15,925.5,98.0,2.65,25.75,859.5,783.22,586.08
2018,9,8,11,30,929.0,98.0,2.8,26.0,873.0,810.97,604.79
2018,9,8,11,45,930.5,99.0,2.95,26.2,879.5,835.5,621.45
