Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,11,30,926.0,96.0,1.8,21.1,835.0,778.55,588.36
2018,9,18,11,45,927.0,96.5,1.8,21.35,840.0,801.51,602.93
2018,9,18,12,0,928.0,97.0,1.8,21.6,845.0,821.61,615.69
2018,9,18,12,15,927.0,97.0,1.9,21.75,842.0,836.66,626.29
2018,9,18,12,30,926.0,97.0,2.0,21.9,839.0,848.62,634.94
2018,9,18,12,45,923.0,96.5,2.1,22.0,827.5,855.31,640.29
2018,9,18,13,0,920.0,96.0,2.2,22.1,816.0,858.8,643.65
2018,9,18,13,15,915.0,95.5,2.35,22.1,797.0,857.46,644.51
2018,9,18,13,30,910.0,95.0,2.5,22.1,778.0,852.95,643.32
2018,9,18,13,45,903.0,93.5,2.6,22.1,751.5,842.63,637.85
2018,9,18,14,0,896.0,92.0,2.7,22.1,725.0,829.27,630.38
2018,9,18,14,15,885.5,90.5,2.8,21.95,691.5,810.19,619.33
2018,9,18,14,30,875.0,89.0,2.9,21.8,658.0,788.39,606.35
2018,9,18,14,45,861.5,87.5,3.0,21.65,619.5,761.76,589.85
2018,9,18,15,0,848.0,86.0,3.1,21.5,581.0,732.88,571.58
2018,9,18,15,15,829.0,84.0,3.1,21.5,536.5,701.52,550.53
2018,9,18,15,30,810.0,82.0,3.1,21.5,492.0,664.52,525.13
2018,9,18,15,45,782.0,79.5,3.3,20.85,443.5,619.65,494.66
2018,9,18,16,0,754.0,77.0,3.5,20.2,395.0,574.29,462.0
2018,9,18,16,15,679.5,78.0,3.55,19.7,337.0,507.49,410.52
2018,9,18,16,30,605.0,79.0,3.6,19.2,279.0,442.31,358.84
2018,9,18,16,45,521.5,72.0,3.65,18.65,223.0,367.5,298.1
2018,9,18,17,0,438.0,65.0,3.7,18.1,167.0,298.27,240.13
2018,9,18,17,15,405.5,54.5,3.65,17.45,130.5,253.35,200.18
2018,9,18,17,30,373.0,44.0,3.6,16.8,94.0,210.46,159.92
2018,9,18,17,45,242.5,31.5,3.55,16.15,58.5,135.52,83.94
2018,9,18,18,0,112.0,19.0,3.5,15.5,23.0,51.25,0.0
2018,9,18,18,15,56.0,9.5,3.4,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.55,11.9,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.5,12.1,11.0,9.83,0.0
2018,9,19,6,15,167.5,25.5,1.5,12.8,41.5,20.27,0.0
2018,9,19,6,30,283.0,41.0,1.5,13.5,72.0,31.86,21.19
2018,9,19,6,45,383.5,51.0,1.5,14.15,117.0,39.23,28.8
2018,9,19,7,0,484.0,61.0,1.5,14.8,162.0,44.67,34.03
2018,9,19,7,15,549.5,68.0,1.4,15.35,213.0,49.69,38.66
2018,9,19,7,30,615.0,75.0,1.3,15.9,264.0,89.72,50.26
2018,9,19,7,45,661.5,79.5,1.2,16.5,315.5,132.4,77.1
2018,9,19,8,0,708.0,84.0,1.1,17.1,367.0,179.74,113.19
2018,9,19,8,15,738.5,87.5,1.1,17.7,416.0,227.23,152.94
2018,9,19,8,30,769.0,91.0,1.1,18.3,465.0,280.23,198.05
2018,9,19,8,45,792.5,93.5,1.1,18.95,511.0,329.16,239.96
2018,9,19,9,0,816.0,96.0,1.1,19.6,557.0,379.41,282.11
2018,9,19,9,15,832.0,98.5,1.05,20.3,597.5,427.67,321.44
2018,9,19,9,30,848.0,101.0,1.0,21.0,638.0,476.04,359.45
2018,9,19,9,45,860.5,102.5,0.95,21.7,673.0,521.61,394.05
2018,9,19,10,0,873.0,104.0,0.9,22.4,708.0,568.8,428.44
2018,9,19,10,15,881.5,105.5,0.85,23.1,736.0,610.07,457.45
2018,9,19,10,30,890.0,107.0,0.8,23.8,764.0,649.87,484.43
2018,9,19,10,45,896.0,108.0,0.8,24.5,785.0,685.91,508.53
2018,9,19,11,0,902.0,109.0,0.8,25.2,806.0,719.94,530.64
2018,9,19,11,15,905.5,109.5,0.85,25.7,819.0,749.54,549.24
2018,9,19,11,30,909.0,110.0,0.9,26.2,832.0,776.67,566.02
2018,9,19,11,45,910.0,110.5,0.95,26.65,837.0,799.31,579.96
2018,9,19,12,0,911.0,111.0,1.0,27.1,842.0,819.14,592.13
2018,9,19,12,15,910.0,111.0,1.15,27.25,838.5,833.99,603.21
2018,9,19,12,30,909.0,111.0,1.3,27.4,835.0,845.81,612.41
2018,9,19,12,45,906.0,110.0,1.45,27.55,823.5,851.91,617.97
2018,9,19,13,0,903.0,109.0,1.6,27.7,812.0,854.87,621.57
2018,9,19,13,15,898.0,108.5,1.75,27.65,793.0,853.56,622.93
2018,9,19,13,30,893.0,108.0,1.9,27.6,774.0,849.15,622.31
2018,9,19,13,45,885.0,106.5,2.05,27.55,747.0,838.18,617.37
2018,9,19,14,0,877.0,105.0,2.2,27.5,720.0,824.25,610.46
2018,9,19,14,15,865.0,103.0,2.3,27.35,686.0,803.76,598.93
2018,9,19,14,30,853.0,101.0,2.4,27.2,652.0,784.72,588.37
2018,9,19,14,45,837.0,98.5,2.55,27.0,611.5,755.65,571.18
2018,9,19,15,0,821.0,96.0,2.7,26.8,571.0,724.44,552.25
2018,9,19,15,15,800.5,93.5,2.7,26.8,526.5,688.09,528.18
2018,9,19,15,30,780.0,91.0,2.7,26.8,482.0,650.3,502.73
2018,9,19,15,45,751.5,87.5,2.8,26.2,433.5,604.92,471.6
2018,9,19,16,0,723.0,84.0,2.9,25.6,385.0,561.59,440.86
2018,9,19,16,15,682.5,79.0,2.9,24.85,334.0,507.24,400.68
2018,9,19,16,30,642.0,74.0,2.9,24.1,283.0,454.1,359.98
2018,9,19,16,45,582.0,68.0,2.9,23.4,232.0,391.41,310.16
2018,9,19,17,0,522.0,62.0,2.9,22.7,181.0,332.25,261.3
2018,9,19,17,15,431.5,52.5,2.9,21.7,134.0,260.2,201.11
2018,9,19,17,30,341.0,43.0,2.9,20.7,87.0,195.24,144.86
2018,9,19,17,45,221.0,30.0,2.9,19.7,53.5,123.99,69.33
2018,9,19,18,0,101.0,17.0,2.9,18.7,20.0,45.6,0.0
2018,9,19,18,15,50.5,8.5,2.85,18.3,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.35,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.5,11.0,9.83,0.0
2018,9,20,6,15,207.5,24.0,1.85,16.3,42.5,20.13,0.0
2018,9,20,6,30,344.0,38.0,1.8,17.1,74.0,30.7,19.71
2018,9,20,6,45,444.0,46.0,1.75,17.9,120.0,34.63,24.32
2018,9,20,7,0,544.0,54.0,1.7,18.7,166.0,38.53,28.09
2018,9,20,7,15,606.0,60.5,1.65,19.3,218.0,41.79,31.1
2018,9,20,7,30,668.0,67.0,1.6,19.9,270.0,84.08,43.73
2018,9,20,7,45,709.0,71.0,1.55,20.5,321.5,131.86,73.69
2018,9,20,8,0,750.0,75.0,1.5,21.1,373.0,179.94,109.92
2018,9,20,8,15,779.0,79.0,1.45,21.75,423.0,229.33,150.79
2018,9,20,8,30,808.0,83.0,1.4,22.4,473.0,281.07,194.58
2018,9,20,8,45,828.5,85.5,1.3,23.05,519.0,330.91,236.88
2018,9,20,9,0,849.0,88.0,1.2,23.7,565.0,381.71,278.94
2018,9,20,9,15,865.0,90.0,1.1,24.35,606.0,434.29,320.93
2018,9,20,9,30,881.0,92.0,1.0,25.0,647.0,483.29,358.76
2018,9,20,9,45,893.5,93.0,0.9,25.6,682.5,529.39,393.09
2018,9,20,10,0,906.0,94.0,0.8,26.2,718.0,574.67,425.4
2018,9,20,10,15,914.0,95.0,0.8,26.7,746.0,616.32,455.02
2018,9,20,10,30,922.0,96.0,0.8,27.2,774.0,656.37,482.66
2018,9,20,10,45,927.5,97.0,0.8,27.7,795.0,693.02,507.24
2018,9,20,11,0,933.0,98.0,0.8,28.2,816.0,727.53,529.6
2018,9,20,11,15,936.5,98.5,0.85,28.45,829.0,757.84,548.79
2018,9,20,11,30,940.0,99.0,0.9,28.7,842.0,785.59,566.29
2018,9,20,11,45,941.0,99.5,1.0,29.0,847.0,808.76,581.4
2018,9,20,12,0,942.0,100.0,1.1,29.3,852.0,829.01,594.7
2018,9,20,12,15,942.0,99.0,1.2,29.35,848.5,843.96,605.29
2018,9,20,12,30,942.0,98.0,1.3,29.4,845.0,855.78,614.01
2018,9,20,12,45,940.0,97.0,1.4,29.5,833.5,862.8,619.66
2018,9,20,13,0,938.0,96.0,1.5,29.6,822.0,866.56,623.36
2018,9,20,13,15,932.0,95.0,1.55,29.55,801.5,863.81,622.79
2018,9,20,13,30,926.0,94.0,1.6,29.5,781.0,857.82,620.31
2018,9,20,13,45,890.0,103.5,1.7,29.45,744.5,835.51,607.81
2018,9,20,14,0,854.0,113.0,1.8,29.4,708.0,814.64,596.3
2018,9,20,14,15,815.5,119.0,1.8,29.25,665.5,782.28,576.35
2018,9,20,14,30,777.0,125.0,1.8,29.1,623.0,748.11,555.11
2018,9,20,14,45,791.5,112.0,1.85,29.0,592.0,732.32,546.52
2018,9,20,15,0,806.0,99.0,1.9,28.9,561.0,713.08,535.37
2018,9,20,15,15,815.0,89.5,1.9,28.9,525.0,690.34,521.2
2018,9,20,15,30,824.0,80.0,1.9,28.9,489.0,664.45,504.75
2018,9,20,15,45,798.0,76.5,1.95,28.35,440.0,619.46,474.83
2018,9,20,16,0,772.0,73.0,2.0,27.8,391.0,573.83,443.14
2018,9,20,16,15,736.0,68.5,1.95,27.0,339.5,520.87,404.82
2018,9,20,16,30,700.0,64.0,1.9,26.2,288.0,468.64,365.54
2018,9,20,16,45,644.0,59.0,1.85,25.4,236.5,409.5,319.25
2018,9,20,17,0,588.0,54.0,1.8,24.6,185.0,351.27,271.78
2018,9,20,17,15,497.0,46.0,1.8,23.55,136.5,278.46,211.74
2018,9,20,17,30,406.0,38.0,1.8,22.5,88.0,212.91,154.98
2018,9,20,17,45,270.0,27.5,1.75,21.45,54.0,133.34,64.73
2018,9,20,18,0,134.0,17.0,1.7,20.4,20.0,54.4,0.0
2018,9,20,18,15,67.0,8.5,1.75,20.0,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.45,14.8,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.4,14.9,10.0,9.83,0.0
2018,9,21,6,15,211.5,22.5,0.35,15.55,40.5,18.74,0.0
2018,9,21,6,30,350.0,35.0,0.3,16.2,71.0,27.85,17.33
2018,9,21,6,45,449.5,43.5,0.25,16.85,117.5,32.47,22.61
2018,9,21,7,0,549.0,52.0,0.2,17.5,164.0,36.95,26.93
2018,9,21,7,15,610.5,58.0,0.25,18.1,215.0,39.08,28.94
2018,9,21,7,30,672.0,64.0,0.3,18.7,266.0,79.89,41.01
2018,9,21,7,45,713.0,68.5,0.35,19.3,318.0,128.04,70.69
2018,9,21,8,0,754.0,73.0,0.4,19.9,370.0,176.67,106.93
2018,9,21,8,15,782.5,76.0,0.5,20.7,419.0,225.2,146.78
2018,9,21,8,30,811.0,79.0,0.6,21.5,468.0,276.0,189.62
2018,9,21,8,45,831.0,81.5,0.7,22.3,513.5,325.74,231.86
2018,9,21,9,0,851.0,84.0,0.8,23.1,559.0,376.39,274.04
2018,9,21,9,15,864.5,86.5,0.95,23.65,599.0,428.44,316.71
2018,9,21,9,30,878.0,89.0,1.1,24.2,639.0,476.64,355.49
2018,9,21,9,45,887.5,91.5,1.2,24.75,673.5,522.41,391.21
2018,9,21,10,0,897.0,94.0,1.3,25.3,708.0,567.14,425.17
2018,9,21,10,15,905.0,95.0,1.4,25.65,736.0,608.38,456.14
2018,9,21,10,30,913.0,96.0,1.5,26.0,764.0,648.03,485.29
2018,9,21,10,45,918.5,97.0,1.6,26.35,784.5,684.31,511.49
2018,9,21,11,0,924.0,98.0,1.7,26.7,805.0,718.46,535.77
2018,9,21,11,15,926.0,98.5,1.8,26.85,817.0,747.4,555.23
2018,9,21,11,30,928.0,99.0,1.9,27.0,829.0,773.72,572.92
2018,9,21,11,45,928.0,99.5,1.95,27.15,833.0,795.8,587.4
2018,9,21,12,0,928.0,100.0,2.0,27.3,837.0,814.96,600.0
2018,9,21,12,15,926.0,100.0,2.05,27.3,833.0,829.06,609.68
2018,9,21,12,30,924.0,100.0,2.1,27.3,829.0,840.05,617.44
2018,9,21,12,45,918.0,101.0,2.2,27.25,816.5,845.68,622.34
2018,9,21,13,0,912.0,102.0,2.3,27.2,804.0,848.12,625.27
2018,9,21,13,15,907.0,101.0,2.3,27.1,784.5,846.14,624.72
2018,9,21,13,30,902.0,100.0,2.3,27.0,765.0,841.0,622.24
2018,9,21,13,45,895.0,98.5,2.35,26.85,738.5,830.63,616.89
2018,9,21,14,0,888.0,97.0,2.4,26.7,712.0,817.26,609.62
2018,9,21,14,15,877.5,95.5,2.4,26.45,678.5,798.24,598.45
2018,9,21,14,30,867.0,94.0,2.4,26.2,645.0,776.55,585.5
2018,9,21,14,45,853.5,91.0,2.4,25.95,605.5,752.41,570.83
2018,9,21,15,0,840.0,88.0,2.4,25.7,566.0,722.09,551.74
2018,9,21,15,15,819.5,85.5,2.4,25.7,521.0,685.31,527.37
2018,9,21,15,30,799.0,83.0,2.4,25.7,476.0,647.06,501.6
2018,9,21,15,45,773.0,79.0,2.35,24.9,427.5,602.33,470.63
2018,9,21,16,0,747.0,75.0,2.3,24.1,379.0,557.02,438.26
2018,9,21,16,15,709.5,70.5,2.25,23.5,328.0,504.19,398.7
2018,9,21,16,30,672.0,66.0,2.2,22.9,277.0,454.82,360.29
2018,9,21,16,45,616.0,60.0,2.15,22.25,226.5,393.52,311.21
2018,9,21,17,0,560.0,54.0,2.1,21.6,176.0,335.51,262.85
2018,9,21,17,15,469.0,46.0,2.0,20.75,129.0,264.35,202.82
2018,9,21,17,30,378.0,38.0,1.9,19.9,82.0,200.38,146.08
2018,9,21,17,45,248.0,26.5,1.85,19.05,49.5,122.32,47.59
2018,9,21,18,0,118.0,15.0,1.8,18.2,17.0,47.39,0.0
2018,9,21,18,15,59.0,7.5,1.8,17.75,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,45,33.0,5.0,1.8,12.15,5.0,0.0,0.0
2018,9,22,6,0,66.0,10.0,1.8,12.3,10.0,9.83,0.0
2018,9,22,6,15,199.0,23.0,1.85,12.85,39.5,19.52,0.0
2018,9,22,6,30,332.0,36.0,1.9,13.4,69.0,29.12,18.33
2018,9,22,6,45,242.0,36.0,1.95,14.0,67.5,26.63,17.68
2018,9,22,7,0,152.0,36.0,2.0,14.6,66.0,25.58,17.09
2018,9,22,7,15,76.0,51.0,1.9,15.15,66.0,45.02,34.52
2018,9,22,7,30,0.0,66.0,1.8,15.7,66.0,63.42,48.23
2018,9,22,7,45,0.0,84.5,1.75,16.2,84.5,80.54,62.45
2018,9,22,8,0,0.0,103.0,1.7,16.7,103.0,97.75,76.48
2018,9,22,8,15,0.5,118.0,1.7,17.3,118.0,112.03,87.81
2018,9,22,8,30,1.0,133.0,1.7,17.9,133.0,126.42,99.04
2018,9,22,8,45,27.0,174.0,1.65,18.5,188.5,168.63,131.89
2018,9,22,9,0,53.0,215.0,1.6,19.1,244.0,216.13,168.5
2018,9,22,9,15,271.5,206.0,1.7,19.6,373.5,293.35,226.6
2018,9,22,9,30,490.0,197.0,1.8,20.1,503.0,394.03,303.38
2018,9,22,9,45,667.5,155.0,1.85,20.6,596.0,465.64,358.44
2018,9,22,10,0,845.0,113.0,1.9,21.1,689.0,552.18,424.3
2018,9,22,10,15,875.0,106.0,1.95,21.5,723.5,598.75,459.45
2018,9,22,10,30,905.0,99.0,2.0,21.9,758.0,643.14,492.6
2018,9,22,10,45,911.5,100.0,2.05,22.35,779.0,679.74,519.16
2018,9,22,11,0,918.0,101.0,2.1,22.8,800.0,714.3,543.76
2018,9,22,11,15,921.5,101.5,2.15,23.05,813.0,744.08,563.95
2018,9,22,11,30,925.0,102.0,2.2,23.3,826.0,771.32,582.05
2018,9,22,11,45,927.0,101.5,2.3,23.55,830.5,793.81,597.22
2018,9,22,12,0,929.0,101.0,2.4,23.8,835.0,813.44,610.52
2018,9,22,12,15,930.0,100.0,2.45,23.9,832.0,828.83,621.02
2018,9,22,12,30,931.0,99.0,2.5,24.0,829.0,841.16,629.57
2018,9,22,12,45,848.5,128.5,2.55,24.05,786.5,817.21,613.66
2018,9,22,13,0,766.0,158.0,2.6,24.1,744.0,787.31,593.93
2018,9,22,13,15,843.5,124.5,2.6,24.1,755.0,818.9,616.46
2018,9,22,13,30,921.0,91.0,2.6,24.1,766.0,843.21,633.52
2018,9,22,13,45,914.5,90.0,2.65,24.1,739.5,833.54,627.9
2018,9,22,14,0,908.0,89.0,2.7,24.1,713.0,820.81,620.54
2018,9,22,14,15,898.5,86.5,2.7,24.05,679.0,801.14,608.27
2018,9,22,14,30,889.0,84.0,2.7,24.0,645.0,778.68,594.12
2018,9,22,14,45,876.5,81.5,2.7,24.0,605.5,751.34,576.41
2018,9,22,15,0,864.0,79.0,2.7,24.0,566.0,721.67,556.98
2018,9,22,15,15,845.0,76.5,2.7,24.0,521.0,685.3,532.58
2018,9,22,15,30,826.0,74.0,2.7,24.0,476.0,651.3,509.63
2018,9,22,15,45,800.0,71.5,2.7,23.6,427.5,607.52,478.57
2018,9,22,16,0,774.0,69.0,2.7,23.2,379.0,563.13,445.91
2018,9,22,16,15,736.0,64.5,2.75,22.7,327.5,509.21,405.21
2018,9,22,16,30,698.0,60.0,2.8,22.2,276.0,456.2,363.65
2018,9,22,16,45,637.5,55.5,2.8,21.7,224.5,395.84,314.46
2018,9,22,17,0,577.0,51.0,2.8,21.2,173.0,336.99,264.67
2018,9,22,17,15,479.5,43.5,2.75,20.4,126.0,263.51,202.21
2018,9,22,17,30,382.0,36.0,2.7,19.6,79.0,197.84,143.07
2018,9,22,17,45,232.5,23.5,2.7,18.8,45.5,112.15,27.07
2018,9,22,18,0,83.0,11.0,2.7,18.0,12.0,33.4,0.0
2018,9,22,18,15,41.5,5.5,2.75,17.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.45,13.05,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.5,13.1,9.0,8.85,0.0
2018,9,23,6,15,183.0,22.0,2.6,13.6,37.0,17.57,0.0
2018,9,23,6,30,308.0,35.0,2.7,14.1,65.0,28.32,17.36
2018,9,23,6,45,409.5,44.0,2.8,14.55,109.5,33.35,23.43
2018,9,23,7,0,511.0,53.0,2.9,15.0,154.0,38.22,28.19
2018,9,23,7,15,575.5,59.5,2.85,15.5,204.5,40.68,30.58
2018,9,23,7,30,640.0,66.0,2.8,16.0,255.0,76.23,40.81
2018,9,23,7,45,683.0,70.5,2.75,16.55,305.5,119.41,66.37
2018,9,23,8,0,726.0,75.0,2.7,17.1,356.0,169.99,104.65
2018,9,23,8,15,756.0,78.5,2.65,17.7,405.0,217.63,144.58
2018,9,23,8,30,786.0,82.0,2.6,18.3,454.0,267.72,188.01
2018,9,23,8,45,809.0,84.0,2.5,18.9,499.5,316.54,230.77
2018,9,23,9,0,832.0,86.0,2.4,19.5,545.0,366.58,273.84
2018,9,23,9,15,848.5,88.0,2.4,20.05,585.5,415.0,314.91
2018,9,23,9,30,865.0,90.0,2.4,20.6,626.0,466.56,357.12
2018,9,23,9,45,879.0,90.5,2.4,21.15,661.0,512.01,393.6
2018,9,23,10,0,893.0,91.0,2.4,21.7,696.0,556.77,428.49
2018,9,23,10,15,901.5,92.0,2.45,22.05,724.0,597.97,460.31
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,637.62,490.22
2018,9,23,10,45,917.5,93.5,2.5,22.75,773.5,674.42,517.18
2018,9,23,11,0,925.0,94.0,2.5,23.1,795.0,709.22,542.13
2018,9,23,11,15,929.0,94.5,2.6,23.2,808.0,739.41,563.28
2018,9,23,11,30,933.0,95.0,2.7,23.3,821.0,767.06,582.44
2018,9,23,11,45,934.5,94.5,2.8,23.45,825.5,789.21,597.68
2018,9,23,12,0,936.0,94.0,2.9,23.6,830.0,808.46,611.0
2018,9,23,12,15,936.5,93.0,3.0,23.5,826.5,823.43,622.07
2018,9,23,12,30,937.0,92.0,3.1,23.4,823.0,835.29,631.15
2018,9,23,12,45,937.0,90.0,3.2,23.3,812.0,842.56,637.21
2018,9,23,13,0,937.0,88.0,3.3,23.2,801.0,846.59,641.2
2018,9,23,13,15,932.5,87.5,3.35,23.05,781.5,845.33,641.53
2018,9,23,13,30,928.0,87.0,3.4,22.9,762.0,840.84,639.79
2018,9,23,13,45,921.0,86.0,3.4,22.7,735.5,830.65,634.07
2018,9,23,14,0,914.0,85.0,3.4,22.5,709.0,817.39,626.33
2018,9,23,14,15,905.0,83.0,3.35,22.35,675.5,798.51,614.34
2018,9,23,14,30,896.0,81.0,3.3,22.2,642.0,776.82,600.44
2018,9,23,14,45,881.5,79.5,3.25,22.0,602.0,748.93,582.21
2018,9,23,15,0,867.0,78.0,3.2,21.8,562.0,718.81,562.3
2018,9,23,15,15,847.5,75.5,3.2,21.8,517.0,682.04,537.15
2018,9,23,15,30,828.0,73.0,3.2,21.8,472.0,647.63,513.47
2018,9,23,15,45,801.5,70.0,3.05,21.4,423.0,602.96,480.48
2018,9,23,16,0,775.0,67.0,2.9,21.0,374.0,557.72,446.19
2018,9,23,16,15,737.0,63.5,2.8,20.55,323.0,505.06,405.34
2018,9,23,16,30,699.0,60.0,2.7,20.1,272.0,453.29,363.78
2018,9,23,16,45,639.0,55.0,2.65,19.65,221.0,392.88,313.9
2018,9,23,17,0,579.0,50.0,2.6,19.2,170.0,333.88,263.38
2018,9,23,17,15,479.0,43.0,2.5,18.45,123.0,260.34,200.26
2018,9,23,17,30,379.0,36.0,2.4,17.7,76.0,194.63,139.73
2018,9,23,17,45,229.5,23.0,2.25,16.95,43.5,108.05,2.96
2018,9,23,18,0,80.0,10.0,2.1,16.2,11.0,31.24,0.0
2018,9,23,18,15,40.0,5.0,2.1,15.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.2,13.15,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.2,13.3,9.0,8.85,0.0
2018,9,24,6,15,223.5,21.0,0.25,13.85,38.5,17.8,0.0
2018,9,24,6,30,371.0,33.0,0.3,14.4,68.0,26.51,15.68
2018,9,24,6,45,475.5,40.0,0.35,14.95,114.0,29.8,20.35
2018,9,24,7,0,580.0,47.0,0.4,15.5,160.0,33.13,23.71
2018,9,24,7,15,642.5,52.5,0.4,16.05,212.0,38.51,28.66
2018,9,24,7,30,705.0,58.0,0.4,16.6,264.0,73.84,37.71
2018,9,24,7,45,746.5,61.5,0.4,17.2,316.0,118.99,63.24
2018,9,24,8,0,788.0,65.0,0.4,17.8,368.0,168.22,99.41
2018,9,24,8,15,815.5,68.0,0.45,18.75,418.0,218.02,140.27
2018,9,24,8,30,843.0,71.0,0.5,19.7,468.0,269.92,184.18
2018,9,24,8,45,863.5,73.0,0.55,20.65,514.0,324.51,230.24
2018,9,24,9,0,884.0,75.0,0.6,21.6,560.0,375.96,273.04
2018,9,24,9,15,897.0,77.0,0.55,22.55,600.0,425.02,312.41
2018,9,24,9,30,910.0,79.0,0.5,23.5,640.0,473.71,349.9
2018,9,24,9,45,917.0,81.5,0.5,24.4,673.5,519.37,384.17
2018,9,24,10,0,924.0,84.0,0.5,25.3,707.0,563.71,416.18
2018,9,24,10,15,932.0,85.0,0.45,25.95,735.0,605.69,445.28
2018,9,24,10,30,940.0,86.0,0.4,26.6,763.0,646.01,472.15
2018,9,24,10,45,945.0,87.0,0.3,27.3,783.5,682.58,494.79
2018,9,24,11,0,950.0,88.0,0.2,28.0,804.0,716.91,515.16
2018,9,24,11,15,953.5,88.0,0.25,28.3,816.5,746.84,533.78
2018,9,24,11,30,957.0,88.0,0.3,28.6,829.0,774.12,550.63
2018,9,24,11,45,958.0,88.0,0.35,28.9,833.5,796.78,564.58
2018,9,24,12,0,959.0,88.0,0.4,29.2,838.0,816.45,576.75
2018,9,24,12,15,957.5,88.5,0.55,29.3,834.0,831.62,588.44
2018,9,24,12,30,956.0,89.0,0.7,29.4,830.0,843.58,598.26
2018,9,24,12,45,952.0,89.0,0.8,29.45,818.0,849.8,603.85
2018,9,24,13,0,948.0,89.0,0.9,29.5,806.0,852.72,607.51
2018,9,24,13,15,943.0,88.5,1.0,29.35,786.0,851.03,608.83
2018,9,24,13,30,938.0,88.0,1.1,29.2,766.0,846.08,608.17
2018,9,24,13,45,930.0,87.0,1.2,29.1,738.5,835.02,603.5
2018,9,24,14,0,922.0,86.0,1.3,29.0,711.0,820.86,596.86
2018,9,24,14,15,911.5,84.0,1.4,28.75,676.5,800.71,586.58
2018,9,24,14,30,901.0,82.0,1.5,28.5,642.0,777.76,574.35
2018,9,24,14,45,859.5,87.0,1.6,28.25,593.5,737.07,549.88
2018,9,24,15,0,818.0,92.0,1.7,28.0,545.0,699.34,527.05
2018,9,24,15,15,825.0,83.0,1.7,28.0,507.5,674.97,511.84
2018,9,24,15,30,832.0,74.0,1.7,28.0,470.0,647.56,494.0
2018,9,24,15,45,804.0,71.0,1.85,27.1,420.5,601.89,464.04
2018,9,24,16,0,776.0,68.0,2.0,26.2,371.0,555.73,432.42
2018,9,24,16,15,736.0,64.0,2.05,25.3,319.5,501.46,392.78
2018,9,24,16,30,696.0,60.0,2.1,24.4,268.0,448.23,352.15
2018,9,24,16,45,635.0,54.5,2.15,23.45,216.5,387.21,303.61
2018,9,24,17,0,574.0,49.0,2.2,22.5,165.0,327.61,254.08
2018,9,24,17,15,473.0,41.5,2.3,21.45,118.5,253.85,192.01
2018,9,24,17,30,372.0,34.0,2.4,20.4,72.0,188.19,131.27
2018,9,24,17,45,225.5,22.0,2.45,19.4,41.0,103.32,0.0
2018,9,24,18,0,79.0,10.0,2.5,18.4,10.0,30.62,0.0
2018,9,24,18,15,39.5,5.0,2.4,17.95,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.0,12.55,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,0.9,12.7,8.0,7.86,0.0
2018,9,25,6,15,209.5,20.0,0.85,13.35,36.0,19.66,0.0
2018,9,25,6,30,349.0,32.0,0.8,14.0,64.0,25.7,14.71
2018,9,25,6,45,348.5,36.0,0.75,14.65,85.5,26.24,17.22
2018,9,25,7,0,348.0,40.0,0.7,15.3,107.0,27.2,18.46
2018,9,25,7,15,174.0,60.0,0.65,16.0,93.5,47.92,36.96
2018,9,25,7,30,0.0,80.0,0.6,16.7,80.0,75.36,58.01
2018,9,25,7,45,5.5,104.0,0.55,17.35,106.0,97.7,76.07
2018,9,25,8,0,11.0,128.0,0.5,18.0,132.0,120.81,94.3
2018,9,25,8,15,20.0,150.0,0.45,18.75,159.0,143.64,111.76
2018,9,25,8,30,29.0,172.0,0.4,19.5,186.0,163.66,126.72
2018,9,25,8,45,143.5,190.0,0.4,20.25,267.5,212.71,161.75
2018,9,25,9,0,258.0,208.0,0.4,21.0,349.0,272.84,205.81
2018,9,25,9,15,417.5,192.5,0.4,21.65,440.0,332.86,249.71
2018,9,25,9,30,577.0,177.0,0.4,22.3,531.0,409.61,306.2
2018,9,25,9,45,713.5,142.5,0.45,22.95,604.5,470.17,351.16
2018,9,25,10,0,850.0,108.0,0.5,23.6,678.0,542.25,403.97
2018,9,25,10,15,889.0,97.5,0.55,24.2,715.0,590.37,438.67
2018,9,25,10,30,928.0,87.0,0.6,24.8,752.0,636.76,471.68
2018,9,25,10,45,932.5,88.0,0.65,25.35,772.0,672.54,496.49
2018,9,25,11,0,937.0,89.0,0.7,25.9,792.0,706.09,519.33
2018,9,25,11,15,940.0,89.0,0.8,26.25,804.0,735.25,538.88
2018,9,25,11,30,943.0,89.0,0.9,26.6,816.0,761.76,556.32
2018,9,25,11,45,944.0,89.5,1.0,26.95,820.5,784.55,571.32
2018,9,25,12,0,945.0,90.0,1.1,27.3,825.0,804.4,584.46
2018,9,25,12,15,943.0,90.5,1.2,27.4,821.0,818.92,594.78
2018,9,25,12,30,941.0,91.0,1.3,27.5,817.0,830.26,603.17
2018,9,25,12,45,936.5,91.5,1.4,27.6,804.5,836.43,608.32
2018,9,25,13,0,932.0,92.0,1.5,27.7,792.0,839.36,611.5
2018,9,25,13,15,926.5,91.0,1.6,27.65,772.0,836.69,611.5
2018,9,25,13,30,921.0,90.0,1.7,27.6,752.0,830.82,609.5
2018,9,25,13,45,913.0,89.5,1.8,27.5,725.0,820.35,604.65
2018,9,25,14,0,905.0,89.0,1.9,27.4,698.0,806.87,597.84
2018,9,25,14,15,894.0,87.5,1.95,27.2,664.0,787.09,586.6
2018,9,25,14,30,883.0,86.0,2.0,27.0,630.0,764.61,573.53
2018,9,25,14,45,868.0,84.0,2.1,26.8,590.0,736.11,556.55
2018,9,25,15,0,853.0,82.0,2.2,26.6,550.0,709.3,540.54
2018,9,25,15,15,832.5,79.5,2.2,26.6,504.5,672.31,516.04
2018,9,25,15,30,812.0,77.0,2.2,26.6,459.0,633.85,489.57
2018,9,25,15,45,784.5,73.5,2.25,25.75,410.5,588.62,458.6
2018,9,25,16,0,757.0,70.0,2.3,24.9,362.0,542.91,426.1
2018,9,25,16,15,716.5,66.0,2.35,24.15,311.0,489.17,385.96
2018,9,25,16,30,676.0,62.0,2.4,23.4,260.0,439.1,346.87
2018,9,25,16,45,613.5,56.0,2.45,22.6,209.0,375.52,295.65
2018,9,25,17,0,551.0,50.0,2.5,21.8,158.0,315.82,245.43
2018,9,25,17,15,448.5,41.5,2.45,20.9,112.0,241.77,182.53
2018,9,25,17,30,346.0,33.0,2.4,20.0,66.0,176.09,120.13
2018,9,25,17,45,208.0,21.0,2.3,19.1,37.5,94.63,0.0
2018,9,25,18,0,70.0,9.0,2.2,18.2,9.0,26.96,0.0
2018,9,25,18,15,35.0,4.5,2.2,17.75,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,26,5,45,30.5,4.5,1.35,12.95,4.0,0.0,0.0
2018,9,26,6,0,61.0,9.0,1.3,13.0,8.0,0.0,0.0
2018,9,26,6,15,190.0,20.5,1.3,13.65,34.0,20.15,0.0
2018,9,26,6,30,319.0,32.0,1.3,14.3,60.0,25.93,14.47
2018,9,26,6,45,251.0,43.5,1.25,14.95,74.5,32.92,22.89
2018,9,26,7,0,183.0,55.0,1.2,15.6,89.0,44.41,33.51
2018,9,26,7,15,122.0,79.5,1.15,16.2,105.0,66.71,53.39
2018,9,26,7,30,61.0,104.0,1.1,16.8,121.0,93.6,71.65
2018,9,26,7,45,82.5,119.5,1.0,17.4,147.5,109.79,82.96
2018,9,26,8,0,104.0,135.0,0.9,18.0,174.0,132.23,99.72
2018,9,26,8,15,121.0,148.5,0.85,18.7,200.0,154.34,116.66
2018,9,26,8,30,138.0,162.0,0.8,19.4,226.0,178.07,135.07
2018,9,26,8,45,221.0,184.0,0.7,20.15,298.5,225.87,170.59
2018,9,26,9,0,304.0,206.0,0.6,20.9,371.0,286.02,215.55
2018,9,26,9,15,366.0,215.5,0.5,21.65,428.5,334.88,251.76
2018,9,26,9,30,428.0,225.0,0.4,22.4,486.0,386.11,289.15
2018,9,26,9,45,473.0,223.5,0.3,23.15,526.5,427.18,318.48
2018,9,26,10,0,518.0,222.0,0.2,23.9,567.0,470.99,349.08
2018,9,26,10,15,550.5,220.5,0.2,24.6,601.0,510.23,376.52
2018,9,26,10,30,583.0,219.0,0.2,25.3,635.0,550.54,404.12
2018,9,26,10,45,608.0,217.5,0.2,26.05,661.5,587.19,428.47
2018,9,26,11,0,633.0,216.0,0.2,26.8,688.0,623.57,452.11
2018,9,26,11,15,636.5,218.5,0.25,27.4,699.5,648.76,468.48
2018,9,26,11,30,640.0,221.0,0.3,28.0,711.0,672.32,483.67
2018,9,26,11,45,726.5,184.0,0.35,28.6,743.5,716.3,513.8
2018,9,26,12,0,813.0,147.0,0.4,29.2,776.0,760.04,542.4
2018,9,26,12,15,753.0,173.0,0.45,29.65,753.0,755.37,538.58
2018,9,26,12,30,693.0,199.0,0.5,30.1,730.0,746.43,531.82
2018,9,26,12,45,643.5,214.5,0.55,30.5,702.0,731.71,521.84
2018,9,26,13,0,594.0,230.0,0.6,30.9,674.0,714.07,509.94
2018,9,26,13,15,575.0,229.5,0.7,30.95,650.0,700.31,502.71
2018,9,26,13,30,556.0,229.0,0.8,31.0,626.0,686.26,495.04
2018,9,26,13,45,619.0,195.0,0.9,31.05,621.5,702.44,509.12
2018,9,26,14,0,682.0,161.0,1.0,31.1,617.0,712.6,518.98
2018,9,26,14,15,730.5,135.0,1.15,30.75,601.0,715.43,524.38
2018,9,26,14,30,779.0,109.0,1.3,30.4,585.0,711.8,525.21
2018,9,26,14,45,731.5,113.5,1.45,30.05,537.5,670.91,500.63
2018,9,26,15,0,684.0,118.0,1.6,29.7,490.0,627.8,473.15
2018,9,26,15,15,665.0,112.5,1.6,29.7,449.0,593.02,449.45
2018,9,26,15,30,646.0,107.0,1.6,29.7,408.0,557.12,424.37
2018,9,26,15,45,619.5,99.5,1.95,28.35,362.5,513.4,396.62
2018,9,26,16,0,593.0,92.0,2.3,27.0,317.0,469.53,366.99
2018,9,26,16,15,571.0,84.0,2.45,25.95,275.5,427.77,336.35
2018,9,26,16,30,549.0,76.0,2.6,24.9,234.0,386.1,304.19
2018,9,26,16,45,481.5,66.5,2.75,23.8,185.0,321.4,252.47
2018,9,26,17,0,414.0,57.0,2.9,22.7,136.0,261.12,202.41
2018,9,26,17,15,331.5,45.5,2.9,21.75,96.5,197.83,148.41
2018,9,26,17,30,249.0,34.0,2.9,20.8,57.0,143.23,94.32
2018,9,26,17,45,145.5,21.0,2.95,19.85,32.0,63.99,0.0
2018,9,26,18,0,42.0,8.0,3.0,18.9,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.85,18.45,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.35,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.4,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,13.9,30.0,19.17,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.4,54.0,25.03,13.3
2018,9,27,6,45,355.0,43.0,1.75,14.9,96.5,33.27,23.13
2018,9,27,7,0,458.0,54.0,1.8,15.4,139.0,40.0,29.63
2018,9,27,7,15,354.0,71.5,1.75,15.85,149.5,51.72,40.25
2018,9,27,7,30,250.0,89.0,1.7,16.3,160.0,80.06,56.26
2018,9,27,7,45,208.0,118.5,1.65,16.75,185.0,115.09,82.72
2018,9,27,8,0,166.0,148.0,1.6,17.2,210.0,150.54,112.52
2018,9,27,8,15,257.0,157.5,1.55,17.8,268.5,182.78,134.9
2018,9,27,8,30,348.0,167.0,1.5,18.4,327.0,228.15,168.96
2018,9,27,8,45,390.5,178.5,1.45,19.0,375.0,266.02,199.22
2018,9,27,9,0,433.0,190.0,1.4,19.6,423.0,311.54,235.41
2018,9,27,9,15,464.0,196.5,1.4,20.15,463.0,351.72,267.45
2018,9,27,9,30,495.0,203.0,1.4,20.7,503.0,394.02,300.6
2018,9,27,9,45,482.0,220.0,1.4,21.25,525.5,426.8,325.99
2018,9,27,10,0,469.0,237.0,1.4,21.8,548.0,457.76,349.24
2018,9,27,10,15,525.0,227.0,1.45,22.25,588.5,500.31,381.34
2018,9,27,10,30,581.0,217.0,1.5,22.7,629.0,545.58,414.93
2018,9,27,10,45,577.0,226.5,1.55,23.1,645.0,573.99,435.27
2018,9,27,11,0,573.0,236.0,1.6,23.5,661.0,600.75,454.16
2018,9,27,11,15,589.0,236.0,1.6,23.75,679.0,630.91,475.5
2018,9,27,11,30,605.0,236.0,1.6,24.0,697.0,659.76,495.62
2018,9,27,11,45,610.5,235.0,1.65,24.2,702.5,678.91,509.18
2018,9,27,12,0,616.0,234.0,1.7,24.4,708.0,696.33,521.53
2018,9,27,12,15,635.5,223.0,1.75,24.45,709.5,712.74,533.9
2018,9,27,12,30,655.0,212.0,1.8,24.5,711.0,727.32,545.02
2018,9,27,12,45,702.0,187.0,1.85,24.55,714.5,747.17,560.52
2018,9,27,13,0,749.0,162.0,1.9,24.6,718.0,764.49,573.6
2018,9,27,13,15,685.5,182.0,2.05,24.45,680.5,738.65,557.02
2018,9,27,13,30,622.0,202.0,2.2,24.3,643.0,710.31,538.04
2018,9,27,13,45,571.0,210.5,2.3,24.1,603.5,675.72,514.69
2018,9,27,14,0,520.0,219.0,2.4,23.9,564.0,642.57,491.91
2018,9,27,14,15,497.0,214.5,2.55,23.55,530.5,616.21,474.91
2018,9,27,14,30,474.0,210.0,2.7,23.2,497.0,588.69,456.66
2018,9,27,14,45,447.0,201.5,2.8,22.85,458.0,553.07,431.96
2018,9,27,15,0,420.0,193.0,2.9,22.5,419.0,516.95,406.45
2018,9,27,15,15,453.0,166.5,2.9,22.5,391.5,501.72,396.71
2018,9,27,15,30,486.0,140.0,2.9,22.5,364.0,482.78,383.72
2018,9,27,15,45,477.5,125.5,3.15,21.35,325.5,447.78,359.29
2018,9,27,16,0,469.0,111.0,3.4,20.2,287.0,411.81,333.1
2018,9,27,16,15,428.0,99.0,3.4,19.55,241.5,360.05,292.04
2018,9,27,16,30,387.0,87.0,3.4,18.9,196.0,310.25,251.34
2018,9,27,16,45,361.5,72.5,3.45,18.2,158.0,267.14,214.86
2018,9,27,17,0,336.0,58.0,3.5,17.5,120.0,225.38,178.06
2018,9,27,17,15,265.0,44.0,3.5,17.05,83.5,168.5,127.95
2018,9,27,17,30,194.0,30.0,3.5,16.6,47.0,117.79,74.96
2018,9,27,17,45,114.5,18.0,3.45,16.1,26.0,51.26,0.0
2018,9,27,18,0,35.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,9,27,18,15,17.5,3.0,3.35,15.5,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.1,13.8,2.0,0.0,0.0
2018,9,28,6,15,10.0,8.0,2.25,14.1,8.5,7.86,0.0
2018,9,28,6,30,10.0,14.0,2.4,14.4,15.0,13.61,4.36
2018,9,28,6,45,5.0,14.0,2.5,14.65,14.5,13.61,6.12
2018,9,28,7,0,0.0,14.0,2.6,14.9,14.0,13.5,6.29
2018,9,28,7,15,0.0,18.0,2.65,15.2,18.0,17.36,9.84
2018,9,28,7,30,0.0,22.0,2.7,15.5,22.0,21.22,12.47
2018,9,28,7,45,0.0,45.5,2.7,15.75,45.5,43.94,31.77
2018,9,28,8,0,0.0,69.0,2.7,16.0,69.0,66.7,50.86
2018,9,28,8,15,5.0,107.0,2.75,16.35,109.5,102.74,80.49
2018,9,28,8,30,10.0,145.0,2.8,16.7,150.0,138.88,109.72
2018,9,28,8,45,31.5,175.0,2.8,17.05,191.5,169.78,133.84
2018,9,28,9,0,53.0,205.0,2.8,17.4,233.0,206.04,162.24
2018,9,28,9,15,85.0,229.0,2.85,17.75,278.0,243.41,191.29
2018,9,28,9,30,117.0,253.0,2.9,18.1,323.0,280.93,220.44
2018,9,28,9,45,111.0,270.5,2.9,18.45,340.0,300.94,235.78
2018,9,28,10,0,105.0,288.0,2.9,18.8,357.0,322.57,252.14
2018,9,28,10,15,198.0,294.5,3.0,19.05,431.5,383.84,299.94
2018,9,28,10,30,291.0,301.0,3.1,19.3,506.0,452.35,352.86
2018,9,28,10,45,520.5,228.5,3.15,19.5,607.5,538.96,421.53
2018,9,28,11,0,750.0,156.0,3.2,19.7,709.0,637.96,498.51
