Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,11,15,817.5,129.0,3.25,19.8,741.0,681.1,531.54
2018,9,28,11,30,885.0,102.0,3.3,19.9,773.0,723.65,563.19
2018,9,28,11,45,886.0,102.5,3.35,19.95,777.0,745.08,578.27
2018,9,28,12,0,887.0,103.0,3.4,20.0,781.0,763.75,591.56
2018,9,28,12,15,885.5,103.0,3.4,20.0,777.0,777.19,601.1
2018,9,28,12,30,884.0,103.0,3.4,20.0,773.0,787.66,608.65
2018,9,28,12,45,881.0,102.5,3.45,20.0,761.5,793.44,613.25
2018,9,28,13,0,878.0,102.0,3.5,20.0,750.0,796.16,615.84
2018,9,28,13,15,873.0,101.0,3.5,19.95,730.5,793.76,614.81
2018,9,28,13,30,868.0,100.0,3.5,19.9,711.0,788.33,611.79
2018,9,28,13,45,861.5,98.0,3.55,19.85,685.0,777.71,605.41
2018,9,28,14,0,855.0,96.0,3.6,19.8,659.0,764.2,597.08
2018,9,28,14,15,844.0,94.0,3.6,19.6,626.0,748.14,587.09
2018,9,28,14,30,833.0,92.0,3.6,19.4,593.0,726.04,572.72
2018,9,28,14,45,819.0,89.5,3.6,19.25,554.5,698.8,554.44
2018,9,28,15,0,805.0,87.0,3.6,19.1,516.0,669.45,534.48
2018,9,28,15,15,783.0,84.0,3.6,19.1,472.0,632.23,507.69
2018,9,28,15,30,761.0,81.0,3.6,19.1,428.0,593.75,478.71
2018,9,28,15,45,733.5,76.5,3.55,18.5,380.5,549.21,445.3
2018,9,28,16,0,706.0,72.0,3.5,17.9,333.0,504.32,410.6
2018,9,28,16,15,665.0,67.0,3.45,17.5,284.0,453.89,369.92
2018,9,28,16,30,624.0,62.0,3.4,17.1,235.0,402.73,327.28
2018,9,28,16,45,560.0,55.5,3.35,16.7,186.5,340.83,274.52
2018,9,28,17,0,496.0,49.0,3.3,16.3,138.0,283.01,223.48
2018,9,28,17,15,389.0,39.5,3.15,15.9,95.5,210.06,159.17
2018,9,28,17,30,282.0,30.0,3.0,15.5,53.0,143.93,86.57
2018,9,28,17,45,165.0,18.5,2.85,15.05,29.5,65.77,0.0
2018,9,28,18,0,48.0,7.0,2.7,14.6,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.65,14.45,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,5,45,24.5,3.5,2.05,13.95,3.0,0.0,0.0
2018,9,29,6,0,49.0,7.0,2.1,14.1,6.0,0.0,0.0
2018,9,29,6,15,168.0,18.0,2.2,14.65,29.0,17.69,0.0
2018,9,29,6,30,287.0,29.0,2.3,15.2,52.0,23.52,10.96
2018,9,29,6,45,212.5,25.5,2.45,15.75,49.5,17.64,9.51
2018,9,29,7,0,138.0,22.0,2.6,16.3,47.0,15.58,8.05
2018,9,29,7,15,69.0,31.0,2.6,16.7,43.5,25.42,16.89
2018,9,29,7,30,0.0,40.0,2.6,17.1,40.0,38.62,27.07
2018,9,29,7,45,0.0,61.5,2.6,17.5,61.5,59.44,44.54
2018,9,29,8,0,0.0,83.0,2.6,17.9,83.0,79.56,61.18
2018,9,29,8,15,13.5,121.0,2.55,18.25,127.0,116.67,90.99
2018,9,29,8,30,27.0,159.0,2.5,18.6,171.0,151.55,118.58
2018,9,29,8,45,40.0,187.0,2.45,19.0,207.0,182.15,142.45
2018,9,29,9,0,53.0,215.0,2.4,19.4,243.0,214.27,167.35
2018,9,29,9,15,70.0,238.5,2.4,19.7,278.5,245.52,191.4
2018,9,29,9,30,87.0,262.0,2.4,20.0,314.0,278.45,216.62
2018,9,29,9,45,94.5,278.0,2.35,20.3,337.5,301.95,234.35
2018,9,29,10,0,102.0,294.0,2.3,20.6,361.0,325.99,252.36
2018,9,29,10,15,170.0,295.5,2.35,20.8,412.5,368.76,285.35
2018,9,29,10,30,238.0,297.0,2.4,21.0,464.0,416.88,322.28
2018,9,29,10,45,312.5,294.5,2.45,21.25,520.0,471.14,363.59
2018,9,29,11,0,387.0,292.0,2.5,21.5,576.0,529.2,407.27
2018,9,29,11,15,337.0,311.5,2.55,21.6,561.5,527.52,405.06
2018,9,29,11,30,287.0,331.0,2.6,21.7,547.0,522.57,400.58
2018,9,29,11,45,213.0,345.0,2.65,21.8,506.0,490.44,375.64
2018,9,29,12,0,139.0,359.0,2.7,21.9,465.0,456.02,348.72
2018,9,29,12,15,135.0,356.5,2.7,21.9,459.0,455.36,348.49
2018,9,29,12,30,131.0,354.0,2.7,21.9,453.0,454.09,347.67
2018,9,29,12,45,120.0,343.0,2.75,21.95,432.5,438.25,336.05
2018,9,29,13,0,109.0,332.0,2.8,22.0,412.0,416.7,320.25
2018,9,29,13,15,121.5,315.0,2.8,21.9,402.0,416.5,321.14
2018,9,29,13,30,134.0,298.0,2.8,21.8,392.0,410.64,317.79
2018,9,29,13,45,294.5,262.0,2.8,21.75,457.5,504.59,392.88
2018,9,29,14,0,455.0,226.0,2.8,21.7,523.0,595.72,463.77
2018,9,29,14,15,563.0,179.0,2.8,21.55,527.5,626.51,489.38
2018,9,29,14,30,671.0,132.0,2.8,21.4,532.0,648.89,509.13
2018,9,29,14,45,456.0,166.5,2.8,21.25,430.0,517.47,408.87
2018,9,29,15,0,241.0,201.0,2.8,21.1,328.0,389.76,308.91
2018,9,29,15,15,246.0,181.0,2.8,21.1,301.0,366.91,292.61
2018,9,29,15,30,251.0,161.0,2.8,21.1,274.0,342.77,274.56
2018,9,29,15,45,270.0,147.0,2.7,20.7,256.0,332.84,267.67
2018,9,29,16,0,289.0,133.0,2.6,20.3,238.0,320.89,258.7
2018,9,29,16,15,287.5,112.5,2.55,19.9,204.0,287.98,232.41
2018,9,29,16,30,286.0,92.0,2.5,19.5,170.0,261.75,210.52
2018,9,29,16,45,217.5,77.0,2.4,19.15,129.0,195.52,155.34
2018,9,29,17,0,149.0,62.0,2.3,18.8,88.0,142.27,110.14
2018,9,29,17,15,156.0,44.0,2.1,18.25,63.0,119.03,87.91
2018,9,29,17,30,163.0,26.0,1.9,17.7,38.0,97.96,51.88
2018,9,29,17,45,101.0,16.0,1.7,17.2,21.5,44.37,0.0
2018,9,29,18,0,39.0,6.0,1.5,16.7,5.0,0.0,0.0
2018,9,29,18,15,19.5,3.0,1.45,16.5,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.0,15.4,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.0,15.5,5.0,0.0,0.0
2018,9,30,6,15,126.0,18.5,1.0,15.85,26.5,18.18,0.0
2018,9,30,6,30,222.0,31.0,1.0,16.2,48.0,24.45,10.77
2018,9,30,6,45,328.0,41.5,0.95,16.6,88.0,32.51,22.12
2018,9,30,7,0,434.0,52.0,0.9,17.0,128.0,38.82,28.32
2018,9,30,7,15,454.0,63.5,0.9,17.35,166.0,45.67,34.66
2018,9,30,7,30,474.0,75.0,0.9,17.7,204.0,66.69,41.83
2018,9,30,7,45,454.5,94.5,0.85,18.05,238.5,108.46,67.77
2018,9,30,8,0,435.0,114.0,0.8,18.4,273.0,147.73,97.96
2018,9,30,8,15,587.0,99.0,0.8,18.9,345.0,186.09,123.14
2018,9,30,8,30,739.0,84.0,0.8,19.4,417.0,242.38,165.27
2018,9,30,8,45,764.5,86.5,0.8,19.85,461.5,289.38,205.48
2018,9,30,9,0,790.0,89.0,0.8,20.3,506.0,337.88,246.52
2018,9,30,9,15,808.0,91.0,0.85,20.75,545.0,384.33,285.48
2018,9,30,9,30,826.0,93.0,0.9,21.2,584.0,431.05,323.66
2018,9,30,9,45,840.5,94.0,0.95,21.6,618.0,475.23,359.04
2018,9,30,10,0,855.0,95.0,1.0,22.0,652.0,521.22,394.67
2018,9,30,10,15,863.5,96.0,1.1,22.2,678.5,560.46,425.25
2018,9,30,10,30,872.0,97.0,1.2,22.4,705.0,598.22,454.15
2018,9,30,10,45,878.5,97.5,1.3,22.65,724.5,632.61,480.02
2018,9,30,11,0,885.0,98.0,1.4,22.9,744.0,665.01,504.04
2018,9,30,11,15,692.5,177.5,1.45,23.05,688.0,637.91,482.49
2018,9,30,11,30,500.0,257.0,1.5,23.2,632.0,599.78,452.74
2018,9,30,11,45,521.0,249.0,1.55,23.35,641.5,620.8,468.8
2018,9,30,12,0,542.0,241.0,1.6,23.5,651.0,640.82,483.59
2018,9,30,12,15,625.5,208.5,1.65,23.55,679.0,683.55,515.74
2018,9,30,12,30,709.0,176.0,1.7,23.6,707.0,724.52,546.3
2018,9,30,12,45,644.5,198.5,1.75,23.6,675.0,706.02,532.61
2018,9,30,13,0,580.0,221.0,1.8,23.6,643.0,684.39,517.13
2018,9,30,13,15,508.5,233.5,1.85,23.45,596.5,643.23,488.28
2018,9,30,13,30,437.0,246.0,1.9,23.3,550.0,602.33,459.23
2018,9,30,13,45,325.0,269.5,1.9,23.1,490.5,534.69,409.34
2018,9,30,14,0,213.0,293.0,1.9,22.9,431.0,467.6,358.94
2018,9,30,14,15,216.0,270.0,1.95,22.65,403.5,444.97,344.1
2018,9,30,14,30,219.0,247.0,2.0,22.4,376.0,421.2,327.93
2018,9,30,14,45,241.0,231.5,2.0,22.15,364.5,425.46,332.66
2018,9,30,15,0,263.0,216.0,2.0,21.9,353.0,420.63,330.46
2018,9,30,15,15,209.5,196.0,2.0,21.9,299.0,351.05,277.32
2018,9,30,15,30,156.0,176.0,2.0,21.9,245.0,290.93,230.62
2018,9,30,15,45,85.0,145.5,2.05,21.3,182.5,203.81,161.79
2018,9,30,16,0,14.0,115.0,2.1,20.7,120.0,123.13,96.19
2018,9,30,16,15,9.5,95.5,2.05,20.35,98.5,100.54,77.96
2018,9,30,16,30,5.0,76.0,2.0,20.0,77.0,78.13,59.47
2018,9,30,16,45,2.5,58.0,1.95,19.65,58.5,58.47,43.0
2018,9,30,17,0,0.0,40.0,1.9,19.3,40.0,38.81,26.37
2018,9,30,17,15,17.5,27.5,1.75,18.95,28.5,34.28,21.63
2018,9,30,17,30,35.0,15.0,1.6,18.6,17.0,32.58,11.23
2018,9,30,17,45,35.0,10.0,1.5,18.25,10.5,19.59,0.0
2018,9,30,18,0,35.0,5.0,1.4,17.9,4.0,0.0,0.0
2018,9,30,18,15,17.5,2.5,1.25,17.7,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,5,45,0.5,0.5,1.0,14.75,0.5,0.0,0.0
2018,10,1,6,0,1.0,1.0,1.0,14.8,1.0,0.0,0.0
2018,10,1,6,15,1.0,3.0,0.95,15.05,3.0,2.95,0.0
2018,10,1,6,30,1.0,5.0,0.9,15.3,5.0,4.82,0.0
2018,10,1,6,45,0.5,7.5,0.85,15.55,7.5,7.23,0.54
2018,10,1,7,0,0.0,10.0,0.8,15.8,10.0,9.64,2.85
2018,10,1,7,15,0.0,12.5,0.8,16.2,12.5,12.05,5.08
2018,10,1,7,30,0.0,15.0,0.8,16.6,15.0,14.46,6.68
2018,10,1,7,45,0.0,18.5,0.75,16.95,18.5,17.85,9.56
2018,10,1,8,0,0.0,22.0,0.7,17.3,22.0,21.23,12.39
2018,10,1,8,15,0.0,26.0,0.75,17.8,26.0,25.1,15.58
2018,10,1,8,30,0.0,30.0,0.8,18.3,30.0,28.97,18.73
2018,10,1,8,45,0.0,46.0,0.85,18.85,46.0,44.44,31.49
2018,10,1,9,0,0.0,62.0,0.9,19.4,62.0,59.94,44.06
2018,10,1,9,15,4.0,107.5,0.85,19.75,110.0,105.09,80.49
2018,10,1,9,30,8.0,153.0,0.8,20.1,158.0,149.7,115.63
2018,10,1,9,45,22.5,205.0,0.8,20.5,219.5,205.35,158.6
2018,10,1,10,0,37.0,257.0,0.8,20.9,281.0,259.52,199.45
2018,10,1,10,15,41.0,272.0,0.85,21.25,299.5,278.36,213.07
2018,10,1,10,30,45.0,287.0,0.9,21.6,318.0,297.56,227.08
2018,10,1,10,45,91.0,309.0,0.9,21.95,374.0,349.1,265.56
2018,10,1,11,0,137.0,331.0,0.9,22.3,430.0,403.59,305.42
2018,10,1,11,15,135.5,343.5,0.95,22.55,443.0,420.74,317.28
2018,10,1,11,30,134.0,356.0,1.0,22.8,456.0,437.62,329.15
2018,10,1,11,45,168.0,354.0,1.05,23.05,480.0,465.51,349.83
2018,10,1,12,0,202.0,352.0,1.1,23.3,504.0,494.14,370.87
2018,10,1,12,15,231.5,346.0,1.15,23.4,519.0,515.87,387.14
2018,10,1,12,30,261.0,340.0,1.2,23.5,534.0,541.23,405.96
2018,10,1,12,45,278.5,332.0,1.3,23.6,536.0,551.83,414.47
2018,10,1,13,0,296.0,324.0,1.4,23.7,538.0,561.52,422.51
2018,10,1,13,15,312.0,311.5,1.45,23.6,531.5,564.32,425.84
2018,10,1,13,30,328.0,299.0,1.5,23.5,525.0,565.78,428.32
2018,10,1,13,45,303.5,290.5,1.55,23.4,493.5,539.06,409.84
2018,10,1,14,0,279.0,282.0,1.6,23.3,462.0,511.51,390.77
2018,10,1,14,15,237.5,271.5,1.6,23.0,419.0,461.7,355.06
2018,10,1,14,30,196.0,261.0,1.6,22.7,376.0,418.92,323.94
2018,10,1,14,45,170.0,242.5,1.55,22.45,337.5,379.04,294.73
2018,10,1,15,0,144.0,224.0,1.5,22.2,299.0,339.51,265.33
2018,10,1,15,15,130.0,203.0,1.5,22.2,266.0,305.69,240.0
2018,10,1,15,30,116.0,182.0,1.5,22.2,233.0,272.02,214.36
2018,10,1,15,45,121.0,162.0,1.4,21.5,210.0,251.23,199.14
2018,10,1,16,0,126.0,142.0,1.3,20.8,187.0,229.64,182.79
2018,10,1,16,15,108.5,120.5,1.25,20.4,155.0,193.44,153.83
2018,10,1,16,30,91.0,99.0,1.2,20.0,123.0,158.02,124.9
2018,10,1,16,45,64.5,78.5,1.2,19.55,93.5,115.03,89.24
2018,10,1,17,0,38.0,58.0,1.2,19.1,64.0,79.72,59.47
2018,10,1,17,15,22.0,39.0,1.2,18.8,42.0,51.89,35.28
2018,10,1,17,30,6.0,20.0,1.2,18.5,20.0,23.11,3.83
2018,10,1,17,45,3.0,10.0,1.2,18.15,10.0,10.65,0.0
2018,10,1,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.9,17.1,1.5,1.47,0.0
2018,10,2,6,30,0.0,3.0,0.9,17.4,3.0,2.89,0.0
2018,10,2,6,45,0.0,5.0,0.95,17.7,5.0,4.82,0.0
2018,10,2,7,0,0.0,7.0,1.0,18.0,7.0,6.74,0.23
2018,10,2,7,15,0.0,9.0,0.95,18.55,9.0,8.67,2.0
2018,10,2,7,30,0.0,11.0,0.9,19.1,11.0,10.6,3.3
2018,10,2,7,45,59.0,49.5,0.85,19.65,70.5,49.28,33.57
2018,10,2,8,0,118.0,88.0,0.8,20.2,130.0,93.37,66.86
2018,10,2,8,15,176.5,123.5,0.85,20.7,196.5,136.53,99.26
2018,10,2,8,30,235.0,159.0,0.9,21.2,263.0,190.27,140.38
2018,10,2,8,45,155.0,184.5,1.0,21.7,256.0,207.49,156.97
2018,10,2,9,0,75.0,210.0,1.1,22.2,249.0,216.29,165.8
2018,10,2,9,15,83.0,218.5,1.2,22.6,264.5,232.13,177.87
2018,10,2,9,30,91.0,227.0,1.3,23.0,280.0,248.44,190.24
2018,10,2,9,45,79.5,244.0,1.4,23.35,292.5,263.87,201.87
2018,10,2,10,0,68.0,261.0,1.5,23.7,305.0,278.34,212.53
2018,10,2,10,15,92.0,289.0,1.55,24.05,351.0,320.89,244.29
2018,10,2,10,30,116.0,317.0,1.6,24.4,397.0,364.19,276.13
2018,10,2,10,45,122.0,322.0,1.65,24.7,408.0,378.89,286.61
2018,10,2,11,0,128.0,327.0,1.7,25.0,419.0,393.63,297.24
2018,10,2,11,15,185.0,334.0,1.7,25.2,469.5,444.03,334.66
2018,10,2,11,30,242.0,341.0,1.7,25.4,520.0,498.1,374.07
2018,10,2,11,45,299.0,331.0,1.7,25.65,553.5,537.16,402.53
2018,10,2,12,0,356.0,321.0,1.7,25.9,587.0,577.28,431.58
2018,10,2,12,15,318.5,328.0,1.7,26.0,565.0,564.73,421.8
2018,10,2,12,30,281.0,335.0,1.7,26.1,543.0,550.25,410.99
2018,10,2,12,45,236.0,323.5,1.7,26.2,496.0,509.8,381.88
2018,10,2,13,0,191.0,312.0,1.7,26.3,449.0,462.77,347.94
2018,10,2,13,15,115.5,286.5,1.7,26.2,368.5,381.15,287.86
2018,10,2,13,30,40.0,261.0,1.7,26.1,288.0,293.01,221.51
2018,10,2,13,45,117.0,266.5,1.75,26.0,342.0,364.62,277.84
2018,10,2,14,0,194.0,272.0,1.8,25.9,396.0,429.25,327.56
2018,10,2,14,15,210.5,263.5,1.85,25.7,391.5,432.19,330.7
2018,10,2,14,30,227.0,255.0,1.9,25.5,387.0,433.97,333.36
2018,10,2,14,45,211.0,233.5,1.95,25.25,349.5,397.27,307.06
2018,10,2,15,0,195.0,212.0,2.0,25.0,312.0,360.3,280.29
2018,10,2,15,15,305.5,177.5,2.0,25.0,318.0,398.82,312.3
2018,10,2,15,30,416.0,143.0,2.0,25.0,324.0,430.68,338.19
2018,10,2,15,45,457.0,119.5,2.05,24.3,297.0,417.36,329.59
2018,10,2,16,0,498.0,96.0,2.1,23.6,270.0,402.75,319.38
2018,10,2,16,15,473.0,84.0,2.1,23.15,228.5,358.91,284.72
2018,10,2,16,30,448.0,72.0,2.1,22.7,187.0,315.65,249.33
2018,10,2,16,45,378.5,62.0,2.15,22.2,144.0,253.71,198.05
2018,10,2,17,0,309.0,52.0,2.2,21.7,101.0,199.76,151.97
2018,10,2,17,15,205.0,37.5,2.1,21.2,65.0,133.71,94.95
2018,10,2,17,30,101.0,23.0,2.0,20.7,29.0,69.31,10.11
2018,10,2,17,45,50.5,11.5,1.95,20.2,14.5,24.92,0.0
2018,10,2,18,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,13.5,2.5,0.65,17.55,2.0,0.0,0.0
2018,10,3,6,0,27.0,5.0,0.6,17.6,4.0,0.0,0.0
2018,10,3,6,15,27.0,6.5,0.55,17.75,7.0,6.39,0.0
2018,10,3,6,30,27.0,8.0,0.5,17.9,10.0,6.97,0.0
2018,10,3,6,45,101.5,20.0,0.5,18.05,35.5,14.73,6.78
2018,10,3,7,0,176.0,32.0,0.5,18.2,61.0,23.2,14.57
2018,10,3,7,15,156.0,32.0,0.55,18.45,64.5,22.4,14.1
2018,10,3,7,30,136.0,32.0,0.6,18.7,68.0,24.73,13.47
2018,10,3,7,45,89.5,50.5,0.6,18.95,76.0,48.59,32.04
2018,10,3,8,0,43.0,69.0,0.6,19.2,84.0,70.57,51.57
2018,10,3,8,15,196.5,89.0,0.65,19.45,173.5,110.73,77.96
2018,10,3,8,30,350.0,109.0,0.7,19.7,263.0,168.78,119.97
2018,10,3,8,45,577.0,90.0,0.8,19.95,374.5,231.59,165.21
2018,10,3,9,0,804.0,71.0,0.9,20.2,486.0,322.2,234.15
2018,10,3,9,15,559.0,110.0,0.95,20.45,409.0,300.11,225.12
2018,10,3,9,30,314.0,149.0,1.0,20.7,332.0,262.0,200.68
2018,10,3,9,45,160.0,161.5,1.05,20.95,255.0,221.15,170.72
2018,10,3,10,0,6.0,174.0,1.1,21.2,178.0,169.66,130.2
2018,10,3,10,15,31.5,224.5,1.15,21.4,246.0,229.48,176.72
2018,10,3,10,30,57.0,275.0,1.2,21.6,314.0,292.93,224.8
2018,10,3,10,45,137.0,301.5,1.25,21.75,399.0,368.52,282.08
2018,10,3,11,0,217.0,328.0,1.3,21.9,484.0,450.2,342.75
2018,10,3,11,15,350.5,293.0,1.35,22.0,549.0,513.91,391.15
2018,10,3,11,30,484.0,258.0,1.4,22.1,614.0,584.18,443.84
2018,10,3,11,45,463.0,263.0,1.45,22.15,605.0,587.55,445.92
2018,10,3,12,0,442.0,268.0,1.5,22.2,596.0,588.7,446.92
2018,10,3,12,15,449.5,256.5,1.6,22.2,588.5,592.48,450.95
2018,10,3,12,30,457.0,245.0,1.7,22.2,581.0,594.69,453.84
2018,10,3,12,45,649.5,173.5,1.75,22.15,642.0,676.43,517.0
2018,10,3,13,0,842.0,102.0,1.8,22.1,703.0,750.37,570.3
2018,10,3,13,15,835.0,101.0,1.85,22.0,683.0,746.18,567.87
2018,10,3,13,30,828.0,100.0,1.9,21.9,663.0,739.11,564.28
2018,10,3,13,45,817.0,99.5,1.95,21.75,636.5,729.99,559.46
2018,10,3,14,0,806.0,99.0,2.0,21.6,610.0,715.22,550.74
2018,10,3,14,15,794.0,96.5,1.95,21.5,577.0,694.99,537.41
2018,10,3,14,30,782.0,94.0,1.9,21.4,544.0,672.4,522.44
2018,10,3,14,45,767.0,90.0,1.9,21.3,506.0,643.84,503.43
2018,10,3,15,0,752.0,86.0,1.9,21.2,468.0,613.38,482.33
2018,10,3,15,15,727.5,83.0,1.9,21.2,425.0,576.16,455.22
2018,10,3,15,30,703.0,80.0,1.9,21.2,382.0,538.0,426.83
2018,10,3,15,45,673.5,75.0,1.85,20.9,336.5,496.05,395.08
2018,10,3,16,0,644.0,70.0,1.8,20.6,291.0,452.25,361.01
2018,10,3,16,15,600.5,64.0,1.7,20.4,244.5,400.35,319.23
2018,10,3,16,30,557.0,58.0,1.6,20.2,198.0,350.22,277.51
2018,10,3,16,45,488.0,51.0,1.55,19.95,153.0,289.82,226.56
2018,10,3,17,0,419.0,44.0,1.5,19.7,108.0,234.09,177.96
2018,10,3,17,15,294.5,33.5,1.4,19.3,70.0,160.14,112.76
2018,10,3,17,30,170.0,23.0,1.3,18.9,32.0,89.36,0.0
2018,10,3,17,45,85.0,11.5,1.25,18.5,16.0,33.85,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,4,6,15,19.5,11.0,1.8,15.9,12.5,10.81,0.0
2018,10,4,6,30,39.0,22.0,1.9,16.1,25.0,19.59,2.9
2018,10,4,6,45,92.5,40.5,2.0,16.3,54.0,33.21,22.28
2018,10,4,7,0,146.0,59.0,2.1,16.5,83.0,47.4,35.63
2018,10,4,7,15,175.5,77.5,2.15,16.65,116.0,61.06,48.13
2018,10,4,7,30,205.0,96.0,2.2,16.8,149.0,78.26,58.11
2018,10,4,7,45,181.0,115.0,2.25,16.95,169.0,105.19,76.42
2018,10,4,8,0,157.0,134.0,2.3,17.1,189.0,133.95,99.66
2018,10,4,8,15,134.5,158.0,2.4,17.3,210.0,160.15,121.89
2018,10,4,8,30,112.0,182.0,2.5,17.5,231.0,184.28,142.57
2018,10,4,8,45,101.5,195.5,2.6,17.7,243.5,204.49,159.43
2018,10,4,9,0,91.0,209.0,2.7,17.9,256.0,219.78,172.09
2018,10,4,9,15,100.5,226.5,2.8,18.1,282.0,244.62,191.78
2018,10,4,9,30,110.0,244.0,2.9,18.3,308.0,267.51,209.82
2018,10,4,9,45,105.5,264.0,2.95,18.5,328.0,292.56,229.37
2018,10,4,10,0,101.0,284.0,3.0,18.7,348.0,314.48,246.21
2018,10,4,10,15,113.0,291.0,3.1,18.8,365.5,331.44,259.4
2018,10,4,10,30,125.0,298.0,3.2,18.9,383.0,351.07,274.65
2018,10,4,10,45,96.0,300.0,3.25,19.0,366.5,342.65,267.67
2018,10,4,11,0,67.0,302.0,3.3,19.1,350.0,330.99,258.11
2018,10,4,11,15,120.0,324.5,3.35,19.15,412.0,391.13,305.11
2018,10,4,11,30,173.0,347.0,3.4,19.2,474.0,453.97,353.43
2018,10,4,11,45,266.0,324.5,3.4,19.2,520.5,505.48,394.15
2018,10,4,12,0,359.0,302.0,3.4,19.2,567.0,558.0,435.43
2018,10,4,12,15,396.0,288.0,3.4,19.15,578.5,582.46,454.58
2018,10,4,12,30,433.0,274.0,3.4,19.1,590.0,603.82,471.62
2018,10,4,12,45,507.5,234.0,3.4,19.1,598.5,626.09,490.52
2018,10,4,13,0,582.0,194.0,3.4,19.1,607.0,648.82,509.71
2018,10,4,13,15,584.5,193.5,3.35,19.05,598.0,653.24,513.28
2018,10,4,13,30,587.0,193.0,3.3,19.0,589.0,655.52,515.42
2018,10,4,13,45,647.0,164.0,3.25,18.95,584.5,669.23,527.59
2018,10,4,14,0,707.0,135.0,3.2,18.9,580.0,678.8,536.63
2018,10,4,14,15,759.5,111.5,3.2,18.85,565.5,682.48,540.69
2018,10,4,14,30,812.0,88.0,3.2,18.8,551.0,683.44,542.66
2018,10,4,14,45,800.5,84.0,3.2,18.7,513.5,656.72,524.26
2018,10,4,15,0,789.0,80.0,3.2,18.6,476.0,627.85,503.9
2018,10,4,15,15,765.0,77.5,3.2,18.6,432.5,590.65,475.95
2018,10,4,15,30,741.0,75.0,3.2,18.6,389.0,552.4,446.6
2018,10,4,15,45,714.5,70.0,3.15,18.25,343.5,509.08,413.08
2018,10,4,16,0,688.0,65.0,3.1,17.9,298.0,465.45,378.26
2018,10,4,16,15,645.0,60.0,3.0,17.55,250.5,415.6,337.1
2018,10,4,16,30,602.0,55.0,2.9,17.2,203.0,365.41,294.28
2018,10,4,16,45,527.5,49.0,2.85,16.85,156.5,302.33,239.82
2018,10,4,17,0,453.0,43.0,2.8,16.5,110.0,244.25,187.96
2018,10,4,17,15,318.5,32.5,2.7,16.05,70.5,165.96,116.51
2018,10,4,17,30,184.0,22.0,2.6,15.6,31.0,90.7,0.0
2018,10,4,17,45,92.0,11.0,2.5,15.1,15.5,34.82,0.0
2018,10,4,18,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,6,15,116.0,12.0,1.55,12.75,19.0,11.8,0.0
2018,10,5,6,30,232.0,24.0,1.4,13.3,38.0,19.68,1.06
2018,10,5,6,45,368.5,33.0,1.3,13.85,80.5,25.29,15.74
2018,10,5,7,0,505.0,42.0,1.2,14.4,123.0,30.66,21.31
2018,10,5,7,15,574.5,47.5,1.1,14.7,170.5,32.74,23.5
2018,10,5,7,30,644.0,53.0,1.0,15.0,218.0,46.08,28.08
2018,10,5,7,45,686.5,57.0,0.9,15.3,266.5,87.04,44.35
2018,10,5,8,0,729.0,61.0,0.8,15.6,315.0,132.17,73.96
2018,10,5,8,15,758.5,64.0,0.8,16.15,361.5,178.13,110.3
2018,10,5,8,30,788.0,67.0,0.8,16.7,408.0,226.39,151.21
2018,10,5,8,45,767.5,80.5,0.85,17.2,441.0,272.79,193.13
2018,10,5,9,0,747.0,94.0,0.9,17.7,474.0,316.42,232.13
2018,10,5,9,15,683.5,123.0,0.85,18.25,491.5,352.91,264.7
2018,10,5,9,30,620.0,152.0,0.8,18.8,509.0,385.79,292.64
2018,10,5,9,45,744.5,118.0,0.8,19.4,571.0,438.4,333.51
2018,10,5,10,0,869.0,84.0,0.8,20.0,633.0,503.26,382.81
2018,10,5,10,15,876.5,85.5,0.7,20.5,659.0,542.47,411.6
2018,10,5,10,30,884.0,87.0,0.6,21.0,685.0,580.08,438.31
2018,10,5,10,45,888.5,87.5,0.5,21.5,703.0,613.17,460.84
2018,10,5,11,0,893.0,88.0,0.4,22.0,721.0,644.11,481.04
2018,10,5,11,15,790.0,133.5,0.45,22.25,700.0,646.45,481.79
2018,10,5,11,30,687.0,179.0,0.5,22.5,679.0,642.04,477.81
2018,10,5,11,45,540.5,239.5,0.5,22.8,634.0,615.03,456.56
2018,10,5,12,0,394.0,300.0,0.5,23.1,589.0,579.59,429.26
2018,10,5,12,15,515.5,248.0,0.7,23.15,623.5,628.48,468.5
2018,10,5,12,30,637.0,196.0,0.9,23.2,658.0,676.74,506.3
2018,10,5,12,45,726.5,156.0,1.1,23.25,674.5,710.59,533.53
2018,10,5,13,0,816.0,116.0,1.3,23.3,691.0,740.68,556.52
2018,10,5,13,15,751.0,137.5,1.5,23.25,655.0,716.54,542.17
2018,10,5,13,30,686.0,159.0,1.7,23.2,619.0,692.07,526.84
2018,10,5,13,45,756.5,126.0,1.85,23.2,614.0,705.77,539.45
2018,10,5,14,0,827.0,93.0,2.0,23.2,609.0,716.73,549.01
2018,10,5,14,15,825.0,87.0,2.15,22.95,578.0,699.56,539.32
2018,10,5,14,30,823.0,81.0,2.3,22.7,547.0,676.09,525.21
2018,10,5,14,45,806.0,79.0,2.45,22.5,508.0,651.05,509.64
2018,10,5,15,0,789.0,77.0,2.6,22.3,469.0,620.65,489.37
2018,10,5,15,15,752.0,76.5,2.6,22.3,422.5,577.47,457.37
2018,10,5,15,30,715.0,76.0,2.6,22.3,376.0,533.96,424.5
2018,10,5,15,45,693.0,70.0,2.8,21.7,332.0,493.04,394.41
2018,10,5,16,0,671.0,64.0,3.0,21.1,288.0,451.58,362.54
2018,10,5,16,15,516.0,70.0,3.1,20.55,225.5,358.18,287.71
2018,10,5,16,30,361.0,76.0,3.2,20.0,163.0,270.48,215.9
2018,10,5,16,45,330.5,59.5,3.3,19.5,124.5,224.82,176.63
2018,10,5,17,0,300.0,43.0,3.4,19.0,86.0,180.87,137.32
2018,10,5,17,15,231.5,32.0,3.4,18.45,57.0,133.76,90.51
2018,10,5,17,30,163.0,21.0,3.4,17.9,28.0,81.46,0.0
2018,10,5,17,45,81.5,10.5,3.4,17.4,14.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.2,14.1,18.5,11.3,0.0
2018,10,6,6,30,242.0,23.0,2.3,14.6,37.0,18.86,0.0
2018,10,6,6,45,385.0,30.5,2.4,15.1,79.0,23.11,13.66
2018,10,6,7,0,528.0,38.0,2.5,15.6,121.0,29.81,20.38
2018,10,6,7,15,600.5,42.5,2.5,16.15,169.5,31.4,22.12
2018,10,6,7,30,673.0,47.0,2.5,16.7,218.0,39.08,29.04
2018,10,6,7,45,720.0,51.0,2.5,17.25,268.5,81.76,39.12
2018,10,6,8,0,767.0,55.0,2.5,17.8,319.0,128.97,69.45
2018,10,6,8,15,798.5,57.5,2.55,18.4,367.5,176.63,106.92
2018,10,6,8,30,830.0,60.0,2.6,19.0,416.0,230.57,152.61
2018,10,6,8,45,853.0,61.5,2.6,19.65,461.0,279.56,195.67
2018,10,6,9,0,876.0,63.0,2.6,20.3,506.0,329.54,239.45
2018,10,6,9,15,889.0,65.5,2.55,20.7,545.0,377.6,281.37
2018,10,6,9,30,902.0,68.0,2.5,21.1,584.0,425.25,321.9
2018,10,6,9,45,908.0,72.0,2.5,21.5,617.0,470.57,359.6
2018,10,6,10,0,914.0,76.0,2.5,21.9,650.0,514.49,395.1
2018,10,6,10,15,922.5,76.5,2.45,22.2,676.5,554.82,426.96
2018,10,6,10,30,931.0,77.0,2.4,22.5,703.0,593.49,456.7
2018,10,6,10,45,936.5,77.0,2.4,22.75,722.0,628.07,483.0
2018,10,6,11,0,942.0,77.0,2.4,23.0,741.0,660.4,507.09
2018,10,6,11,15,945.5,77.5,2.45,23.2,752.5,689.54,528.77
2018,10,6,11,30,949.0,78.0,2.5,23.4,764.0,716.04,547.61
2018,10,6,11,45,950.5,78.0,2.5,23.55,768.0,737.89,562.31
2018,10,6,12,0,952.0,78.0,2.5,23.7,772.0,756.78,574.99
2018,10,6,12,15,949.5,77.5,2.6,23.8,766.0,769.2,583.96
2018,10,6,12,30,947.0,77.0,2.7,23.9,760.0,778.4,590.85
2018,10,6,12,45,943.0,77.0,2.75,24.0,747.0,783.76,594.91
2018,10,6,13,0,939.0,77.0,2.8,24.1,734.0,785.87,596.87
2018,10,6,13,15,933.5,76.5,2.85,24.15,713.5,783.08,595.69
2018,10,6,13,30,928.0,76.0,2.9,24.2,693.0,777.1,592.44
2018,10,6,13,45,919.5,74.0,2.95,24.2,664.5,764.13,584.52
2018,10,6,14,0,911.0,72.0,3.0,24.2,636.0,748.13,574.57
2018,10,6,14,15,898.0,71.0,3.1,24.15,601.0,727.11,561.42
2018,10,6,14,30,885.0,70.0,3.2,24.1,566.0,703.49,546.35
2018,10,6,14,45,869.5,68.0,3.25,24.05,526.0,674.64,527.15
2018,10,6,15,0,854.0,66.0,3.3,24.0,486.0,643.68,506.23
2018,10,6,15,15,831.0,64.0,3.3,24.0,441.0,606.09,478.62
2018,10,6,15,30,808.0,62.0,3.3,24.0,396.0,570.86,451.92
2018,10,6,15,45,775.5,59.0,3.3,23.6,348.0,524.49,416.76
2018,10,6,16,0,743.0,56.0,3.3,23.2,300.0,478.11,380.43
2018,10,6,16,15,693.0,52.5,3.15,22.6,250.0,422.6,335.66
2018,10,6,16,30,643.0,49.0,3.0,22.0,200.0,369.05,290.81
2018,10,6,16,45,560.5,43.5,2.85,21.4,152.0,304.7,236.01
2018,10,6,17,0,478.0,38.0,2.7,20.8,104.0,243.77,182.39
2018,10,6,17,15,336.5,29.0,2.75,20.25,66.0,165.32,107.44
2018,10,6,17,30,195.0,20.0,2.8,19.7,28.0,77.1,0.0
2018,10,6,17,45,97.5,10.0,2.8,19.1,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.1,18.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.55,16.25,18.5,11.3,0.0
2018,10,7,6,30,256.0,23.0,3.7,16.6,37.0,19.1,0.0
2018,10,7,6,45,402.0,31.0,3.8,17.0,80.0,23.78,13.93
2018,10,7,7,0,548.0,39.0,3.9,17.4,123.0,31.03,21.21
2018,10,7,7,15,618.5,44.0,4.05,17.75,172.0,32.98,23.3
2018,10,7,7,30,689.0,49.0,4.2,18.1,221.0,38.89,28.67
2018,10,7,7,45,732.5,52.5,4.3,18.5,271.0,81.56,39.06
2018,10,7,8,0,776.0,56.0,4.4,18.9,321.0,128.44,68.61
2018,10,7,8,15,805.0,59.0,4.4,19.35,369.0,176.46,106.26
2018,10,7,8,30,834.0,62.0,4.4,19.8,417.0,230.48,152.16
2018,10,7,8,45,853.5,64.5,4.4,20.2,461.0,279.56,195.77
2018,10,7,9,0,873.0,67.0,4.4,20.6,505.0,329.3,239.99
2018,10,7,9,15,887.5,69.0,4.4,21.0,544.5,377.25,282.33
2018,10,7,9,30,902.0,71.0,4.4,21.4,584.0,424.92,323.5
2018,10,7,9,45,912.5,72.5,4.4,21.75,617.0,469.85,361.63
2018,10,7,10,0,923.0,74.0,4.4,22.1,650.0,513.7,397.88
2018,10,7,10,15,930.0,75.5,4.35,22.4,676.5,554.43,430.75
2018,10,7,10,30,937.0,77.0,4.3,22.7,703.0,593.39,461.48
2018,10,7,10,45,939.0,78.0,4.25,23.0,720.5,626.99,487.49
2018,10,7,11,0,941.0,79.0,4.2,23.3,738.0,658.15,511.11
2018,10,7,11,15,942.0,80.5,4.15,23.6,749.0,686.58,532.2
2018,10,7,11,30,943.0,82.0,4.1,23.9,760.0,712.27,550.66
2018,10,7,11,45,940.0,83.0,4.05,24.15,761.5,731.86,563.75
2018,10,7,12,0,937.0,84.0,4.0,24.4,763.0,748.37,574.67
2018,10,7,12,15,934.5,84.5,3.9,24.6,757.5,761.61,583.25
2018,10,7,12,30,932.0,85.0,3.8,24.8,752.0,771.69,589.67
2018,10,7,12,45,926.0,85.5,3.75,24.95,738.5,776.01,592.45
2018,10,7,13,0,920.0,86.0,3.7,25.1,725.0,777.11,593.12
2018,10,7,13,15,914.0,84.5,3.7,25.2,704.0,772.94,590.55
2018,10,7,13,30,908.0,83.0,3.7,25.3,683.0,765.61,585.91
2018,10,7,13,45,900.0,81.5,3.65,25.4,655.0,753.73,577.97
2018,10,7,14,0,892.0,80.0,3.6,25.5,627.0,738.9,568.06
2018,10,7,14,15,880.0,78.0,3.6,25.5,592.5,717.83,554.18
2018,10,7,14,30,868.0,76.0,3.6,25.5,558.0,694.18,538.46
2018,10,7,14,45,851.5,74.0,3.6,25.5,518.0,665.08,518.71
2018,10,7,15,0,835.0,72.0,3.6,25.5,478.0,637.52,499.39
2018,10,7,15,15,811.5,69.0,3.6,25.5,433.0,599.11,471.07
2018,10,7,15,30,788.0,66.0,3.6,25.5,388.0,559.53,441.23
2018,10,7,15,45,755.5,62.5,3.3,25.15,340.0,513.34,405.49
2018,10,7,16,0,723.0,59.0,3.0,24.8,292.0,467.16,368.75
2018,10,7,16,15,675.0,54.0,2.75,24.15,242.5,411.84,324.3
2018,10,7,16,30,627.0,49.0,2.5,23.5,193.0,358.4,279.73
2018,10,7,16,45,549.0,42.5,2.25,22.8,146.0,295.91,226.75
2018,10,7,17,0,471.0,36.0,2.0,22.1,99.0,236.5,174.54
2018,10,7,17,15,331.0,27.0,2.0,21.55,62.0,158.81,97.55
2018,10,7,17,30,191.0,18.0,2.0,21.0,25.0,73.05,0.0
2018,10,7,17,45,95.5,9.0,1.95,20.4,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,6,15,125.5,11.0,2.45,17.55,17.5,10.81,0.0
2018,10,8,6,30,251.0,22.0,2.5,18.1,35.0,18.27,0.0
2018,10,8,6,45,396.5,29.0,2.6,18.6,76.5,22.06,12.25
2018,10,8,7,0,542.0,36.0,2.7,19.1,118.0,28.22,18.6
2018,10,8,7,15,612.5,41.0,2.85,19.55,166.0,30.37,20.83
2018,10,8,7,30,683.0,46.0,3.0,20.0,214.0,34.14,24.28
2018,10,8,7,45,727.0,49.5,3.15,20.45,263.5,76.41,35.4
2018,10,8,8,0,771.0,53.0,3.3,20.9,313.0,122.89,63.88
2018,10,8,8,15,799.5,55.0,3.35,21.35,359.5,173.49,103.01
2018,10,8,8,30,828.0,57.0,3.4,21.8,406.0,222.2,144.06
2018,10,8,8,45,848.0,59.0,3.45,22.2,449.5,270.5,186.54
2018,10,8,9,0,868.0,61.0,3.5,22.6,493.0,319.51,229.73
2018,10,8,9,15,882.0,62.5,3.45,22.95,531.5,366.43,270.85
2018,10,8,9,30,896.0,64.0,3.4,23.3,570.0,413.03,310.77
2018,10,8,9,45,906.0,65.0,3.4,23.7,602.0,456.86,347.58
2018,10,8,10,0,916.0,66.0,3.4,24.1,634.0,499.56,382.5
2018,10,8,10,15,923.5,67.0,3.35,24.4,660.0,539.65,414.54
2018,10,8,10,30,931.0,68.0,3.3,24.7,686.0,578.01,444.42
2018,10,8,10,45,935.5,69.0,3.25,25.0,705.0,612.71,470.86
2018,10,8,11,0,940.0,70.0,3.2,25.3,724.0,645.13,495.0
2018,10,8,11,15,943.0,70.0,3.1,25.5,735.0,673.18,515.5
2018,10,8,11,30,946.0,70.0,3.0,25.7,746.0,698.55,533.23
2018,10,8,11,45,946.5,70.5,2.95,25.95,749.0,719.93,547.26
2018,10,8,12,0,947.0,71.0,2.9,26.2,752.0,738.33,559.21
