Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,15,944.0,71.5,2.8,26.35,746.5,751.17,567.28
2018,10,8,12,30,941.0,72.0,2.7,26.5,741.0,760.8,573.2
2018,10,8,12,45,936.5,71.5,2.65,26.6,727.5,765.08,575.92
2018,10,8,13,0,932.0,71.0,2.6,26.7,714.0,766.11,576.54
2018,10,8,13,15,926.0,71.0,2.5,26.75,694.0,763.34,574.51
2018,10,8,13,30,920.0,71.0,2.4,26.8,674.0,757.43,570.44
2018,10,8,13,45,911.0,70.0,2.35,26.85,646.0,745.14,562.41
2018,10,8,14,0,902.0,69.0,2.3,26.9,618.0,729.89,552.47
2018,10,8,14,15,889.0,68.0,2.25,26.85,583.5,708.98,538.87
2018,10,8,14,30,876.0,67.0,2.2,26.8,549.0,685.52,523.5
2018,10,8,14,45,858.5,65.5,2.2,26.7,509.0,656.09,504.22
2018,10,8,15,0,841.0,64.0,2.2,26.6,469.0,624.71,483.02
2018,10,8,15,15,818.5,61.5,2.2,26.6,424.5,587.32,456.0
2018,10,8,15,30,796.0,59.0,2.2,26.6,380.0,552.27,429.93
2018,10,8,15,45,762.5,56.0,2.1,26.15,332.5,505.97,395.14
2018,10,8,16,0,729.0,53.0,2.0,25.7,285.0,459.79,359.33
2018,10,8,16,15,678.5,49.5,1.9,24.9,236.0,405.04,316.1
2018,10,8,16,30,628.0,46.0,1.8,24.1,187.0,352.36,272.76
2018,10,8,16,45,545.5,40.5,1.7,23.3,140.5,286.52,217.8
2018,10,8,17,0,463.0,35.0,1.6,22.5,94.0,230.07,168.1
2018,10,8,17,15,322.0,26.0,1.7,21.7,58.5,151.66,86.68
2018,10,8,17,30,181.0,17.0,1.8,20.9,23.0,68.32,0.0
2018,10,8,17,45,90.5,8.5,1.9,20.1,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.55,14.6,16.0,10.81,0.0
2018,10,9,6,30,206.0,22.0,0.7,15.0,32.0,18.5,0.0
2018,10,9,6,45,345.0,30.5,0.8,15.4,71.0,23.69,13.64
2018,10,9,7,0,484.0,39.0,0.9,15.8,110.0,28.71,19.32
2018,10,9,7,15,560.5,44.5,1.05,16.3,157.5,30.89,21.63
2018,10,9,7,30,637.0,50.0,1.2,16.8,205.0,36.24,26.52
2018,10,9,7,45,686.5,53.5,1.3,17.35,254.0,75.53,37.17
2018,10,9,8,0,736.0,57.0,1.4,17.9,303.0,120.31,64.11
2018,10,9,8,15,767.5,60.5,1.35,18.5,350.5,166.87,99.64
2018,10,9,8,30,799.0,64.0,1.3,19.1,398.0,215.89,140.47
2018,10,9,8,45,821.5,65.5,1.2,19.7,441.0,266.73,184.19
2018,10,9,9,0,844.0,67.0,1.1,20.3,484.0,314.76,225.54
2018,10,9,9,15,859.5,69.5,1.0,20.9,523.0,361.99,265.56
2018,10,9,9,30,875.0,72.0,0.9,21.5,562.0,409.07,304.19
2018,10,9,9,45,887.0,73.0,0.75,22.1,595.0,452.88,338.72
2018,10,9,10,0,899.0,74.0,0.6,22.7,628.0,495.76,371.0
2018,10,9,10,15,907.5,75.0,0.55,23.25,654.5,535.7,400.65
2018,10,9,10,30,916.0,76.0,0.5,23.8,681.0,574.03,428.09
2018,10,9,10,45,898.0,86.5,0.4,24.35,693.0,604.38,448.22
2018,10,9,11,0,880.0,97.0,0.3,24.9,705.0,631.26,465.17
2018,10,9,11,15,824.5,121.5,0.55,25.15,698.5,644.4,476.69
2018,10,9,11,30,769.0,146.0,0.8,25.4,692.0,653.28,484.94
2018,10,9,11,45,681.0,183.5,1.0,25.6,668.5,648.34,482.19
2018,10,9,12,0,593.0,221.0,1.2,25.8,645.0,638.3,475.52
2018,10,9,12,15,593.5,218.0,1.45,25.7,640.0,647.01,484.32
2018,10,9,12,30,594.0,215.0,1.7,25.6,635.0,653.66,491.34
2018,10,9,12,45,624.0,199.0,1.9,25.55,633.0,666.78,503.05
2018,10,9,13,0,654.0,183.0,2.1,25.5,631.0,677.73,513.18
2018,10,9,13,15,661.5,173.5,2.35,25.25,615.0,676.31,514.85
2018,10,9,13,30,669.0,164.0,2.6,25.0,599.0,672.36,514.71
2018,10,9,13,45,673.5,154.0,2.8,24.75,576.0,663.1,510.41
2018,10,9,14,0,678.0,144.0,3.0,24.5,553.0,651.22,504.12
2018,10,9,14,15,610.0,151.0,3.15,24.1,503.5,603.78,470.54
2018,10,9,14,30,542.0,158.0,3.3,23.7,454.0,552.99,434.01
2018,10,9,14,45,616.5,129.5,3.4,23.25,442.0,566.55,447.24
2018,10,9,15,0,691.0,101.0,3.5,22.8,430.0,570.87,453.07
2018,10,9,15,15,721.5,85.5,3.5,22.8,400.0,555.89,442.31
2018,10,9,15,30,752.0,70.0,3.5,22.8,370.0,535.07,426.7
2018,10,9,15,45,716.5,66.0,3.5,21.7,322.5,488.01,391.3
2018,10,9,16,0,681.0,62.0,3.5,20.6,275.0,441.23,354.82
2018,10,9,16,15,626.5,57.0,3.45,20.0,226.5,387.11,310.26
2018,10,9,16,30,572.0,52.0,3.4,19.4,178.0,333.48,264.57
2018,10,9,16,45,483.0,45.0,3.3,18.75,132.5,266.35,206.9
2018,10,9,17,0,394.0,38.0,3.2,18.1,87.0,205.55,152.56
2018,10,9,17,15,260.5,28.0,3.15,17.55,54.0,130.23,68.23
2018,10,9,17,30,127.0,18.0,3.1,17.0,21.0,53.33,0.0
2018,10,9,17,45,63.5,9.0,3.05,16.45,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,6,15,56.5,10.5,0.5,13.4,13.0,10.32,0.0
2018,10,10,6,30,113.0,21.0,0.6,13.7,26.0,16.73,0.0
2018,10,10,6,45,213.5,34.0,0.65,14.05,59.0,26.41,15.68
2018,10,10,7,0,314.0,47.0,0.7,14.4,92.0,35.62,25.42
2018,10,10,7,15,249.5,61.5,0.75,14.8,106.0,45.49,34.63
2018,10,10,7,30,185.0,76.0,0.8,15.2,120.0,59.86,47.6
2018,10,10,7,45,116.5,99.0,0.8,15.55,129.0,89.9,67.0
2018,10,10,8,0,48.0,122.0,0.8,15.9,138.0,113.51,87.84
2018,10,10,8,15,86.5,144.0,0.75,16.4,178.0,141.97,109.05
2018,10,10,8,30,125.0,166.0,0.7,16.9,218.0,170.92,130.73
2018,10,10,8,45,358.5,147.5,0.65,17.35,318.5,214.82,158.45
2018,10,10,9,0,592.0,129.0,0.6,17.8,419.0,286.72,210.67
2018,10,10,9,15,704.5,109.0,0.5,18.3,481.5,336.02,249.05
2018,10,10,9,30,817.0,89.0,0.4,18.8,544.0,396.19,295.64
2018,10,10,9,45,834.5,89.5,0.3,19.25,577.5,439.79,329.85
2018,10,10,10,0,852.0,90.0,0.2,19.7,611.0,485.38,364.29
2018,10,10,10,15,860.0,91.0,0.25,20.05,636.0,523.37,393.62
2018,10,10,10,30,868.0,92.0,0.3,20.4,661.0,559.82,421.18
2018,10,10,10,45,872.5,93.5,0.4,20.75,679.0,593.02,446.36
2018,10,10,11,0,877.0,95.0,0.5,21.1,697.0,624.11,469.65
2018,10,10,11,15,879.0,96.0,0.6,21.3,707.5,650.89,489.87
2018,10,10,11,30,881.0,97.0,0.7,21.5,718.0,675.17,508.12
2018,10,10,11,45,881.0,97.0,0.85,21.7,720.5,694.49,523.41
2018,10,10,12,0,881.0,97.0,1.0,21.9,723.0,711.01,535.9
2018,10,10,12,15,879.0,97.5,1.15,21.95,718.0,723.76,546.11
2018,10,10,12,30,877.0,98.0,1.3,22.0,713.0,733.55,554.37
2018,10,10,12,45,872.0,97.5,1.4,22.05,700.0,737.17,557.97
2018,10,10,13,0,867.0,97.0,1.5,22.1,687.0,737.76,559.64
2018,10,10,13,15,859.0,97.0,1.7,22.0,666.5,733.68,559.36
2018,10,10,13,30,851.0,97.0,1.9,21.9,646.0,726.7,557.0
2018,10,10,13,45,839.0,96.0,2.05,21.85,618.0,715.98,551.5
2018,10,10,14,0,827.0,95.0,2.2,21.8,590.0,699.73,542.05
2018,10,10,14,15,811.5,93.0,2.3,21.55,555.5,677.38,528.26
2018,10,10,14,30,796.0,91.0,2.4,21.3,521.0,652.74,512.53
2018,10,10,14,45,773.5,89.5,2.55,21.1,481.5,621.91,491.36
2018,10,10,15,0,751.0,88.0,2.7,20.9,442.0,589.5,468.45
2018,10,10,15,15,723.5,84.0,2.7,20.9,398.0,551.89,440.13
2018,10,10,15,30,696.0,80.0,2.7,20.9,354.0,511.82,409.33
2018,10,10,15,45,653.5,76.5,2.8,20.15,307.5,463.6,372.64
2018,10,10,16,0,611.0,73.0,2.9,19.4,261.0,416.3,335.29
2018,10,10,16,15,550.0,67.0,2.95,18.8,213.5,358.44,287.91
2018,10,10,16,30,489.0,61.0,3.0,18.2,166.0,303.63,241.4
2018,10,10,16,45,397.0,51.5,3.0,17.6,122.0,235.93,183.46
2018,10,10,17,0,305.0,42.0,3.0,17.0,78.0,175.79,129.94
2018,10,10,17,15,192.5,28.5,2.95,16.5,47.5,108.0,47.78
2018,10,10,17,30,80.0,15.0,2.9,16.0,17.0,36.83,0.0
2018,10,10,17,45,40.0,7.5,2.85,15.55,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,6,15,56.0,10.0,1.05,13.05,12.5,9.83,0.0
2018,10,11,6,30,112.0,20.0,1.0,13.4,25.0,15.95,0.0
2018,10,11,6,45,221.0,34.5,1.0,13.75,60.0,26.93,15.75
2018,10,11,7,0,330.0,49.0,1.0,14.1,95.0,37.38,26.9
2018,10,11,7,15,345.0,61.0,0.95,14.5,126.5,45.28,34.45
2018,10,11,7,30,360.0,73.0,0.9,14.9,158.0,52.81,41.4
2018,10,11,7,45,242.5,99.5,0.85,15.25,162.5,91.16,64.74
2018,10,11,8,0,125.0,126.0,0.8,15.6,167.0,119.92,90.08
2018,10,11,8,15,223.0,135.5,0.7,16.05,222.0,147.26,107.59
2018,10,11,8,30,321.0,145.0,0.6,16.5,277.0,188.12,137.02
2018,10,11,8,45,519.5,123.5,0.5,16.95,364.0,232.61,167.14
2018,10,11,9,0,718.0,102.0,0.4,17.4,451.0,297.43,215.23
2018,10,11,9,15,743.0,103.0,0.4,17.85,489.5,341.28,251.97
2018,10,11,9,30,768.0,104.0,0.4,18.3,528.0,388.44,290.51
2018,10,11,9,45,792.5,102.0,0.45,18.75,562.5,430.6,324.74
2018,10,11,10,0,817.0,100.0,0.5,19.2,597.0,473.07,358.42
2018,10,11,10,15,827.5,101.5,0.5,19.6,623.0,511.81,388.17
2018,10,11,10,30,838.0,103.0,0.5,20.0,649.0,549.31,416.19
2018,10,11,10,45,846.5,103.0,0.5,20.45,668.0,582.79,440.56
2018,10,11,11,0,855.0,103.0,0.5,20.9,687.0,615.17,463.54
2018,10,11,11,15,859.5,103.5,0.45,21.3,698.0,642.45,481.92
2018,10,11,11,30,864.0,104.0,0.4,21.7,709.0,667.4,498.27
2018,10,11,11,45,867.0,103.0,0.35,22.05,712.5,687.41,511.03
2018,10,11,12,0,870.0,102.0,0.3,22.4,716.0,704.75,521.5
2018,10,11,12,15,870.5,101.5,0.35,22.6,712.0,718.09,530.59
2018,10,11,12,30,871.0,101.0,0.4,22.8,708.0,728.54,537.93
2018,10,11,12,45,869.5,99.0,0.4,23.05,695.5,733.09,540.62
2018,10,11,13,0,868.0,97.0,0.4,23.3,683.0,734.63,541.52
2018,10,11,13,15,863.0,95.0,0.55,23.3,663.0,730.62,541.7
2018,10,11,13,30,858.0,93.0,0.7,23.3,643.0,723.64,539.92
2018,10,11,13,45,849.5,91.5,0.8,23.35,616.0,711.77,534.01
2018,10,11,14,0,841.0,90.0,0.9,23.4,589.0,700.29,528.37
2018,10,11,14,15,827.5,87.5,1.0,23.3,555.0,678.6,515.87
2018,10,11,14,30,814.0,85.0,1.1,23.2,521.0,654.51,501.51
2018,10,11,14,45,796.5,82.5,1.25,23.1,482.0,625.57,483.01
2018,10,11,15,0,779.0,80.0,1.4,23.0,443.0,594.8,462.5
2018,10,11,15,15,752.0,76.5,1.4,23.0,399.0,555.49,433.88
2018,10,11,15,30,725.0,73.0,1.4,23.0,355.0,515.34,403.95
2018,10,11,15,45,687.5,68.5,1.65,22.4,308.0,469.81,370.9
2018,10,11,16,0,650.0,64.0,1.9,21.8,261.0,423.04,335.18
2018,10,11,16,15,592.0,58.5,2.05,21.1,213.0,366.18,289.71
2018,10,11,16,30,534.0,53.0,2.2,20.4,165.0,312.22,244.64
2018,10,11,16,45,441.0,45.5,2.35,19.65,121.0,245.25,187.97
2018,10,11,17,0,348.0,38.0,2.5,18.9,77.0,184.81,133.99
2018,10,11,17,15,212.0,24.5,2.65,18.25,44.5,106.41,34.59
2018,10,11,17,30,76.0,11.0,2.8,17.6,12.0,31.46,0.0
2018,10,11,17,45,38.0,5.5,2.95,16.95,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.8,13.6,13.0,0.0,0.0
2018,10,12,6,30,154.0,20.0,1.9,14.1,26.0,19.66,0.0
2018,10,12,6,45,283.0,30.5,1.95,14.55,62.0,24.36,13.24
2018,10,12,7,0,412.0,41.0,2.0,15.0,98.0,31.2,21.37
2018,10,12,7,15,494.0,48.5,2.0,15.6,144.0,34.94,25.15
2018,10,12,7,30,576.0,56.0,2.0,16.2,190.0,38.57,28.58
2018,10,12,7,45,629.0,61.0,2.0,16.8,238.5,69.95,36.68
2018,10,12,8,0,682.0,66.0,2.0,17.4,287.0,113.09,61.38
2018,10,12,8,15,718.0,70.0,1.95,18.2,334.0,160.76,96.87
2018,10,12,8,30,754.0,74.0,1.9,19.0,381.0,208.23,135.69
2018,10,12,8,45,780.5,76.0,1.85,19.8,424.5,254.29,175.26
2018,10,12,9,0,807.0,78.0,1.8,20.6,468.0,301.86,216.2
2018,10,12,9,15,828.5,79.5,1.75,21.25,507.5,348.49,256.13
2018,10,12,9,30,850.0,81.0,1.7,21.9,547.0,398.55,297.65
2018,10,12,9,45,869.0,80.5,1.65,22.55,581.5,442.69,333.63
2018,10,12,10,0,888.0,80.0,1.6,23.2,616.0,486.46,368.21
2018,10,12,10,15,898.0,80.5,1.55,23.8,642.5,526.06,398.73
2018,10,12,10,30,908.0,81.0,1.5,24.4,669.0,564.15,427.17
2018,10,12,10,45,914.0,82.0,1.5,25.0,688.0,598.76,452.51
2018,10,12,11,0,920.0,83.0,1.5,25.6,707.0,631.23,475.66
2018,10,12,11,15,923.5,83.5,1.45,25.95,718.0,659.36,495.34
2018,10,12,11,30,927.0,84.0,1.4,26.3,729.0,684.91,512.78
2018,10,12,11,45,929.0,83.5,1.35,26.7,732.5,705.77,526.4
2018,10,12,12,0,931.0,83.0,1.3,27.1,736.0,723.73,537.08
2018,10,12,12,15,929.5,83.5,1.4,27.25,731.0,737.31,546.79
2018,10,12,12,30,928.0,84.0,1.5,27.4,726.0,747.78,554.55
2018,10,12,12,45,924.0,83.5,1.6,27.5,713.0,752.28,558.51
2018,10,12,13,0,920.0,83.0,1.7,27.6,700.0,753.59,560.47
2018,10,12,13,15,914.0,82.0,1.85,27.5,679.0,749.77,559.9
2018,10,12,13,30,908.0,81.0,2.0,27.4,658.0,742.83,557.25
2018,10,12,13,45,899.0,79.5,2.15,27.3,630.0,730.16,550.66
2018,10,12,14,0,890.0,78.0,2.3,27.2,602.0,714.58,542.04
2018,10,12,14,15,877.0,76.5,2.4,26.95,567.5,693.46,529.47
2018,10,12,14,30,864.0,75.0,2.5,26.7,533.0,669.83,515.02
2018,10,12,14,45,846.5,72.5,2.6,26.4,492.5,639.82,495.37
2018,10,12,15,0,829.0,70.0,2.7,26.1,452.0,611.29,475.73
2018,10,12,15,15,803.0,67.0,2.7,26.1,407.0,571.95,446.7
2018,10,12,15,30,777.0,64.0,2.7,26.1,362.0,531.62,416.23
2018,10,12,15,45,741.5,60.5,2.7,25.15,314.5,484.83,381.39
2018,10,12,16,0,706.0,57.0,2.7,24.2,267.0,438.3,345.31
2018,10,12,16,15,652.0,52.0,2.65,23.25,218.5,381.85,299.89
2018,10,12,16,30,598.0,47.0,2.6,22.3,170.0,330.6,256.66
2018,10,12,16,45,507.0,40.5,2.55,21.35,124.5,263.64,199.81
2018,10,12,17,0,416.0,34.0,2.5,20.4,79.0,203.21,144.56
2018,10,12,17,15,256.5,23.0,2.55,19.7,46.0,116.5,19.85
2018,10,12,17,30,97.0,12.0,2.6,19.0,13.0,37.72,0.0
2018,10,12,17,45,48.5,6.0,2.65,18.3,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,0.8,13.6,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,0.8,14.0,27.0,18.68,0.0
2018,10,13,6,45,346.0,28.0,0.75,14.4,65.0,22.08,11.09
2018,10,13,7,0,490.0,37.0,0.7,14.8,103.0,27.67,18.32
2018,10,13,7,15,571.0,42.5,0.7,15.3,150.5,32.71,23.25
2018,10,13,7,30,652.0,48.0,0.7,15.8,198.0,35.2,25.69
2018,10,13,7,45,701.0,52.0,0.65,16.35,247.0,66.2,32.69
2018,10,13,8,0,750.0,56.0,0.6,16.9,296.0,111.35,57.52
2018,10,13,8,15,782.5,59.0,0.6,17.55,343.5,157.76,91.43
2018,10,13,8,30,815.0,62.0,0.6,18.2,391.0,206.69,131.35
2018,10,13,8,45,837.5,64.5,0.6,18.9,435.0,258.64,175.55
2018,10,13,9,0,860.0,67.0,0.6,19.6,479.0,307.83,217.64
2018,10,13,9,15,875.5,69.0,0.65,20.15,517.5,354.93,257.99
2018,10,13,9,30,891.0,71.0,0.7,20.7,556.0,401.82,297.24
2018,10,13,9,45,901.0,73.0,0.75,21.2,588.5,445.99,333.5
2018,10,13,10,0,911.0,75.0,0.8,21.7,621.0,489.04,367.87
2018,10,13,10,15,919.0,76.0,0.85,22.15,647.0,528.83,398.97
2018,10,13,10,30,927.0,77.0,0.9,22.6,673.0,566.93,428.01
2018,10,13,10,45,931.5,78.0,0.95,23.05,691.5,601.18,453.58
2018,10,13,11,0,936.0,79.0,1.0,23.5,710.0,633.16,476.96
2018,10,13,11,15,939.0,79.5,1.1,23.7,721.0,661.29,498.14
2018,10,13,11,30,942.0,80.0,1.2,23.9,732.0,686.78,517.19
2018,10,13,11,45,942.5,81.0,1.25,24.15,735.0,708.34,532.65
2018,10,13,12,0,943.0,82.0,1.3,24.4,738.0,726.95,545.11
2018,10,13,12,15,941.5,81.5,1.4,24.45,732.5,739.6,554.52
2018,10,13,12,30,940.0,81.0,1.5,24.5,727.0,749.1,561.94
2018,10,13,12,45,937.0,79.5,1.6,24.55,713.5,753.29,565.86
2018,10,13,13,0,934.0,78.0,1.7,24.6,700.0,754.24,567.72
2018,10,13,13,15,927.5,77.5,1.75,24.55,679.0,750.52,566.3
2018,10,13,13,30,921.0,77.0,1.8,24.5,658.0,743.66,562.85
2018,10,13,13,45,911.5,76.5,1.9,24.45,630.0,731.59,556.29
2018,10,13,14,0,902.0,76.0,2.0,24.4,602.0,716.61,547.71
2018,10,13,14,15,889.0,74.0,2.0,24.2,567.0,694.78,533.94
2018,10,13,14,30,876.0,72.0,2.0,24.0,532.0,670.4,518.34
2018,10,13,14,45,857.5,70.0,2.05,23.85,491.5,640.1,497.9
2018,10,13,15,0,839.0,68.0,2.1,23.7,451.0,611.27,477.57
2018,10,13,15,15,813.5,65.0,2.1,23.7,405.5,572.08,448.62
2018,10,13,15,30,788.0,62.0,2.1,23.7,360.0,531.84,418.16
2018,10,13,15,45,751.0,58.5,2.2,22.9,312.0,484.06,382.54
2018,10,13,16,0,714.0,55.0,2.3,22.1,264.0,436.63,345.6
2018,10,13,16,15,656.5,50.5,2.3,21.3,215.0,379.09,298.92
2018,10,13,16,30,599.0,46.0,2.3,20.5,166.0,324.1,252.4
2018,10,13,16,45,503.5,39.5,2.25,19.7,120.5,258.69,196.24
2018,10,13,17,0,408.0,33.0,2.2,18.9,75.0,197.31,138.96
2018,10,13,17,15,250.5,21.5,2.25,18.2,43.0,110.86,0.0
2018,10,13,17,30,93.0,10.0,2.3,17.5,11.0,34.29,0.0
2018,10,13,17,45,46.5,5.0,2.3,16.8,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,6,15,90.0,9.5,1.3,12.2,12.5,0.0,0.0
2018,10,14,6,30,180.0,19.0,1.3,12.7,25.0,18.68,0.0
2018,10,14,6,45,321.0,29.0,1.3,13.2,62.0,23.33,11.51
2018,10,14,7,0,462.0,39.0,1.3,13.7,99.0,29.77,20.15
2018,10,14,7,15,455.0,49.5,1.3,14.3,130.0,36.29,26.45
2018,10,14,7,30,448.0,60.0,1.3,14.9,161.0,42.43,32.15
2018,10,14,7,45,313.5,91.5,1.3,15.5,170.5,80.27,54.9
2018,10,14,8,0,179.0,123.0,1.3,16.1,180.0,120.54,88.57
2018,10,14,8,15,201.0,140.5,1.45,16.75,213.5,145.63,107.21
2018,10,14,8,30,223.0,158.0,1.6,17.4,247.0,176.87,131.81
2018,10,14,8,45,356.0,154.0,1.75,18.05,314.5,218.4,161.36
2018,10,14,9,0,489.0,150.0,1.9,18.7,382.0,268.11,198.98
2018,10,14,9,15,695.5,112.0,1.9,19.25,472.0,325.98,242.77
2018,10,14,9,30,902.0,74.0,1.9,19.8,562.0,405.47,304.49
2018,10,14,9,45,916.0,75.5,1.9,20.35,596.5,451.23,342.5
2018,10,14,10,0,930.0,77.0,1.9,20.9,631.0,496.15,378.9
2018,10,14,10,15,940.0,77.5,1.9,21.35,658.0,537.09,411.45
2018,10,14,10,30,950.0,78.0,1.9,21.8,685.0,576.42,441.88
2018,10,14,10,45,959.0,78.0,1.9,22.25,705.5,612.89,469.42
2018,10,14,11,0,968.0,78.0,1.9,22.7,726.0,647.27,494.76
2018,10,14,11,15,973.0,78.5,1.95,23.1,738.5,677.39,516.88
2018,10,14,11,30,978.0,79.0,2.0,23.5,751.0,704.87,536.74
2018,10,14,11,45,980.0,78.5,2.0,23.9,754.0,726.58,551.91
2018,10,14,12,0,982.0,78.0,2.0,24.3,757.0,745.24,563.8
2018,10,14,12,15,981.0,78.0,2.0,24.55,752.0,759.21,572.84
2018,10,14,12,30,980.0,78.0,2.0,24.8,747.0,769.9,579.74
2018,10,14,12,45,976.5,77.5,2.0,25.1,733.5,775.01,582.83
2018,10,14,13,0,973.0,77.0,2.0,25.4,720.0,776.75,583.8
2018,10,14,13,15,967.5,76.0,2.0,25.55,698.5,773.21,581.64
2018,10,14,13,30,962.0,75.0,2.0,25.7,677.0,766.37,577.4
2018,10,14,13,45,953.5,73.5,2.0,25.85,648.0,753.64,569.24
2018,10,14,14,0,945.0,72.0,2.0,26.0,619.0,737.82,559.08
2018,10,14,14,15,932.5,70.5,2.0,25.95,583.5,716.31,545.44
2018,10,14,14,30,920.0,69.0,2.0,25.9,548.0,692.11,529.9
2018,10,14,14,45,903.5,67.0,2.0,25.9,506.5,662.26,509.51
2018,10,14,15,0,887.0,65.0,2.0,25.9,465.0,630.3,486.79
2018,10,14,15,15,862.0,62.5,2.0,25.9,418.5,590.83,458.01
2018,10,14,15,30,837.0,60.0,2.0,25.9,372.0,553.53,429.95
2018,10,14,15,45,803.5,56.5,1.75,25.25,323.0,506.27,393.65
2018,10,14,16,0,770.0,53.0,1.5,24.6,274.0,459.01,356.11
2018,10,14,16,15,715.0,48.5,1.5,23.4,223.5,400.9,310.44
2018,10,14,16,30,660.0,44.0,1.5,22.2,173.0,345.07,264.32
2018,10,14,16,45,562.0,38.0,1.5,21.05,125.5,273.56,204.32
2018,10,14,17,0,464.0,32.0,1.5,19.9,78.0,213.55,146.54
2018,10,14,17,15,286.5,22.0,1.65,19.3,45.0,119.51,0.0
2018,10,14,17,30,109.0,12.0,1.8,18.7,12.0,40.01,0.0
2018,10,14,17,45,54.5,6.0,2.0,18.05,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.15,13.2,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.2,13.7,26.0,18.68,0.0
2018,10,15,6,45,367.0,27.5,3.3,14.15,64.0,22.04,9.81
2018,10,15,7,0,518.0,36.0,3.4,14.6,102.0,27.16,17.71
2018,10,15,7,15,598.5,41.5,3.4,15.2,150.0,32.17,22.66
2018,10,15,7,30,679.0,47.0,3.4,15.8,198.0,34.69,25.14
2018,10,15,7,45,726.5,51.0,3.4,16.4,247.5,61.73,30.48
2018,10,15,8,0,774.0,55.0,3.4,17.0,297.0,107.67,54.49
2018,10,15,8,15,806.5,58.0,3.25,17.65,345.0,154.99,88.67
2018,10,15,8,30,839.0,61.0,3.1,18.3,393.0,208.46,132.56
2018,10,15,8,45,861.5,63.0,2.95,19.0,437.0,257.19,174.98
2018,10,15,9,0,884.0,65.0,2.8,19.7,481.0,306.79,218.54
2018,10,15,9,15,899.5,67.0,2.6,20.3,520.5,354.74,260.5
2018,10,15,9,30,915.0,69.0,2.4,20.9,560.0,402.44,301.18
2018,10,15,9,45,925.0,71.0,2.2,21.5,593.0,447.4,338.52
2018,10,15,10,0,935.0,73.0,2.0,22.1,626.0,491.18,373.56
2018,10,15,10,15,943.0,74.0,1.9,22.55,652.0,531.67,405.42
2018,10,15,10,30,951.0,75.0,1.8,23.0,678.0,570.4,434.91
2018,10,15,10,45,956.5,75.5,1.65,23.5,697.0,605.31,460.31
2018,10,15,11,0,962.0,76.0,1.5,24.0,716.0,637.93,483.13
2018,10,15,11,15,964.5,76.5,1.4,24.45,726.5,666.27,502.58
2018,10,15,11,30,967.0,77.0,1.3,24.9,737.0,691.86,519.53
2018,10,15,11,45,967.5,77.0,1.15,25.3,739.5,712.77,532.38
2018,10,15,12,0,968.0,77.0,1.0,25.7,742.0,730.63,541.94
2018,10,15,12,15,967.0,77.0,0.85,25.95,737.0,744.33,548.62
2018,10,15,12,30,966.0,77.0,0.7,26.2,732.0,754.82,553.03
2018,10,15,12,45,963.0,76.0,0.55,26.45,718.5,759.6,553.58
2018,10,15,13,0,960.0,75.0,0.4,26.7,705.0,761.06,552.02
2018,10,15,13,15,954.5,74.5,0.4,26.75,684.0,758.0,550.5
2018,10,15,13,30,949.0,74.0,0.4,26.8,663.0,751.7,547.05
2018,10,15,13,45,940.5,73.0,0.45,26.8,635.0,739.59,540.83
2018,10,15,14,0,932.0,72.0,0.5,26.8,607.0,724.45,532.71
2018,10,15,14,15,920.0,70.5,0.6,26.65,572.0,703.47,521.7
2018,10,15,14,30,908.0,69.0,0.7,26.5,537.0,679.84,508.72
2018,10,15,14,45,889.5,67.0,0.85,26.35,495.5,649.01,490.1
2018,10,15,15,0,871.0,65.0,1.0,26.2,454.0,616.19,469.14
2018,10,15,15,15,845.5,62.5,1.0,26.2,408.0,576.95,441.16
2018,10,15,15,30,820.0,60.0,1.0,26.2,362.0,539.92,413.88
2018,10,15,15,45,782.0,57.0,1.2,25.25,313.0,491.53,379.95
2018,10,15,16,0,744.0,54.0,1.4,24.3,264.0,443.47,344.18
2018,10,15,16,15,685.0,49.0,1.45,23.25,213.5,384.13,297.38
2018,10,15,16,30,626.0,44.0,1.5,22.2,163.0,327.43,250.44
2018,10,15,16,45,524.5,37.5,1.6,21.1,117.0,259.63,193.28
2018,10,15,17,0,423.0,31.0,1.7,20.0,71.0,196.34,131.65
2018,10,15,17,15,258.5,20.5,1.8,19.3,40.5,107.46,0.0
2018,10,15,17,30,94.0,10.0,1.9,18.6,10.0,33.78,0.0
2018,10,15,17,45,47.0,5.0,2.05,17.9,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,6,15,99.5,9.0,0.65,12.6,12.0,0.0,0.0
2018,10,16,6,30,199.0,18.0,0.6,13.0,24.0,17.69,0.0
2018,10,16,6,45,348.0,26.5,0.55,13.35,60.5,21.25,8.54
2018,10,16,7,0,497.0,35.0,0.5,13.7,97.0,26.42,17.15
2018,10,16,7,15,581.0,40.5,0.5,14.25,144.5,31.39,22.12
2018,10,16,7,30,665.0,46.0,0.5,14.8,192.0,33.96,24.66
2018,10,16,7,45,716.0,50.5,0.5,15.4,242.0,58.66,29.49
2018,10,16,8,0,767.0,55.0,0.5,16.0,292.0,104.59,52.75
2018,10,16,8,15,798.5,58.0,0.5,16.7,339.0,151.27,85.74
2018,10,16,8,30,830.0,61.0,0.5,17.4,386.0,200.34,125.28
2018,10,16,8,45,852.5,62.5,0.5,18.1,429.5,251.71,168.91
2018,10,16,9,0,875.0,64.0,0.5,18.8,473.0,300.31,210.65
2018,10,16,9,15,891.0,66.5,0.45,19.45,512.5,348.35,251.41
2018,10,16,9,30,907.0,69.0,0.4,20.1,552.0,396.2,290.83
2018,10,16,9,45,918.0,70.5,0.35,20.75,584.5,440.67,326.47
2018,10,16,10,0,929.0,72.0,0.3,21.4,617.0,484.05,359.97
2018,10,16,10,15,937.5,72.5,0.35,21.95,643.0,523.98,390.85
2018,10,16,10,30,946.0,73.0,0.4,22.5,669.0,562.19,419.65
2018,10,16,10,45,951.0,74.0,0.4,23.0,687.5,597.05,444.83
2018,10,16,11,0,956.0,75.0,0.4,23.5,706.0,629.61,467.73
2018,10,16,11,15,957.5,75.5,0.45,23.95,716.0,657.1,487.34
2018,10,16,11,30,959.0,76.0,0.5,24.4,726.0,681.81,504.73
2018,10,16,11,45,959.5,75.5,0.5,24.85,728.0,701.98,518.13
2018,10,16,12,0,960.0,75.0,0.5,25.3,730.0,719.11,528.76
2018,10,16,12,15,958.0,75.0,0.55,25.55,724.5,731.95,537.37
2018,10,16,12,30,956.0,75.0,0.6,25.8,719.0,741.58,544.01
2018,10,16,12,45,951.5,75.5,0.65,26.0,705.5,746.75,547.96
2018,10,16,13,0,947.0,76.0,0.7,26.2,692.0,748.66,549.93
2018,10,16,13,15,940.5,75.0,0.75,26.25,670.5,744.35,548.25
2018,10,16,13,30,934.0,74.0,0.8,26.3,649.0,736.84,544.6
2018,10,16,13,45,924.5,73.0,0.85,26.3,620.5,724.13,537.66
2018,10,16,14,0,915.0,72.0,0.9,26.3,592.0,708.46,528.8
2018,10,16,14,15,901.5,70.5,1.05,26.15,557.0,686.73,517.15
2018,10,16,14,30,888.0,69.0,1.2,26.0,522.0,662.46,503.23
2018,10,16,14,45,869.5,66.5,1.3,25.85,481.0,631.51,482.98
2018,10,16,15,0,851.0,64.0,1.4,25.7,440.0,598.65,460.72
2018,10,16,15,15,824.5,61.5,1.4,25.7,394.5,562.73,434.47
2018,10,16,15,30,798.0,59.0,1.4,25.7,349.0,522.53,404.39
2018,10,16,15,45,758.0,56.0,1.65,24.7,300.5,473.96,369.58
2018,10,16,16,0,718.0,53.0,1.9,23.7,252.0,425.92,333.08
2018,10,16,16,15,655.5,48.5,2.0,22.65,203.0,366.78,285.73
2018,10,16,16,30,593.0,44.0,2.1,21.6,154.0,310.54,238.56
2018,10,16,16,45,489.5,36.5,2.2,20.55,109.0,242.82,180.83
2018,10,16,17,0,386.0,29.0,2.3,19.5,64.0,179.94,117.33
2018,10,16,17,15,234.0,19.0,2.45,18.85,36.5,86.93,0.0
2018,10,16,17,30,82.0,9.0,2.6,18.2,9.0,8.85,0.0
2018,10,16,17,45,41.0,4.5,2.7,17.55,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,75.0,8.5,0.45,12.35,10.5,0.0,0.0
2018,10,17,6,30,150.0,17.0,0.5,12.7,21.0,16.71,0.0
2018,10,17,6,45,285.5,27.0,0.55,13.0,54.5,22.0,7.99
2018,10,17,7,0,421.0,37.0,0.6,13.3,88.0,28.53,18.9
2018,10,17,7,15,408.0,46.5,0.65,13.75,114.5,34.2,24.6
2018,10,17,7,30,395.0,56.0,0.7,14.2,141.0,39.58,29.69
2018,10,17,7,45,219.5,82.5,0.7,14.7,131.5,72.09,51.52
2018,10,17,8,0,44.0,109.0,0.7,15.2,122.0,100.67,77.79
2018,10,17,8,15,46.5,127.5,0.75,15.75,143.5,120.49,93.55
2018,10,17,8,30,49.0,146.0,0.8,16.3,165.0,140.67,109.65
2018,10,17,8,45,216.0,149.5,0.8,16.9,247.5,179.07,134.49
2018,10,17,9,0,383.0,153.0,0.8,17.5,330.0,236.6,176.25
2018,10,17,9,15,622.5,115.0,0.8,18.05,431.0,298.08,220.98
2018,10,17,9,30,862.0,77.0,0.8,18.6,532.0,383.92,285.91
2018,10,17,9,45,875.0,79.0,0.85,19.2,565.0,427.78,322.04
2018,10,17,10,0,888.0,81.0,0.9,19.8,598.0,470.81,356.81
2018,10,17,10,15,898.5,82.0,0.9,20.3,624.5,510.65,388.08
2018,10,17,10,30,909.0,83.0,0.9,20.8,651.0,549.01,417.33
2018,10,17,10,45,915.5,83.0,0.9,21.35,669.5,582.56,442.25
2018,10,17,11,0,922.0,83.0,0.9,21.9,688.0,613.97,464.99
2018,10,17,11,15,925.0,84.0,0.85,22.35,699.0,641.97,484.4
2018,10,17,11,30,928.0,85.0,0.8,22.8,710.0,667.37,501.49
2018,10,17,11,45,929.5,84.5,0.8,23.25,712.5,687.59,515.25
2018,10,17,12,0,931.0,84.0,0.8,23.7,715.0,704.91,526.83
2018,10,17,12,15,929.0,84.0,0.75,23.95,709.5,717.39,534.11
2018,10,17,12,30,927.0,84.0,0.7,24.2,704.0,726.76,539.29
2018,10,17,12,45,922.5,83.5,0.7,24.5,690.0,730.74,541.56
2018,10,17,13,0,918.0,83.0,0.7,24.8,676.0,731.54,541.9
2018,10,17,13,15,911.0,82.5,0.75,24.85,655.0,727.46,540.33
2018,10,17,13,30,904.0,82.0,0.8,24.9,634.0,720.31,536.83
2018,10,17,13,45,894.0,80.0,0.85,24.95,605.5,706.46,528.89
2018,10,17,14,0,884.0,78.0,0.9,25.0,577.0,689.74,519.06
2018,10,17,14,15,869.5,76.5,1.0,24.8,542.0,667.86,506.66
2018,10,17,14,30,855.0,75.0,1.1,24.6,507.0,643.57,491.58
2018,10,17,14,45,834.5,73.0,1.2,24.4,466.5,615.98,473.48
2018,10,17,15,0,814.0,71.0,1.3,24.2,426.0,583.43,451.3
2018,10,17,15,15,786.0,67.5,1.3,24.2,381.0,543.3,421.88
2018,10,17,15,30,758.0,64.0,1.3,24.2,336.0,502.33,391.04
2018,10,17,15,45,716.0,60.5,1.5,23.3,288.5,453.54,355.35
2018,10,17,16,0,674.0,57.0,1.7,22.4,241.0,405.46,318.25
2018,10,17,16,15,609.5,52.0,1.8,21.45,193.0,349.41,272.87
2018,10,17,16,30,545.0,47.0,1.9,20.5,145.0,294.44,226.48
2018,10,17,16,45,438.0,39.0,2.05,19.5,102.0,224.09,166.67
2018,10,17,17,0,331.0,31.0,2.2,18.5,59.0,160.84,100.9
2018,10,17,17,15,197.0,19.5,2.25,17.85,33.0,75.76,0.0
2018,10,17,17,30,63.0,8.0,2.3,17.2,7.0,0.0,0.0
2018,10,17,17,45,31.5,4.0,2.4,16.55,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,6,15,72.5,8.0,1.1,12.8,9.5,0.0,0.0
2018,10,18,6,30,145.0,16.0,1.0,13.1,19.0,15.73,0.0
2018,10,18,6,45,122.5,17.0,0.9,13.45,24.5,12.98,1.58
2018,10,18,7,0,100.0,18.0,0.8,13.8,30.0,13.21,5.66
2018,10,18,7,15,50.0,29.5,0.75,14.25,35.5,26.87,18.07
2018,10,18,7,30,0.0,41.0,0.7,14.7,41.0,39.6,29.62
2018,10,18,7,45,0.0,56.0,0.65,15.2,56.0,54.0,40.32
2018,10,18,8,0,0.0,71.0,0.6,15.7,71.0,67.95,52.04
2018,10,18,8,15,6.0,98.0,0.55,16.2,100.5,93.31,72.75
2018,10,18,8,30,12.0,125.0,0.5,16.7,130.0,119.34,93.57
2018,10,18,8,45,44.0,155.0,0.4,17.2,175.0,151.3,117.81
2018,10,18,9,0,76.0,185.0,0.3,17.7,220.0,189.27,146.62
2018,10,18,9,15,246.0,178.5,0.3,18.25,305.0,236.9,179.97
2018,10,18,9,30,416.0,172.0,0.3,18.8,390.0,302.31,228.27
2018,10,18,9,45,651.0,126.5,0.3,19.35,491.5,374.2,281.4
