Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,0,344.0,81.0,2.4,17.2,172.0,75.79,49.17
2018,10,28,8,15,283.5,108.0,2.45,17.6,192.0,115.76,79.92
2018,10,28,8,30,223.0,135.0,2.5,18.0,212.0,145.52,105.92
2018,10,28,8,45,241.5,150.5,2.55,18.45,243.5,175.09,129.5
2018,10,28,9,0,260.0,166.0,2.6,18.9,275.0,206.17,154.77
2018,10,28,9,15,458.5,139.5,2.65,19.25,352.5,249.47,185.15
2018,10,28,9,30,657.0,113.0,2.7,19.6,430.0,310.68,231.83
2018,10,28,9,45,671.0,117.0,2.75,19.95,459.0,347.99,263.95
2018,10,28,10,0,685.0,121.0,2.8,20.3,488.0,385.06,295.36
2018,10,28,10,15,693.5,125.5,2.85,20.5,511.5,419.76,324.5
2018,10,28,10,30,702.0,130.0,2.9,20.7,535.0,453.45,352.24
2018,10,28,10,45,781.0,107.5,2.9,20.95,571.0,496.75,386.88
2018,10,28,11,0,860.0,85.0,2.9,21.2,607.0,541.4,422.18
2018,10,28,11,15,844.5,91.5,3.0,21.3,611.0,562.21,439.14
2018,10,28,11,30,829.0,98.0,3.1,21.4,615.0,579.82,453.47
2018,10,28,11,45,829.0,98.5,3.15,21.5,616.5,598.1,468.05
2018,10,28,12,0,829.0,99.0,3.2,21.6,618.0,613.78,480.5
2018,10,28,12,15,844.0,92.5,3.25,21.55,617.0,628.08,492.38
2018,10,28,12,30,859.0,86.0,3.3,21.5,616.0,640.51,502.78
2018,10,28,12,45,811.0,100.0,3.4,21.5,591.5,632.54,497.13
2018,10,28,13,0,763.0,114.0,3.5,21.5,567.0,620.18,488.23
2018,10,28,13,15,613.5,150.5,3.5,21.4,506.5,563.96,444.92
2018,10,28,13,30,464.0,187.0,3.5,21.3,446.0,502.77,397.4
2018,10,28,13,45,379.0,195.5,3.55,21.15,400.0,450.46,357.46
2018,10,28,14,0,294.0,204.0,3.6,21.0,354.0,404.41,321.53
2018,10,28,14,15,215.5,189.0,3.55,20.75,295.0,338.09,269.72
2018,10,28,14,30,137.0,174.0,3.5,20.5,236.0,267.03,213.3
2018,10,28,14,45,183.5,162.0,3.5,20.2,237.5,280.07,225.08
2018,10,28,15,0,230.0,150.0,3.5,19.9,239.0,296.84,239.24
2018,10,28,15,15,210.0,134.0,3.5,19.9,207.5,264.45,213.0
2018,10,28,15,30,190.0,118.0,3.5,19.9,176.0,232.42,186.72
2018,10,28,15,45,187.5,100.0,3.4,19.2,149.5,206.79,165.61
2018,10,28,16,0,185.0,82.0,3.3,18.5,123.0,180.63,143.29
2018,10,28,16,15,192.0,63.0,3.15,18.1,96.5,156.48,121.55
2018,10,28,16,30,199.0,44.0,3.0,17.7,70.0,137.5,102.68
2018,10,28,16,45,153.0,31.5,2.85,17.25,46.5,102.32,64.29
2018,10,28,17,0,107.0,19.0,2.7,16.8,23.0,48.95,0.0
2018,10,28,17,15,53.5,9.5,2.7,16.45,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,6,15,13.0,2.5,2.45,12.7,2.0,0.0,0.0
2018,10,29,6,30,26.0,5.0,2.4,13.0,4.0,0.0,0.0
2018,10,29,6,45,67.0,16.5,2.35,13.3,20.5,16.22,0.0
2018,10,29,7,0,108.0,28.0,2.3,13.6,37.0,23.34,10.93
2018,10,29,7,15,177.0,44.0,2.25,13.9,69.5,33.7,23.37
2018,10,29,7,30,246.0,60.0,2.2,14.2,102.0,45.11,34.1
2018,10,29,7,45,285.5,73.5,2.15,14.5,137.0,54.02,42.38
2018,10,29,8,0,325.0,87.0,2.1,14.8,172.0,78.63,53.03
2018,10,29,8,15,329.5,104.0,2.15,15.05,203.5,111.58,75.51
2018,10,29,8,30,334.0,121.0,2.2,15.3,235.0,144.86,101.62
2018,10,29,8,45,320.0,139.5,2.25,15.55,260.0,179.43,131.18
2018,10,29,9,0,306.0,158.0,2.3,15.8,285.0,208.94,157.04
2018,10,29,9,15,290.0,177.0,2.4,16.1,306.0,236.83,181.5
2018,10,29,9,30,274.0,196.0,2.5,16.4,327.0,263.08,204.22
2018,10,29,9,45,334.0,199.0,2.6,16.7,369.0,300.8,234.41
2018,10,29,10,0,394.0,202.0,2.7,17.0,411.0,342.45,267.83
2018,10,29,10,15,424.5,203.0,2.7,17.2,438.0,372.08,292.06
2018,10,29,10,30,455.0,204.0,2.7,17.4,465.0,404.16,317.99
2018,10,29,10,45,524.0,188.5,2.7,17.65,497.5,440.72,347.3
2018,10,29,11,0,593.0,173.0,2.7,17.9,530.0,480.55,378.95
2018,10,29,11,15,639.5,161.0,2.7,18.15,551.5,512.18,404.01
2018,10,29,11,30,686.0,149.0,2.7,18.4,573.0,543.96,428.98
2018,10,29,11,45,756.5,127.0,2.7,18.65,596.0,579.66,456.98
2018,10,29,12,0,827.0,105.0,2.7,18.9,619.0,615.07,484.5
2018,10,29,12,15,873.5,89.0,2.6,19.2,627.5,639.28,502.76
2018,10,29,12,30,920.0,73.0,2.5,19.5,636.0,661.98,519.72
2018,10,29,12,45,854.5,91.5,2.45,19.85,605.5,647.97,508.21
2018,10,29,13,0,789.0,110.0,2.4,20.2,575.0,629.41,493.53
2018,10,29,13,15,837.0,92.0,2.35,20.4,570.0,642.85,504.28
2018,10,29,13,30,885.0,74.0,2.3,20.6,565.0,650.46,510.49
2018,10,29,13,45,875.0,72.5,2.25,20.75,537.5,637.53,500.87
2018,10,29,14,0,865.0,71.0,2.2,20.9,510.0,621.86,489.26
2018,10,29,14,15,848.0,69.5,2.25,20.9,475.5,599.33,473.12
2018,10,29,14,30,831.0,68.0,2.3,20.9,441.0,577.46,457.07
2018,10,29,14,45,808.0,65.0,2.35,20.9,401.0,545.66,433.23
2018,10,29,15,0,785.0,62.0,2.4,20.9,361.0,512.31,407.63
2018,10,29,15,15,752.0,59.5,2.4,20.9,318.0,473.0,376.53
2018,10,29,15,30,719.0,57.0,2.4,20.9,275.0,433.27,344.17
2018,10,29,15,45,671.0,53.0,2.35,20.4,230.0,384.73,304.41
2018,10,29,16,0,623.0,49.0,2.3,19.9,185.0,337.39,264.2
2018,10,29,16,15,542.5,43.0,2.35,19.1,140.5,279.67,215.04
2018,10,29,16,30,462.0,37.0,2.4,18.3,96.0,224.18,165.87
2018,10,29,16,45,322.0,28.5,2.45,17.5,61.0,150.73,90.89
2018,10,29,17,0,182.0,20.0,2.5,16.7,26.0,70.45,0.0
2018,10,29,17,15,91.0,10.0,2.6,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,2.95,12.25,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.0,12.5,7.0,0.0,0.0
2018,10,30,6,45,232.5,18.5,3.05,12.75,32.0,18.18,0.0
2018,10,30,7,0,386.0,28.0,3.1,13.0,57.0,22.77,9.67
2018,10,30,7,15,494.0,34.5,3.25,13.55,99.5,26.03,16.72
2018,10,30,7,30,602.0,41.0,3.4,14.1,142.0,32.11,22.65
2018,10,30,7,45,663.0,44.5,3.55,14.65,188.0,32.89,23.62
2018,10,30,8,0,724.0,48.0,3.7,15.2,234.0,61.09,29.44
2018,10,30,8,15,761.5,51.5,3.8,15.8,279.5,104.38,52.49
2018,10,30,8,30,799.0,55.0,3.9,16.4,325.0,150.61,85.94
2018,10,30,8,45,826.0,57.5,3.95,17.05,367.5,200.07,126.9
2018,10,30,9,0,853.0,60.0,4.0,17.7,410.0,247.46,168.22
2018,10,30,9,15,871.0,62.0,3.95,18.2,447.5,292.99,209.07
2018,10,30,9,30,889.0,64.0,3.9,18.7,485.0,338.49,249.67
2018,10,30,9,45,900.0,65.5,3.85,19.2,516.0,380.8,287.2
2018,10,30,10,0,911.0,67.0,3.8,19.7,547.0,422.04,322.99
2018,10,30,10,15,919.5,68.0,3.7,20.1,571.5,460.46,355.73
2018,10,30,10,30,928.0,69.0,3.6,20.5,596.0,497.23,386.27
2018,10,30,10,45,934.5,69.5,3.55,20.9,614.0,530.67,413.55
2018,10,30,11,0,941.0,70.0,3.5,21.3,632.0,561.95,438.49
2018,10,30,11,15,944.5,70.0,3.45,21.6,642.0,588.77,459.68
2018,10,30,11,30,948.0,70.0,3.4,21.9,652.0,612.97,478.45
2018,10,30,11,45,950.0,69.0,3.3,22.15,654.0,632.53,493.37
2018,10,30,12,0,952.0,68.0,3.2,22.4,656.0,649.16,505.84
2018,10,30,12,15,949.0,68.5,3.2,22.6,650.0,661.25,515.16
2018,10,30,12,30,946.0,69.0,3.2,22.8,644.0,670.19,522.05
2018,10,30,12,45,941.0,69.5,3.2,22.95,631.0,674.7,525.71
2018,10,30,13,0,936.0,70.0,3.2,23.1,618.0,676.04,527.01
2018,10,30,13,15,886.5,80.5,3.15,23.15,585.0,656.51,512.52
2018,10,30,13,30,837.0,91.0,3.1,23.2,552.0,636.64,497.69
2018,10,30,13,45,796.0,95.5,3.05,23.25,516.0,611.35,479.02
2018,10,30,14,0,755.0,100.0,3.0,23.3,480.0,585.46,459.69
2018,10,30,14,15,748.0,93.0,3.0,23.2,448.0,563.5,444.02
2018,10,30,14,30,741.0,86.0,3.0,23.1,416.0,540.62,427.28
2018,10,30,14,45,766.5,74.5,2.95,23.0,388.5,529.12,418.81
2018,10,30,15,0,792.0,63.0,2.9,22.9,361.0,513.88,406.92
2018,10,30,15,15,645.5,74.5,2.9,22.9,298.0,432.96,343.36
2018,10,30,15,30,499.0,86.0,2.9,22.9,235.0,355.81,281.85
2018,10,30,15,45,482.0,71.5,2.7,22.1,196.0,317.39,250.56
2018,10,30,16,0,465.0,57.0,2.5,21.3,157.0,278.62,217.58
2018,10,30,16,15,479.0,46.0,2.4,20.35,126.5,255.85,195.6
2018,10,30,16,30,493.0,35.0,2.3,19.4,96.0,231.11,169.14
2018,10,30,16,45,347.5,27.0,2.2,18.4,60.5,154.91,87.57
2018,10,30,17,0,202.0,19.0,2.1,17.4,25.0,74.29,0.0
2018,10,30,17,15,101.0,9.5,2.2,17.0,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.0,4.0,1.75,13.25,3.0,0.0,0.0
2018,10,31,6,30,70.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,131.0,17.0,1.6,13.8,23.0,16.71,0.0
2018,10,31,7,0,192.0,26.0,1.5,14.1,40.0,20.32,6.97
2018,10,31,7,15,232.0,40.5,1.65,14.8,70.0,31.07,20.83
2018,10,31,7,30,272.0,55.0,1.8,15.5,100.0,41.35,30.55
2018,10,31,7,45,338.5,66.5,1.9,16.2,140.0,48.83,37.47
2018,10,31,8,0,405.0,78.0,2.0,16.9,180.0,71.5,45.99
2018,10,31,8,15,425.5,89.5,2.1,17.35,215.0,104.91,66.01
2018,10,31,8,30,446.0,101.0,2.2,17.8,250.0,139.97,91.83
2018,10,31,8,45,441.0,117.5,2.3,18.25,280.5,176.34,122.23
2018,10,31,9,0,436.0,134.0,2.4,18.7,311.0,211.89,152.89
2018,10,31,9,15,573.5,116.5,2.45,19.2,372.0,254.49,185.09
2018,10,31,9,30,711.0,99.0,2.5,19.7,433.0,307.12,226.59
2018,10,31,9,45,756.5,94.0,2.55,20.2,470.5,351.11,263.65
2018,10,31,10,0,802.0,89.0,2.6,20.7,508.0,394.5,299.86
2018,10,31,10,15,742.0,110.0,2.65,21.15,512.0,417.53,320.63
2018,10,31,10,30,682.0,131.0,2.7,21.6,516.0,436.74,337.37
2018,10,31,10,45,684.5,135.0,2.7,22.1,531.5,465.0,360.01
2018,10,31,11,0,687.0,139.0,2.7,22.6,547.0,491.64,380.81
2018,10,31,11,15,687.5,143.0,2.75,23.0,556.5,515.45,399.31
2018,10,31,11,30,688.0,147.0,2.8,23.4,566.0,537.33,416.02
2018,10,31,11,45,707.5,141.0,2.8,23.75,573.5,558.43,432.14
2018,10,31,12,0,727.0,135.0,2.8,24.1,581.0,577.88,446.84
2018,10,31,12,15,678.5,149.5,2.75,24.3,562.5,574.3,443.75
2018,10,31,12,30,630.0,164.0,2.7,24.5,544.0,567.46,438.23
2018,10,31,12,45,619.5,162.0,2.65,24.7,529.0,565.17,436.65
2018,10,31,13,0,609.0,160.0,2.6,24.9,514.0,560.61,433.33
2018,10,31,13,15,648.0,141.0,2.55,25.0,505.5,567.86,439.6
2018,10,31,13,30,687.0,122.0,2.5,25.1,497.0,572.23,443.63
2018,10,31,13,45,582.5,143.0,2.5,25.15,449.5,526.01,408.63
2018,10,31,14,0,478.0,164.0,2.5,25.2,402.0,477.2,371.56
2018,10,31,14,15,436.5,160.0,2.5,25.1,366.0,443.44,346.59
2018,10,31,14,30,395.0,156.0,2.5,25.0,330.0,409.44,320.98
2018,10,31,14,45,403.5,139.5,2.45,24.95,303.0,390.37,306.88
2018,10,31,15,0,412.0,123.0,2.4,24.9,276.0,369.4,290.86
2018,10,31,15,15,390.0,110.0,2.4,24.9,241.0,334.64,263.51
2018,10,31,15,30,368.0,97.0,2.4,24.9,206.0,299.81,235.49
2018,10,31,15,45,329.5,84.0,2.05,24.2,169.0,257.59,201.22
2018,10,31,16,0,291.0,71.0,1.7,23.5,132.0,216.97,167.43
2018,10,31,16,15,241.5,57.0,1.65,22.6,99.0,172.86,130.55
2018,10,31,16,30,192.0,43.0,1.6,21.7,66.0,132.08,95.13
2018,10,31,16,45,148.0,28.5,1.55,20.8,41.5,92.55,46.9
2018,10,31,17,0,104.0,14.0,1.5,19.9,17.0,42.01,0.0
2018,10,31,17,15,52.0,7.0,1.5,19.55,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.3,15.3,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.3,15.5,5.0,0.0,0.0
2018,11,1,6,45,98.0,16.0,1.3,15.7,19.5,15.73,0.0
2018,11,1,7,0,134.0,25.0,1.3,15.9,34.0,19.55,5.18
2018,11,1,7,15,155.5,41.0,1.4,16.5,60.0,33.62,22.69
2018,11,1,7,30,177.0,57.0,1.5,17.1,86.0,45.92,34.24
2018,11,1,7,45,246.0,71.0,1.65,17.65,124.5,52.51,40.42
2018,11,1,8,0,315.0,85.0,1.8,18.2,163.0,73.08,49.51
2018,11,1,8,15,364.5,94.5,1.85,18.7,201.5,102.72,66.43
2018,11,1,8,30,414.0,104.0,1.9,19.2,240.0,136.81,90.11
2018,11,1,8,45,420.0,119.5,1.9,19.65,273.0,172.76,119.32
2018,11,1,9,0,426.0,135.0,1.9,20.1,306.0,208.92,149.65
2018,11,1,9,15,465.0,140.0,1.95,20.7,343.0,244.59,178.76
2018,11,1,9,30,504.0,145.0,2.0,21.3,380.0,282.84,210.06
2018,11,1,9,45,505.5,156.0,2.0,21.9,405.0,315.81,237.68
2018,11,1,10,0,507.0,167.0,2.0,22.5,430.0,347.98,264.06
2018,11,1,10,15,589.5,151.0,2.0,23.05,470.5,388.99,296.17
2018,11,1,10,30,672.0,135.0,2.0,23.6,511.0,433.24,330.56
2018,11,1,10,45,756.0,111.5,2.0,24.15,547.0,475.75,363.43
2018,11,1,11,0,840.0,88.0,2.0,24.7,583.0,518.94,396.49
2018,11,1,11,15,735.0,126.0,2.0,25.15,564.0,521.63,398.35
2018,11,1,11,30,630.0,164.0,2.0,25.6,545.0,518.45,395.45
2018,11,1,11,45,599.0,175.5,2.0,26.05,539.0,526.28,401.0
2018,11,1,12,0,568.0,187.0,2.0,26.5,533.0,529.7,403.08
2018,11,1,12,15,630.5,164.0,1.95,26.8,544.5,556.53,423.27
2018,11,1,12,30,693.0,141.0,1.9,27.1,556.0,580.62,441.21
2018,11,1,12,45,763.0,116.0,1.85,27.4,563.5,604.76,459.15
2018,11,1,13,0,833.0,91.0,1.8,27.7,571.0,626.94,475.49
2018,11,1,13,15,848.5,82.5,1.75,27.85,556.5,626.96,475.69
2018,11,1,13,30,864.0,74.0,1.7,28.0,542.0,625.72,475.03
2018,11,1,13,45,842.0,74.5,1.7,28.1,511.0,607.8,462.44
2018,11,1,14,0,820.0,75.0,1.7,28.2,480.0,590.08,449.87
2018,11,1,14,15,761.5,81.0,1.65,28.15,437.0,552.05,422.27
2018,11,1,14,30,703.0,87.0,1.6,28.1,394.0,514.76,394.88
2018,11,1,14,45,646.5,89.0,1.6,28.0,351.0,472.87,364.06
2018,11,1,15,0,590.0,91.0,1.6,27.9,308.0,431.23,332.78
2018,11,1,15,15,586.5,81.5,1.6,27.9,275.0,404.99,312.51
2018,11,1,15,30,583.0,72.0,1.6,27.9,242.0,377.12,290.08
2018,11,1,15,45,449.5,69.5,1.5,26.6,187.0,296.32,227.82
2018,11,1,16,0,316.0,67.0,1.4,25.3,132.0,221.65,169.09
2018,11,1,16,15,319.0,52.0,1.5,24.35,103.5,195.74,146.24
2018,11,1,16,30,322.0,37.0,1.6,23.4,75.0,169.73,120.55
2018,11,1,16,45,233.0,26.5,1.65,22.4,47.5,114.13,51.68
2018,11,1,17,0,144.0,16.0,1.7,21.4,20.0,54.32,0.0
2018,11,1,17,15,72.0,8.0,1.7,20.95,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,2,6,15,22.5,3.5,1.0,14.55,2.5,0.0,0.0
2018,11,2,6,30,45.0,7.0,1.0,14.7,5.0,0.0,0.0
2018,11,2,6,45,167.5,16.5,0.95,14.8,25.0,16.22,0.0
2018,11,2,7,0,290.0,26.0,0.9,14.9,45.0,21.47,4.55
2018,11,2,7,15,405.5,33.5,0.95,15.35,84.0,25.72,16.03
2018,11,2,7,30,521.0,41.0,1.0,15.8,123.0,29.93,20.51
2018,11,2,7,45,590.5,46.0,1.0,16.25,168.0,34.89,25.19
2018,11,2,8,0,660.0,51.0,1.0,16.7,213.0,54.81,29.07
2018,11,2,8,15,704.0,54.5,0.95,17.3,257.5,94.82,47.92
2018,11,2,8,30,748.0,58.0,0.9,17.9,302.0,138.52,77.51
2018,11,2,8,45,778.0,60.0,0.85,18.45,343.0,181.84,111.84
2018,11,2,9,0,808.0,62.0,0.8,19.0,384.0,226.89,149.73
2018,11,2,9,15,827.0,64.5,0.8,19.75,421.0,270.96,187.8
2018,11,2,9,30,846.0,67.0,0.8,20.5,458.0,318.07,227.88
2018,11,2,9,45,859.0,69.5,0.8,21.25,489.0,360.01,263.32
2018,11,2,10,0,872.0,72.0,0.8,22.0,520.0,401.15,297.19
2018,11,2,10,15,881.0,73.0,0.9,22.5,544.0,438.19,327.89
2018,11,2,10,30,890.0,74.0,1.0,23.0,568.0,473.7,356.69
2018,11,2,10,45,895.5,75.0,1.05,23.5,585.5,505.81,382.03
2018,11,2,11,0,901.0,76.0,1.1,24.0,603.0,535.82,405.2
2018,11,2,11,15,904.5,76.5,1.2,24.35,613.0,562.03,425.69
2018,11,2,11,30,908.0,77.0,1.3,24.7,623.0,585.75,444.02
2018,11,2,11,45,908.5,78.0,1.4,25.05,625.5,605.64,459.3
2018,11,2,12,0,909.0,79.0,1.5,25.4,628.0,622.73,472.36
2018,11,2,12,15,902.0,80.0,1.55,25.5,620.5,632.42,480.13
2018,11,2,12,30,895.0,81.0,1.6,25.6,613.0,639.04,485.66
2018,11,2,12,45,847.0,91.5,1.7,25.7,586.0,628.48,478.79
2018,11,2,13,0,799.0,102.0,1.8,25.8,559.0,613.6,468.79
2018,11,2,13,15,745.5,112.0,1.8,25.7,526.5,592.89,454.23
2018,11,2,13,30,692.0,122.0,1.8,25.6,494.0,569.36,437.48
2018,11,2,13,45,776.0,96.0,1.8,25.55,493.0,589.15,453.58
2018,11,2,14,0,860.0,70.0,1.8,25.5,492.0,602.78,464.76
2018,11,2,14,15,844.5,68.5,1.75,25.4,458.5,581.55,449.27
2018,11,2,14,30,829.0,67.0,1.7,25.3,425.0,560.86,434.04
2018,11,2,14,45,777.0,69.0,1.7,25.25,380.0,519.02,402.95
2018,11,2,15,0,725.0,71.0,1.7,25.2,335.0,476.87,371.05
2018,11,2,15,15,692.0,65.0,1.7,25.2,291.5,435.81,339.27
2018,11,2,15,30,659.0,59.0,1.7,25.2,248.0,394.46,306.26
2018,11,2,15,45,589.5,54.0,1.6,24.4,201.5,340.14,262.94
2018,11,2,16,0,520.0,49.0,1.5,23.6,155.0,286.8,219.17
2018,11,2,16,15,375.0,45.0,1.6,22.7,111.0,209.2,156.54
2018,11,2,16,30,230.0,41.0,1.7,21.8,67.0,141.58,100.45
2018,11,2,16,45,151.5,27.0,1.8,20.85,41.0,89.15,33.93
2018,11,2,17,0,73.0,13.0,1.9,19.9,15.0,32.1,0.0
2018,11,2,17,15,36.5,6.5,2.0,19.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,4.0,1.65,14.45,2.5,0.0,0.0
2018,11,3,6,30,66.0,8.0,1.6,14.7,5.0,0.0,0.0
2018,11,3,6,45,212.0,16.5,1.55,14.9,26.0,16.22,0.0
2018,11,3,7,0,358.0,25.0,1.5,15.1,47.0,20.7,1.98
2018,11,3,7,15,473.0,31.0,1.65,15.9,87.0,25.79,15.88
2018,11,3,7,30,588.0,37.0,1.8,16.7,127.0,29.04,19.58
2018,11,3,7,45,652.0,40.5,1.95,17.5,172.0,29.98,20.7
2018,11,3,8,0,716.0,44.0,2.1,18.3,217.0,47.48,23.19
2018,11,3,8,15,755.5,47.0,2.2,18.9,261.5,89.36,41.85
2018,11,3,8,30,795.0,50.0,2.3,19.5,306.0,137.73,74.72
2018,11,3,8,45,821.5,53.0,2.4,20.05,348.0,183.34,110.96
2018,11,3,9,0,848.0,56.0,2.5,20.6,390.0,230.2,150.79
2018,11,3,9,15,866.5,57.5,2.5,21.2,427.0,274.67,189.87
2018,11,3,9,30,885.0,59.0,2.5,21.8,464.0,319.15,228.88
2018,11,3,9,45,897.5,61.0,2.5,22.4,495.5,361.84,266.03
2018,11,3,10,0,910.0,63.0,2.5,23.0,527.0,403.6,301.58
2018,11,3,10,15,919.0,64.0,2.55,23.55,552.0,441.83,333.7
2018,11,3,10,30,928.0,65.0,2.6,24.1,577.0,478.45,363.74
2018,11,3,10,45,910.0,72.0,2.6,24.6,587.0,506.19,386.34
2018,11,3,11,0,892.0,79.0,2.6,25.1,597.0,530.51,405.65
2018,11,3,11,15,848.0,93.5,2.55,25.45,592.5,544.46,416.7
2018,11,3,11,30,804.0,108.0,2.5,25.8,588.0,555.03,424.73
2018,11,3,11,45,825.0,103.5,2.5,26.15,597.0,579.76,443.42
2018,11,3,12,0,846.0,99.0,2.5,26.5,606.0,602.58,460.36
2018,11,3,12,15,731.0,132.5,2.45,26.7,568.0,580.05,443.01
2018,11,3,12,30,616.0,166.0,2.4,26.9,530.0,552.68,422.06
2018,11,3,12,45,510.5,192.0,2.35,27.05,489.0,517.94,395.81
2018,11,3,13,0,405.0,218.0,2.3,27.2,448.0,482.6,368.76
2018,11,3,13,15,437.0,197.5,2.25,27.25,437.5,483.92,370.87
2018,11,3,13,30,469.0,177.0,2.2,27.3,427.0,483.16,371.22
2018,11,3,13,45,596.0,136.0,2.2,27.3,436.5,519.35,399.98
2018,11,3,14,0,723.0,95.0,2.2,27.3,446.0,547.65,422.46
2018,11,3,14,15,584.5,117.0,2.15,27.1,388.0,481.79,372.85
2018,11,3,14,30,446.0,139.0,2.1,26.9,330.0,415.23,322.43
2018,11,3,14,45,392.0,133.5,2.1,26.7,290.0,372.34,290.2
2018,11,3,15,0,338.0,128.0,2.1,26.5,250.0,323.92,253.11
2018,11,3,15,15,370.5,107.5,2.1,26.5,225.5,317.2,247.71
2018,11,3,15,30,403.0,87.0,2.1,26.5,201.0,300.66,233.92
2018,11,3,15,45,385.0,74.0,1.9,25.0,167.5,266.89,206.87
2018,11,3,16,0,367.0,61.0,1.7,23.5,134.0,233.21,178.77
2018,11,3,16,15,372.5,47.5,1.7,22.45,104.5,209.35,156.56
2018,11,3,16,30,378.0,34.0,1.7,21.4,75.0,183.13,128.83
2018,11,3,16,45,271.5,25.0,1.7,20.35,47.0,120.56,36.75
2018,11,3,17,0,165.0,16.0,1.7,19.3,19.0,58.84,0.0
2018,11,3,17,15,82.5,8.0,1.7,18.85,9.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,4,6,45,41.0,11.0,1.9,12.25,13.5,10.81,0.0
2018,11,4,7,0,82.0,22.0,1.9,12.4,27.0,18.47,0.0
2018,11,4,7,15,162.5,36.5,1.85,12.95,57.5,28.18,17.92
2018,11,4,7,30,243.0,51.0,1.8,13.5,88.0,38.63,28.21
2018,11,4,7,45,301.5,63.5,1.75,14.05,124.5,47.03,36.09
2018,11,4,8,0,360.0,76.0,1.7,14.6,161.0,63.1,43.11
2018,11,4,8,15,377.0,89.5,1.65,15.1,194.5,95.36,61.7
2018,11,4,8,30,394.0,103.0,1.6,15.6,228.0,129.02,85.97
2018,11,4,8,45,397.5,118.0,1.5,16.15,259.0,163.08,113.61
2018,11,4,9,0,401.0,133.0,1.4,16.7,290.0,197.11,142.29
2018,11,4,9,15,439.0,140.0,1.35,17.35,326.5,232.68,171.28
2018,11,4,9,30,477.0,147.0,1.3,18.0,363.0,270.81,202.42
2018,11,4,9,45,525.5,145.5,1.25,18.65,398.5,307.07,231.75
2018,11,4,10,0,574.0,144.0,1.2,19.3,434.0,346.43,263.23
2018,11,4,10,15,685.5,122.5,1.25,19.75,485.5,394.38,300.92
2018,11,4,10,30,797.0,101.0,1.3,20.2,537.0,449.68,344.02
2018,11,4,10,45,867.5,88.0,1.35,20.65,576.0,496.56,380.53
2018,11,4,11,0,938.0,75.0,1.4,21.1,615.0,546.04,418.43
2018,11,4,11,15,933.0,76.5,1.5,21.4,621.5,569.59,437.29
2018,11,4,11,30,928.0,78.0,1.6,21.7,628.0,590.2,453.78
2018,11,4,11,45,908.5,82.5,1.65,22.0,622.5,602.58,463.61
2018,11,4,12,0,889.0,87.0,1.7,22.3,617.0,611.51,470.73
2018,11,4,12,15,883.0,89.0,1.85,22.35,611.0,622.65,480.39
2018,11,4,12,30,877.0,91.0,2.0,22.4,605.0,632.03,488.54
2018,11,4,12,45,843.5,94.5,2.15,22.45,579.5,622.27,482.61
2018,11,4,13,0,810.0,98.0,2.3,22.5,554.0,609.41,474.34
2018,11,4,13,15,851.0,87.0,2.4,22.45,550.5,624.48,487.0
2018,11,4,13,30,892.0,76.0,2.5,22.4,547.0,634.12,495.49
2018,11,4,13,45,856.5,79.0,2.6,22.35,512.5,613.22,480.67
2018,11,4,14,0,821.0,82.0,2.7,22.3,478.0,587.96,462.59
2018,11,4,14,15,767.5,85.0,2.75,22.15,434.5,550.26,434.79
2018,11,4,14,30,714.0,88.0,2.8,22.0,391.0,513.3,407.01
2018,11,4,14,45,689.0,83.5,2.85,21.85,353.5,481.99,383.27
2018,11,4,15,0,664.0,79.0,2.9,21.7,316.0,449.56,357.98
2018,11,4,15,15,615.5,73.5,2.9,21.7,271.5,403.37,320.99
2018,11,4,15,30,567.0,68.0,2.9,21.7,227.0,357.95,283.73
2018,11,4,15,45,527.5,60.5,2.95,20.75,188.0,315.51,248.78
2018,11,4,16,0,488.0,53.0,3.0,19.8,149.0,274.15,213.31
2018,11,4,16,15,391.0,45.0,3.0,19.0,108.5,212.19,160.74
2018,11,4,16,30,294.0,37.0,3.0,18.2,68.0,156.17,110.49
2018,11,4,16,45,181.0,23.5,3.05,17.45,39.5,91.03,17.43
2018,11,4,17,0,68.0,10.0,3.1,16.7,11.0,27.38,0.0
2018,11,4,17,15,34.0,5.0,3.15,16.35,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,6,45,126.5,11.0,2.1,12.75,18.0,10.81,0.0
2018,11,5,7,0,253.0,22.0,2.1,13.0,36.0,18.02,0.0
2018,11,5,7,15,395.0,29.0,2.1,13.5,75.5,22.07,12.6
2018,11,5,7,30,537.0,36.0,2.1,14.0,115.0,28.46,19.23
2018,11,5,7,45,606.5,40.5,2.15,14.45,159.0,30.34,21.26
2018,11,5,8,0,676.0,45.0,2.2,14.9,203.0,42.86,23.4
2018,11,5,8,15,720.0,47.5,2.2,15.5,246.5,82.23,39.13
2018,11,5,8,30,764.0,50.0,2.2,16.1,290.0,125.2,66.99
2018,11,5,8,45,794.0,52.0,2.2,16.65,331.0,172.1,104.05
2018,11,5,9,0,824.0,54.0,2.2,17.2,372.0,217.24,142.43
2018,11,5,9,15,841.0,56.0,2.2,17.95,408.0,260.47,180.73
2018,11,5,9,30,858.0,58.0,2.2,18.7,444.0,303.65,218.96
2018,11,5,9,45,867.5,62.0,2.2,19.4,475.0,345.91,256.09
2018,11,5,10,0,877.0,66.0,2.2,20.1,506.0,387.13,291.48
2018,11,5,10,15,887.0,67.0,2.15,20.55,530.5,424.46,323.15
2018,11,5,10,30,897.0,68.0,2.1,21.0,555.0,460.33,352.8
2018,11,5,10,45,903.5,69.0,2.05,21.4,572.5,492.89,379.22
2018,11,5,11,0,910.0,70.0,2.0,21.8,590.0,523.4,403.36
2018,11,5,11,15,914.5,70.0,2.0,22.1,600.0,549.67,424.12
2018,11,5,11,30,919.0,70.0,2.0,22.4,610.0,573.47,442.61
2018,11,5,11,45,920.0,70.0,1.95,22.65,612.5,592.7,457.24
2018,11,5,12,0,921.0,70.0,1.9,22.9,615.0,609.12,469.51
2018,11,5,12,15,919.5,70.0,1.95,23.0,609.5,621.16,479.2
2018,11,5,12,30,918.0,70.0,2.0,23.1,604.0,630.2,486.6
2018,11,5,12,45,914.5,69.0,2.0,23.25,591.0,633.94,489.74
2018,11,5,13,0,911.0,68.0,2.0,23.4,578.0,634.61,490.61
2018,11,5,13,15,903.0,68.0,2.05,23.4,557.5,630.57,488.49
2018,11,5,13,30,895.0,68.0,2.1,23.4,537.0,623.57,484.15
2018,11,5,13,45,883.5,67.0,2.1,23.4,510.0,610.51,475.04
2018,11,5,14,0,872.0,66.0,2.1,23.4,483.0,594.75,463.8
2018,11,5,14,15,855.0,64.5,2.15,23.25,449.0,572.7,448.17
2018,11,5,14,30,838.0,63.0,2.2,23.1,415.0,548.45,430.52
2018,11,5,14,45,814.0,60.5,2.2,23.0,376.0,520.04,408.93
2018,11,5,15,0,790.0,58.0,2.2,22.9,337.0,487.44,383.62
2018,11,5,15,15,754.5,55.0,2.2,22.9,294.0,447.33,351.67
2018,11,5,15,30,719.0,52.0,2.2,22.9,251.0,406.94,318.51
2018,11,5,15,45,662.0,48.5,2.1,21.85,206.0,356.6,277.57
2018,11,5,16,0,605.0,45.0,2.0,20.8,161.0,307.97,236.49
2018,11,5,16,15,510.5,39.0,2.05,19.85,118.5,248.4,185.88
2018,11,5,16,30,416.0,33.0,2.1,18.9,76.0,191.84,133.42
2018,11,5,16,45,255.5,22.0,2.15,17.9,44.0,109.58,7.19
2018,11,5,17,0,95.0,11.0,2.2,16.9,12.0,35.03,0.0
2018,11,5,17,15,47.5,5.5,2.25,16.5,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,6,6,45,130.5,11.0,1.75,11.35,18.0,10.81,0.0
2018,11,6,7,0,261.0,22.0,1.7,11.5,36.0,18.28,0.0
2018,11,6,7,15,409.5,29.5,1.75,12.2,76.5,22.77,13.04
2018,11,6,7,30,558.0,37.0,1.8,12.9,117.0,29.72,20.39
2018,11,6,7,45,629.0,42.0,1.8,13.6,162.5,31.97,22.77
2018,11,6,8,0,700.0,47.0,1.8,14.3,208.0,42.63,24.78
2018,11,6,8,15,744.0,50.5,1.9,14.9,253.0,83.82,40.53
2018,11,6,8,30,788.0,54.0,2.0,15.5,298.0,128.62,69.18
2018,11,6,8,45,815.0,56.5,2.05,16.1,339.5,173.16,104.07
2018,11,6,9,0,842.0,59.0,2.1,16.7,381.0,222.21,145.65
2018,11,6,9,15,860.0,61.5,2.05,17.3,418.0,266.9,185.12
2018,11,6,9,30,878.0,64.0,2.0,17.9,455.0,311.59,224.63
2018,11,6,9,45,890.0,66.0,2.0,18.45,486.0,353.63,261.74
2018,11,6,10,0,902.0,68.0,2.0,19.0,517.0,394.71,297.28
2018,11,6,10,15,912.5,69.0,1.95,19.5,542.0,433.09,329.78
2018,11,6,10,30,923.0,70.0,1.9,20.0,567.0,469.97,360.18
2018,11,6,10,45,929.5,70.5,1.85,20.55,584.5,502.81,386.62
2018,11,6,11,0,936.0,71.0,1.8,21.1,602.0,533.53,410.67
2018,11,6,11,15,940.0,71.0,1.8,21.55,612.0,560.16,431.45
2018,11,6,11,30,944.0,71.0,1.8,22.0,622.0,584.24,449.85
2018,11,6,11,45,945.0,71.5,1.85,22.4,624.5,604.45,465.37
2018,11,6,12,0,946.0,72.0,1.9,22.8,627.0,621.79,478.53
2018,11,6,12,15,942.5,72.0,1.9,23.1,620.5,632.99,486.97
2018,11,6,12,30,939.0,72.0,1.9,23.4,614.0,641.09,493.03
2018,11,6,12,45,931.0,72.5,1.9,23.65,600.0,643.86,495.23
2018,11,6,13,0,923.0,73.0,1.9,23.9,586.0,643.5,495.12
2018,11,6,13,15,915.5,72.0,1.9,24.0,565.0,638.78,492.13
2018,11,6,13,30,908.0,71.0,1.9,24.1,544.0,631.05,486.89
2018,11,6,13,45,896.5,69.5,1.85,24.2,515.5,617.45,477.04
2018,11,6,14,0,885.0,68.0,1.8,24.3,487.0,601.11,465.06
2018,11,6,14,15,868.5,65.5,1.8,24.2,452.5,578.18,448.68
2018,11,6,14,30,852.0,63.0,1.8,24.1,418.0,552.97,430.28
2018,11,6,14,45,828.5,60.5,1.75,24.0,378.5,524.66,408.78
2018,11,6,15,0,805.0,58.0,1.7,23.9,339.0,492.12,383.6
2018,11,6,15,15,769.0,55.0,1.7,23.9,295.5,451.56,351.66
2018,11,6,15,30,733.0,52.0,1.7,23.9,252.0,410.7,318.46
2018,11,6,15,45,679.0,48.0,1.5,22.45,207.0,360.92,278.45
2018,11,6,16,0,625.0,44.0,1.3,21.0,162.0,312.65,238.03
2018,11,6,16,15,532.5,38.0,1.45,20.05,119.0,253.48,188.13
2018,11,6,16,30,440.0,32.0,1.6,19.1,76.0,197.2,134.94
2018,11,6,16,45,272.5,21.5,1.7,18.1,44.0,112.35,0.0
2018,11,6,17,0,105.0,11.0,1.8,17.1,12.0,37.26,0.0
2018,11,6,17,15,52.5,5.5,1.9,16.7,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.0,10.5,0.7,12.85,16.5,10.32,0.0
2018,11,7,7,0,244.0,21.0,0.7,12.9,33.0,17.47,0.0
2018,11,7,7,15,388.0,29.0,0.7,13.4,72.0,22.5,12.5
2018,11,7,7,30,532.0,37.0,0.7,13.9,111.0,29.96,20.48
2018,11,7,7,45,603.0,42.0,0.7,14.45,155.0,32.17,22.87
2018,11,7,8,0,674.0,47.0,0.7,15.0,199.0,40.04,30.05
2018,11,7,8,15,719.0,50.5,0.8,15.6,243.5,79.8,38.68
2018,11,7,8,30,764.0,54.0,0.9,16.2,288.0,123.3,65.71
2018,11,7,8,45,793.0,56.0,1.05,16.8,328.5,166.42,98.81
2018,11,7,9,0,822.0,58.0,1.2,17.4,369.0,214.26,138.82
