Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,15,841.5,60.0,1.25,17.95,405.5,257.87,176.97
2018,11,7,9,30,861.0,62.0,1.3,18.5,442.0,301.62,215.4
2018,11,7,9,45,875.0,63.5,1.4,19.05,473.0,343.04,251.81
2018,11,7,10,0,889.0,65.0,1.5,19.6,504.0,383.7,286.93
2018,11,7,10,15,899.5,66.0,1.5,20.05,528.5,421.49,318.93
2018,11,7,10,30,910.0,67.0,1.5,20.5,553.0,457.83,348.95
2018,11,7,10,45,916.5,67.5,1.45,20.95,570.5,490.19,374.99
2018,11,7,11,0,923.0,68.0,1.4,21.4,588.0,520.45,398.69
2018,11,7,11,15,926.5,68.5,1.4,21.7,598.0,546.92,419.47
2018,11,7,11,30,930.0,69.0,1.4,22.0,608.0,570.87,437.91
2018,11,7,11,45,931.0,69.0,1.35,22.35,610.0,590.26,452.29
2018,11,7,12,0,932.0,69.0,1.3,22.7,612.0,606.82,464.27
2018,11,7,12,15,930.5,68.0,1.3,22.85,606.0,617.95,472.89
2018,11,7,12,30,929.0,67.0,1.3,23.0,600.0,626.04,479.21
2018,11,7,12,45,924.5,67.0,1.35,23.15,587.0,630.31,483.05
2018,11,7,13,0,920.0,67.0,1.4,23.3,574.0,631.51,484.61
2018,11,7,13,15,912.0,66.0,1.45,23.3,553.0,626.46,481.93
2018,11,7,13,30,904.0,65.0,1.5,23.3,532.0,618.42,477.02
2018,11,7,13,45,892.5,63.5,1.55,23.3,504.0,604.84,467.97
2018,11,7,14,0,881.0,62.0,1.6,23.3,476.0,588.54,456.74
2018,11,7,14,15,864.5,60.5,1.65,23.15,442.5,566.81,441.49
2018,11,7,14,30,848.0,59.0,1.7,23.0,409.0,542.84,424.17
2018,11,7,14,45,824.0,57.0,1.75,22.85,370.0,512.26,401.39
2018,11,7,15,0,800.0,55.0,1.8,22.7,331.0,482.99,378.8
2018,11,7,15,15,764.5,52.0,1.8,22.7,288.0,442.98,346.93
2018,11,7,15,30,729.0,49.0,1.8,22.7,245.0,402.68,313.82
2018,11,7,15,45,676.5,45.0,1.55,21.6,201.0,353.96,273.78
2018,11,7,16,0,624.0,41.0,1.3,20.5,157.0,306.75,233.48
2018,11,7,16,15,533.0,35.5,1.4,19.5,115.0,245.79,181.95
2018,11,7,16,30,442.0,30.0,1.5,18.5,73.0,194.28,131.14
2018,11,7,16,45,274.0,20.0,1.55,17.55,42.0,109.81,0.0
2018,11,7,17,0,106.0,10.0,1.6,16.6,11.0,36.22,0.0
2018,11,7,17,15,53.0,5.0,1.65,16.25,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,6,45,83.5,10.5,2.75,11.1,14.5,10.32,0.0
2018,11,8,7,0,167.0,21.0,2.8,11.2,29.0,16.76,0.0
2018,11,8,7,15,294.5,33.5,2.95,11.7,66.0,27.31,16.02
2018,11,8,7,30,422.0,46.0,3.1,12.2,103.0,36.31,26.04
2018,11,8,7,45,504.0,54.5,3.25,12.7,148.0,40.97,30.74
2018,11,8,8,0,586.0,63.0,3.4,13.2,193.0,48.32,37.57
2018,11,8,8,15,642.0,68.5,3.5,13.75,239.0,86.1,47.61
2018,11,8,8,30,698.0,74.0,3.6,14.3,285.0,128.83,74.13
2018,11,8,8,45,736.0,77.5,3.75,14.85,328.0,171.69,106.85
2018,11,8,9,0,774.0,81.0,3.9,15.4,371.0,217.1,144.8
2018,11,8,9,15,801.0,83.5,3.9,15.95,409.5,263.83,185.66
2018,11,8,9,30,828.0,86.0,3.9,16.5,448.0,308.63,225.3
2018,11,8,9,45,850.5,86.5,3.85,17.05,481.0,350.8,262.67
2018,11,8,10,0,873.0,87.0,3.8,17.6,514.0,392.97,299.42
2018,11,8,10,15,885.5,89.5,3.75,18.0,541.0,432.82,333.87
2018,11,8,10,30,898.0,92.0,3.7,18.4,568.0,471.44,366.51
2018,11,8,10,45,904.0,95.0,3.6,18.8,587.5,506.14,395.24
2018,11,8,11,0,910.0,98.0,3.5,19.2,607.0,538.81,421.64
2018,11,8,11,15,911.5,99.5,3.5,19.5,616.5,565.53,443.32
2018,11,8,11,30,913.0,101.0,3.5,19.8,626.0,589.69,462.61
2018,11,8,11,45,909.5,102.5,3.45,20.1,627.0,608.42,477.29
2018,11,8,12,0,906.0,104.0,3.4,20.4,628.0,624.24,489.49
2018,11,8,12,15,913.0,100.0,3.35,20.6,624.0,637.62,499.99
2018,11,8,12,30,920.0,96.0,3.3,20.8,620.0,648.13,508.2
2018,11,8,12,45,933.0,89.5,3.3,21.0,610.5,655.22,514.06
2018,11,8,13,0,946.0,83.0,3.3,21.2,601.0,660.41,518.39
2018,11,8,13,15,931.0,83.5,3.25,21.35,577.5,652.97,512.94
2018,11,8,13,30,916.0,84.0,3.2,21.5,554.0,644.65,506.72
2018,11,8,13,45,889.5,86.5,3.15,21.6,522.5,626.89,493.43
2018,11,8,14,0,863.0,89.0,3.1,21.7,491.0,606.62,478.11
2018,11,8,14,15,833.0,89.0,3.0,21.7,454.0,579.41,457.45
2018,11,8,14,30,803.0,89.0,2.9,21.7,417.0,552.21,436.43
2018,11,8,14,45,754.5,88.5,2.75,21.7,373.0,511.59,404.68
2018,11,8,15,0,706.0,88.0,2.6,21.7,329.0,470.55,372.08
2018,11,8,15,15,662.0,82.5,2.6,21.7,285.0,426.31,336.7
2018,11,8,15,30,618.0,77.0,2.6,21.7,241.0,382.32,300.52
2018,11,8,15,45,533.0,70.0,2.15,20.3,193.0,319.83,249.88
2018,11,8,16,0,448.0,63.0,1.7,18.9,145.0,260.84,200.88
2018,11,8,16,15,337.5,51.0,1.7,18.05,102.5,194.0,145.05
2018,11,8,16,30,227.0,39.0,1.7,17.2,60.0,134.69,90.36
2018,11,8,16,45,129.0,23.0,1.75,16.35,33.5,71.21,0.0
2018,11,8,17,0,31.0,7.0,1.8,15.5,7.0,14.51,0.0
2018,11,8,17,15,15.5,3.5,1.85,15.15,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,72.5,10.5,2.25,8.85,13.5,10.32,0.0
2018,11,9,7,0,145.0,21.0,2.2,9.0,27.0,20.64,0.0
2018,11,9,7,15,268.5,34.0,2.25,9.8,63.0,26.68,15.17
2018,11,9,7,30,392.0,47.0,2.3,10.6,99.0,37.67,27.33
2018,11,9,7,45,475.0,56.0,2.35,11.35,143.0,42.73,32.45
2018,11,9,8,0,558.0,65.0,2.4,12.1,187.0,48.18,37.6
2018,11,9,8,15,612.0,71.0,2.45,12.7,231.5,84.64,48.29
2018,11,9,8,30,666.0,77.0,2.5,13.3,276.0,125.92,73.54
2018,11,9,8,45,703.5,82.0,2.5,13.95,318.5,168.36,105.63
2018,11,9,9,0,741.0,87.0,2.5,14.6,361.0,213.38,142.87
2018,11,9,9,15,732.0,98.0,2.45,15.1,391.5,255.26,180.65
2018,11,9,9,30,723.0,109.0,2.4,15.6,422.0,295.28,216.85
2018,11,9,9,45,673.5,132.0,2.3,16.1,440.0,331.79,250.37
2018,11,9,10,0,624.0,155.0,2.2,16.6,458.0,362.32,277.84
2018,11,9,10,15,636.0,160.0,2.1,17.05,482.0,397.06,306.76
2018,11,9,10,30,648.0,165.0,2.0,17.5,506.0,430.15,333.67
2018,11,9,10,45,653.0,168.5,1.85,17.9,521.5,457.86,355.79
2018,11,9,11,0,658.0,172.0,1.7,18.3,537.0,484.19,376.21
2018,11,9,11,15,660.0,174.5,1.65,18.65,546.0,506.53,393.56
2018,11,9,11,30,662.0,177.0,1.6,19.0,555.0,527.09,409.18
2018,11,9,11,45,657.5,179.5,1.5,19.35,556.0,542.2,420.18
2018,11,9,12,0,653.0,182.0,1.4,19.7,557.0,555.12,429.29
2018,11,9,12,15,662.0,178.0,1.3,19.95,555.0,567.26,437.94
2018,11,9,12,30,671.0,174.0,1.2,20.2,553.0,577.37,444.93
2018,11,9,12,45,687.0,165.5,1.15,20.5,546.0,585.01,450.4
2018,11,9,13,0,703.0,157.0,1.1,20.8,539.0,590.36,454.14
2018,11,9,13,15,689.0,155.5,1.0,20.9,518.0,582.39,447.87
2018,11,9,13,30,675.0,154.0,0.9,21.0,497.0,572.06,439.91
2018,11,9,13,45,597.5,156.5,0.8,21.1,448.5,524.4,404.55
2018,11,9,14,0,520.0,159.0,0.7,21.2,400.0,478.21,370.12
2018,11,9,14,15,542.5,147.5,0.65,21.05,382.5,473.71,367.52
2018,11,9,14,30,565.0,136.0,0.6,20.9,365.0,466.63,362.35
2018,11,9,14,45,523.5,128.5,0.5,20.7,324.5,427.28,332.39
2018,11,9,15,0,482.0,121.0,0.4,20.5,284.0,387.99,302.22
2018,11,9,15,15,439.0,109.5,0.4,20.5,243.0,344.05,268.28
2018,11,9,15,30,396.0,98.0,0.4,20.5,202.0,301.07,234.2
2018,11,9,15,45,321.5,84.0,0.6,19.25,158.0,243.31,189.36
2018,11,9,16,0,247.0,70.0,0.8,18.0,114.0,184.19,141.82
2018,11,9,16,15,161.5,51.0,0.95,17.3,76.5,124.74,92.69
2018,11,9,16,30,76.0,32.0,1.1,16.6,39.0,70.47,44.97
2018,11,9,16,45,42.0,18.5,1.25,15.9,22.0,34.28,0.0
2018,11,9,17,0,8.0,5.0,1.4,15.2,5.0,6.86,0.0
2018,11,9,17,15,4.0,2.5,1.5,14.8,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.5,1.8,7.5,8.5,7.37,0.0
2018,11,10,7,0,57.0,15.0,1.9,7.4,17.0,14.74,0.0
2018,11,10,7,15,123.0,32.0,1.9,7.95,45.0,26.48,14.53
2018,11,10,7,30,189.0,49.0,1.9,8.5,73.0,39.78,29.33
2018,11,10,7,45,247.0,66.5,1.95,9.05,111.0,50.44,39.61
2018,11,10,8,0,305.0,84.0,2.0,9.6,149.0,62.61,50.93
2018,11,10,8,15,350.0,98.0,2.0,10.1,188.5,92.67,64.06
2018,11,10,8,30,395.0,112.0,2.0,10.6,228.0,127.84,87.5
2018,11,10,8,45,427.0,124.0,2.0,11.1,266.0,163.36,114.64
2018,11,10,9,0,459.0,136.0,2.0,11.6,304.0,201.32,145.62
2018,11,10,9,15,485.5,144.5,1.95,12.25,338.5,237.19,175.86
2018,11,10,9,30,512.0,153.0,1.9,12.9,373.0,274.56,207.56
2018,11,10,9,45,530.5,160.5,1.8,13.5,402.5,309.82,237.55
2018,11,10,10,0,549.0,168.0,1.7,14.1,432.0,345.49,267.37
2018,11,10,10,15,562.5,173.0,1.65,14.7,455.5,377.17,293.64
2018,11,10,10,30,576.0,178.0,1.6,15.3,479.0,408.49,319.03
2018,11,10,10,45,583.0,182.0,1.6,15.9,495.0,435.41,340.66
2018,11,10,11,0,590.0,186.0,1.6,16.5,511.0,461.24,360.97
2018,11,10,11,15,591.5,188.0,1.5,16.9,518.5,481.16,376.3
2018,11,10,11,30,593.0,190.0,1.4,17.3,526.0,499.46,390.02
2018,11,10,11,45,588.5,192.0,1.35,17.7,526.5,512.79,399.94
2018,11,10,12,0,584.0,194.0,1.3,18.1,527.0,524.15,408.19
2018,11,10,12,15,563.5,198.0,1.25,18.25,517.0,526.35,409.77
2018,11,10,12,30,543.0,202.0,1.2,18.4,507.0,526.3,409.63
2018,11,10,12,45,500.0,210.0,1.15,18.55,485.5,514.89,400.81
2018,11,10,13,0,457.0,218.0,1.1,18.7,464.0,501.45,390.46
2018,11,10,13,15,445.5,212.0,1.05,18.8,444.5,490.89,382.79
2018,11,10,13,30,434.0,206.0,1.0,18.9,425.0,478.74,373.85
2018,11,10,13,45,418.0,197.5,0.95,18.95,399.0,455.15,356.49
2018,11,10,14,0,402.0,189.0,0.9,19.0,373.0,434.92,341.47
2018,11,10,14,15,381.5,178.0,0.8,18.8,342.5,408.45,321.59
2018,11,10,14,30,361.0,167.0,0.7,18.6,312.0,381.28,300.94
2018,11,10,14,45,335.0,153.0,0.6,18.4,277.0,347.41,274.84
2018,11,10,15,0,309.0,139.0,0.5,18.2,242.0,313.5,248.29
2018,11,10,15,15,275.5,121.0,0.5,18.2,204.0,271.58,215.18
2018,11,10,15,30,242.0,103.0,0.5,18.2,166.0,230.45,181.97
2018,11,10,15,45,202.0,83.5,0.6,17.45,129.0,185.81,145.84
2018,11,10,16,0,162.0,64.0,0.7,16.7,92.0,142.82,110.1
2018,11,10,16,15,118.0,45.0,0.8,16.25,62.0,100.86,74.43
2018,11,10,16,30,74.0,26.0,0.9,15.8,32.0,60.78,37.17
2018,11,10,16,45,42.0,14.5,1.0,15.3,17.5,25.91,0.0
2018,11,10,17,0,10.0,3.0,1.1,14.8,3.0,5.36,0.0
2018,11,10,17,15,5.0,1.5,1.25,14.5,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,64.5,9.0,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,129.0,18.0,2.5,9.0,23.0,17.69,0.0
2018,11,11,7,15,248.0,31.0,2.6,9.8,56.5,25.57,12.93
2018,11,11,7,30,367.0,44.0,2.7,10.6,90.0,35.22,24.99
2018,11,11,7,45,454.5,53.5,2.8,11.4,133.5,40.91,30.73
2018,11,11,8,0,542.0,63.0,2.9,12.2,177.0,46.43,35.97
2018,11,11,8,15,597.0,69.0,3.05,12.9,221.0,77.96,44.72
2018,11,11,8,30,652.0,75.0,3.2,13.6,265.0,118.15,68.19
2018,11,11,8,45,693.5,78.5,3.35,14.25,307.0,158.79,98.07
2018,11,11,9,0,735.0,82.0,3.5,14.9,349.0,202.38,133.72
2018,11,11,9,15,754.5,88.0,3.45,15.45,386.0,245.84,171.79
2018,11,11,9,30,774.0,94.0,3.4,16.0,423.0,289.76,210.61
2018,11,11,9,45,777.0,102.0,3.35,16.55,452.5,330.65,247.14
2018,11,11,10,0,780.0,110.0,3.3,17.1,482.0,370.29,281.92
2018,11,11,10,15,795.0,111.5,3.15,17.5,507.5,407.0,313.49
2018,11,11,10,30,810.0,113.0,3.0,17.9,533.0,442.88,343.63
2018,11,11,10,45,822.5,113.0,2.9,18.35,551.5,476.6,371.35
2018,11,11,11,0,835.0,113.0,2.8,18.8,570.0,507.12,395.96
2018,11,11,11,15,786.5,125.0,2.75,19.1,561.5,516.38,404.2
2018,11,11,11,30,738.0,137.0,2.7,19.4,553.0,522.41,409.51
2018,11,11,11,45,675.0,152.0,2.65,19.7,533.5,519.47,407.55
2018,11,11,12,0,612.0,167.0,2.6,20.0,514.0,512.31,402.07
2018,11,11,12,15,659.5,154.5,2.55,20.15,525.0,537.23,421.71
2018,11,11,12,30,707.0,142.0,2.5,20.3,536.0,560.84,440.02
2018,11,11,12,45,743.0,126.0,2.5,20.45,531.5,572.29,449.37
2018,11,11,13,0,779.0,110.0,2.5,20.6,527.0,581.18,456.83
2018,11,11,13,15,781.0,107.0,2.45,20.6,511.5,580.95,457.0
2018,11,11,13,30,783.0,104.0,2.4,20.6,496.0,578.06,455.15
2018,11,11,13,45,792.5,100.5,2.35,20.65,479.0,576.31,453.97
2018,11,11,14,0,802.0,97.0,2.3,20.7,462.0,571.75,450.51
2018,11,11,14,15,781.0,93.5,2.2,20.55,427.5,547.3,432.06
2018,11,11,14,30,760.0,90.0,2.1,20.4,393.0,520.91,411.89
2018,11,11,14,45,730.5,86.0,2.0,20.3,353.5,487.83,386.11
2018,11,11,15,0,701.0,82.0,1.9,20.2,314.0,453.66,358.89
2018,11,11,15,15,657.5,76.5,1.9,20.2,271.0,410.4,324.12
2018,11,11,15,30,614.0,71.0,1.9,20.2,228.0,367.43,288.57
2018,11,11,15,45,548.5,63.0,1.55,18.7,183.5,313.28,244.21
2018,11,11,16,0,483.0,55.0,1.2,17.2,139.0,261.63,200.55
2018,11,11,16,15,382.0,44.0,1.25,16.65,98.0,197.66,146.18
2018,11,11,16,30,281.0,33.0,1.3,16.1,57.0,139.46,86.96
2018,11,11,16,45,165.5,20.0,1.35,15.55,32.0,65.1,0.0
2018,11,11,17,0,50.0,7.0,1.4,15.0,7.0,6.88,0.0
2018,11,11,17,15,25.0,3.5,1.45,14.75,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,11,12,6,45,63.0,9.0,3.0,7.65,11.0,0.0,0.0
2018,11,12,7,0,126.0,18.0,3.0,7.8,22.0,17.69,0.0
2018,11,12,7,15,240.0,30.5,3.05,8.5,54.0,24.02,10.98
2018,11,12,7,30,354.0,43.0,3.1,9.2,86.0,34.51,24.4
2018,11,12,7,45,433.0,53.5,3.15,9.95,128.0,41.22,31.14
2018,11,12,8,0,512.0,64.0,3.2,10.7,170.0,47.69,37.29
2018,11,12,8,15,564.5,71.5,3.2,11.35,213.0,76.93,45.88
2018,11,12,8,30,617.0,79.0,3.2,12.0,256.0,116.46,68.97
2018,11,12,8,45,651.5,85.5,3.2,12.65,297.0,157.02,99.03
2018,11,12,9,0,686.0,92.0,3.2,13.3,338.0,199.99,134.31
2018,11,12,9,15,700.5,99.0,3.1,13.95,372.5,241.08,170.34
2018,11,12,9,30,715.0,106.0,3.0,14.6,407.0,282.3,206.83
2018,11,12,9,45,710.5,116.0,2.95,15.25,433.5,320.47,241.05
2018,11,12,10,0,706.0,126.0,2.9,15.9,460.0,356.98,273.16
2018,11,12,10,15,720.0,129.0,2.75,16.4,484.5,392.11,303.14
2018,11,12,10,30,734.0,132.0,2.6,16.9,509.0,426.56,331.82
2018,11,12,10,45,744.0,133.5,2.5,17.4,526.5,456.9,356.74
2018,11,12,11,0,754.0,135.0,2.4,17.9,544.0,485.89,379.96
2018,11,12,11,15,760.0,136.0,2.3,18.35,554.5,510.88,399.65
2018,11,12,11,30,766.0,137.0,2.2,18.8,565.0,533.98,417.4
2018,11,12,11,45,769.0,136.0,2.05,19.2,567.5,551.46,430.46
2018,11,12,12,0,772.0,135.0,1.9,19.6,570.0,566.65,441.45
2018,11,12,12,15,760.0,138.0,1.85,19.9,562.5,575.0,447.62
2018,11,12,12,30,748.0,141.0,1.8,20.2,555.0,580.66,451.65
2018,11,12,12,45,723.0,145.0,1.7,20.45,537.5,577.12,448.58
2018,11,12,13,0,698.0,149.0,1.6,20.7,520.0,570.92,443.49
2018,11,12,13,15,687.5,146.0,1.55,20.85,500.0,563.65,438.22
2018,11,12,13,30,677.0,143.0,1.5,21.0,480.0,554.03,431.12
2018,11,12,13,45,662.5,138.0,1.4,21.1,453.0,537.79,418.89
2018,11,12,14,0,648.0,133.0,1.3,21.2,426.0,519.46,405.01
2018,11,12,14,15,625.0,127.5,1.15,21.05,393.0,493.97,385.69
2018,11,12,14,30,602.0,122.0,1.0,20.9,360.0,466.96,364.96
2018,11,12,14,45,571.0,115.0,0.9,20.75,322.5,431.39,337.73
2018,11,12,15,0,540.0,108.0,0.8,20.6,285.0,397.28,311.04
2018,11,12,15,15,495.5,98.0,0.8,20.6,243.5,353.27,276.45
2018,11,12,15,30,451.0,88.0,0.8,20.6,202.0,310.19,241.7
2018,11,12,15,45,390.0,76.0,0.8,19.5,161.0,259.37,200.94
2018,11,12,16,0,329.0,64.0,0.8,18.4,120.0,211.49,161.33
2018,11,12,16,15,246.5,48.5,0.8,18.05,83.0,155.56,114.08
2018,11,12,16,30,164.0,33.0,0.8,17.7,46.0,103.93,62.01
2018,11,12,16,45,94.0,19.0,0.8,17.3,25.5,44.22,0.0
2018,11,12,17,0,24.0,5.0,0.8,16.9,5.0,0.0,0.0
2018,11,12,17,15,12.0,2.5,0.8,16.65,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,13,6,45,11.0,5.5,2.25,9.0,6.0,0.0,0.0
2018,11,13,7,0,22.0,11.0,2.3,9.0,12.0,10.81,0.0
2018,11,13,7,15,12.0,25.0,2.35,9.35,25.5,23.1,9.2
2018,11,13,7,30,2.0,39.0,2.4,9.7,39.0,36.38,25.84
2018,11,13,7,45,9.5,56.5,2.5,10.1,58.0,51.94,40.58
2018,11,13,8,0,17.0,74.0,2.6,10.5,77.0,67.33,54.82
2018,11,13,8,15,16.5,86.0,2.55,11.0,90.0,79.67,62.43
2018,11,13,8,30,16.0,98.0,2.5,11.5,103.0,92.26,72.94
2018,11,13,8,45,16.5,114.0,2.5,12.0,119.5,108.22,86.24
2018,11,13,9,0,17.0,130.0,2.5,12.5,136.0,124.28,99.5
2018,11,13,9,15,86.0,149.0,2.5,13.1,184.5,155.46,122.61
2018,11,13,9,30,155.0,168.0,2.5,13.7,233.0,193.0,151.41
2018,11,13,9,45,129.0,173.5,2.5,14.35,230.0,198.26,156.62
2018,11,13,10,0,103.0,179.0,2.5,15.0,227.0,201.09,159.54
2018,11,13,10,15,61.0,183.0,2.5,15.3,212.0,195.41,155.57
2018,11,13,10,30,19.0,187.0,2.5,15.6,197.0,186.15,148.25
2018,11,13,10,45,27.0,200.0,2.45,15.9,214.5,203.05,161.62
2018,11,13,11,0,35.0,213.0,2.4,16.2,232.0,220.23,175.11
2018,11,13,11,15,57.5,225.0,2.3,16.35,256.5,244.73,194.55
2018,11,13,11,30,80.0,237.0,2.2,16.5,281.0,270.33,214.79
2018,11,13,11,45,70.0,232.0,2.1,16.6,271.0,263.03,208.82
2018,11,13,12,0,60.0,227.0,2.0,16.7,261.0,255.02,202.39
2018,11,13,12,15,44.0,217.5,1.9,16.7,242.0,238.59,189.26
2018,11,13,12,30,28.0,208.0,1.8,16.7,223.0,221.49,175.55
2018,11,13,12,45,89.0,214.0,1.7,16.75,261.0,264.17,210.49
2018,11,13,13,0,150.0,220.0,1.6,16.8,299.0,311.36,248.31
2018,11,13,13,15,235.0,207.0,1.5,16.75,325.5,353.62,282.38
2018,11,13,13,30,320.0,194.0,1.4,16.7,352.0,390.56,311.92
2018,11,13,13,45,356.0,176.5,1.35,16.65,343.5,392.53,313.99
2018,11,13,14,0,392.0,159.0,1.3,16.6,335.0,398.15,318.89
2018,11,13,14,15,337.0,154.5,1.2,16.3,297.5,354.11,284.5
2018,11,13,14,30,282.0,150.0,1.1,16.0,260.0,316.38,254.81
2018,11,13,14,45,304.5,131.5,1.05,15.7,239.5,304.02,245.55
2018,11,13,15,0,327.0,113.0,1.0,15.4,219.0,295.8,238.87
2018,11,13,15,15,320.5,99.0,1.0,15.4,191.0,270.68,217.97
2018,11,13,15,30,314.0,85.0,1.0,15.4,163.0,244.85,195.88
2018,11,13,15,45,274.0,71.5,1.1,14.65,130.0,205.24,162.69
2018,11,13,16,0,234.0,58.0,1.2,13.9,97.0,167.43,130.12
2018,11,13,16,15,170.0,44.0,1.25,13.65,67.5,117.1,86.63
2018,11,13,16,30,106.0,30.0,1.3,13.4,38.0,75.73,43.28
2018,11,13,16,45,53.5,16.5,1.35,13.15,20.5,30.61,0.0
2018,11,13,17,0,1.0,3.0,1.4,12.9,3.0,0.0,0.0
2018,11,13,17,15,0.5,1.5,1.4,12.75,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,11,14,6,45,29.5,6.5,2.1,6.55,7.5,0.0,0.0
2018,11,14,7,0,59.0,13.0,2.1,6.6,15.0,12.78,0.0
2018,11,14,7,15,133.0,28.5,2.1,7.3,41.5,22.5,7.56
2018,11,14,7,30,207.0,44.0,2.1,8.0,68.0,34.15,23.96
2018,11,14,7,45,270.5,60.0,2.15,8.7,105.5,45.75,35.24
2018,11,14,8,0,334.0,76.0,2.2,9.4,143.0,56.9,45.69
2018,11,14,8,15,381.0,89.0,2.2,10.0,182.5,80.99,55.6
2018,11,14,8,30,428.0,102.0,2.2,10.6,222.0,116.17,77.28
2018,11,14,8,45,460.0,113.0,2.2,11.2,259.5,151.73,103.51
2018,11,14,9,0,492.0,124.0,2.2,11.8,297.0,189.67,134.06
2018,11,14,9,15,519.0,132.0,2.15,12.45,331.5,226.07,164.71
2018,11,14,9,30,546.0,140.0,2.1,13.1,366.0,263.93,197.0
2018,11,14,9,45,564.0,147.0,2.05,13.75,395.5,299.47,227.59
2018,11,14,10,0,582.0,154.0,2.0,14.4,425.0,335.32,258.01
2018,11,14,10,15,599.0,157.5,1.95,15.1,449.0,367.68,285.11
2018,11,14,10,30,616.0,161.0,1.9,15.8,473.0,399.81,311.44
2018,11,14,10,45,629.0,162.0,1.9,16.5,490.0,428.52,334.69
2018,11,14,11,0,642.0,163.0,1.9,17.2,507.0,455.25,355.94
2018,11,14,11,15,608.0,171.0,1.85,17.65,501.5,463.55,362.94
2018,11,14,11,30,574.0,179.0,1.8,18.1,496.0,469.73,367.97
2018,11,14,11,45,534.5,187.0,1.7,18.6,483.0,469.99,367.93
2018,11,14,12,0,495.0,195.0,1.6,19.1,470.0,467.32,365.41
2018,11,14,12,15,564.5,181.5,1.55,19.35,492.0,501.57,391.75
2018,11,14,12,30,634.0,168.0,1.5,19.6,514.0,537.03,418.36
2018,11,14,12,45,602.5,173.0,1.45,19.85,496.0,528.59,411.62
2018,11,14,13,0,571.0,178.0,1.4,20.1,478.0,519.63,404.68
2018,11,14,13,15,559.0,174.0,1.3,20.2,458.0,510.75,397.99
2018,11,14,13,30,547.0,170.0,1.2,20.3,438.0,499.96,389.78
2018,11,14,13,45,528.5,164.5,1.15,20.35,412.0,482.14,376.6
2018,11,14,14,0,510.0,159.0,1.1,20.4,386.0,462.79,362.16
2018,11,14,14,15,486.5,151.0,1.0,20.15,354.5,436.72,342.66
2018,11,14,14,30,463.0,143.0,0.9,19.9,323.0,409.67,322.13
2018,11,14,14,45,422.5,132.5,0.85,19.65,284.0,370.48,292.18
2018,11,14,15,0,382.0,122.0,0.8,19.4,245.0,331.56,261.89
2018,11,14,15,15,342.0,108.0,0.8,19.4,207.0,289.68,228.6
2018,11,14,15,30,302.0,94.0,0.8,19.4,169.0,243.24,190.99
2018,11,14,15,45,260.0,78.0,0.95,18.3,133.5,200.71,156.53
2018,11,14,16,0,218.0,62.0,1.1,17.2,98.0,160.09,122.5
2018,11,14,16,15,158.0,44.0,1.2,16.65,66.0,112.81,82.08
2018,11,14,16,30,98.0,26.0,1.3,16.1,34.0,66.74,35.29
2018,11,14,16,45,55.0,14.5,1.4,15.5,18.5,28.91,0.0
2018,11,14,17,0,12.0,3.0,1.5,14.9,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.55,14.6,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,2.15,7.05,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,2.2,7.0,10.0,8.85,0.0
2018,11,15,7,15,84.5,25.0,2.2,7.6,33.0,20.89,4.98
2018,11,15,7,30,136.0,41.0,2.2,8.2,56.0,33.58,23.27
2018,11,15,7,45,189.0,59.0,2.25,8.8,90.5,47.39,36.62
2018,11,15,8,0,242.0,77.0,2.3,9.4,125.0,60.75,49.09
2018,11,15,8,15,285.5,93.5,2.35,9.9,163.0,83.48,60.39
2018,11,15,8,30,329.0,110.0,2.4,10.4,201.0,116.45,81.72
2018,11,15,8,45,362.5,123.0,2.4,10.95,237.5,146.59,103.66
2018,11,15,9,0,396.0,136.0,2.4,11.5,274.0,182.13,131.99
2018,11,15,9,15,411.0,144.5,2.35,12.1,301.0,212.27,157.57
2018,11,15,9,30,426.0,153.0,2.3,12.7,328.0,243.05,184.03
2018,11,15,9,45,438.0,159.0,2.25,13.25,350.5,271.2,208.44
2018,11,15,10,0,450.0,165.0,2.2,13.8,373.0,299.42,232.65
2018,11,15,10,15,511.5,167.0,2.2,14.45,415.0,342.06,267.15
2018,11,15,10,30,573.0,169.0,2.2,15.1,457.0,387.7,303.69
2018,11,15,10,45,583.5,171.5,2.2,15.7,473.5,414.36,325.52
2018,11,15,11,0,594.0,174.0,2.2,16.3,490.0,440.1,346.27
2018,11,15,11,15,601.0,175.5,2.1,16.7,500.0,462.13,363.76
2018,11,15,11,30,608.0,177.0,2.0,17.1,510.0,482.78,379.8
2018,11,15,11,45,612.5,176.5,1.9,17.5,513.0,498.64,391.91
2018,11,15,12,0,617.0,176.0,1.8,17.9,516.0,512.76,402.44
2018,11,15,12,15,599.5,180.5,1.75,18.1,508.5,517.83,406.31
2018,11,15,12,30,582.0,185.0,1.7,18.3,501.0,520.63,408.39
2018,11,15,12,45,544.5,192.0,1.6,18.5,482.0,512.39,401.74
2018,11,15,13,0,507.0,199.0,1.5,18.7,463.0,502.03,393.46
2018,11,15,13,15,496.0,194.0,1.45,18.75,444.0,492.93,386.9
2018,11,15,13,30,485.0,189.0,1.4,18.8,425.0,482.1,378.95
2018,11,15,13,45,469.5,181.0,1.35,18.9,399.5,464.02,365.43
2018,11,15,14,0,454.0,173.0,1.3,19.0,374.0,444.5,350.7
2018,11,15,14,15,433.5,163.5,1.2,18.75,343.5,419.42,331.8
2018,11,15,14,30,413.0,154.0,1.1,18.5,313.0,393.4,311.9
2018,11,15,14,45,362.0,142.0,0.95,18.25,271.0,343.25,272.84
2018,11,15,15,0,311.0,130.0,0.8,18.0,229.0,299.3,238.05
2018,11,15,15,15,272.0,113.0,0.8,18.0,191.0,256.52,203.78
2018,11,15,15,30,233.0,96.0,0.8,18.0,153.0,214.83,169.67
2018,11,15,15,45,213.0,79.5,0.85,16.85,123.5,182.94,143.29
2018,11,15,16,0,193.0,63.0,0.9,15.7,94.0,151.68,116.44
2018,11,15,16,15,139.0,44.5,0.85,15.4,63.0,106.95,77.75
2018,11,15,16,30,85.0,26.0,0.8,15.1,32.0,62.44,31.11
2018,11,15,16,45,47.5,14.5,0.8,14.85,17.5,26.79,0.0
2018,11,15,17,0,10.0,3.0,0.8,14.6,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.75,14.4,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,45,30.0,6.0,2.25,6.85,6.5,0.0,0.0
2018,11,16,7,0,60.0,12.0,2.2,6.9,13.0,11.8,0.0
2018,11,16,7,15,141.5,26.5,2.25,7.6,39.0,20.99,2.96
2018,11,16,7,30,223.0,41.0,2.3,8.3,65.0,31.89,21.61
2018,11,16,7,45,298.0,54.5,2.35,9.0,102.5,41.51,31.31
2018,11,16,8,0,373.0,68.0,2.4,9.7,140.0,50.77,40.07
2018,11,16,8,15,427.5,78.5,2.35,10.3,180.0,70.81,47.34
2018,11,16,8,30,482.0,89.0,2.3,10.9,220.0,106.13,67.29
2018,11,16,8,45,521.0,96.5,2.25,11.45,258.0,141.62,92.38
2018,11,16,9,0,560.0,104.0,2.2,12.0,296.0,180.6,123.33
2018,11,16,9,15,563.0,115.5,2.2,12.6,326.5,216.9,155.07
2018,11,16,9,30,566.0,127.0,2.2,13.2,357.0,253.3,187.28
2018,11,16,9,45,534.5,147.0,2.2,13.85,377.0,286.69,217.66
2018,11,16,10,0,503.0,167.0,2.2,14.5,397.0,316.87,244.58
2018,11,16,10,15,519.0,172.0,2.15,15.0,420.5,347.42,270.29
2018,11,16,10,30,535.0,177.0,2.1,15.5,444.0,377.9,295.47
2018,11,16,10,45,547.5,179.5,2.05,16.05,461.0,404.27,316.98
2018,11,16,11,0,560.0,182.0,2.0,16.6,478.0,429.95,337.5
2018,11,16,11,15,567.0,183.5,1.9,16.9,487.5,451.18,354.39
2018,11,16,11,30,574.0,185.0,1.8,17.2,497.0,471.11,369.95
2018,11,16,11,45,578.5,184.5,1.7,17.55,500.5,486.39,381.61
2018,11,16,12,0,583.0,184.0,1.6,17.9,504.0,500.02,391.8
2018,11,16,12,15,592.5,178.5,1.55,18.15,501.0,509.72,399.32
2018,11,16,12,30,602.0,173.0,1.5,18.4,498.0,517.61,405.39
2018,11,16,12,45,620.0,163.5,1.45,18.65,491.0,526.15,411.91
2018,11,16,13,0,638.0,154.0,1.4,18.9,484.0,531.08,415.69
2018,11,16,13,15,627.0,150.5,1.35,19.0,464.5,523.26,409.92
2018,11,16,13,30,616.0,147.0,1.3,19.1,445.0,513.27,402.54
2018,11,16,13,45,600.5,142.0,1.25,19.25,419.5,497.17,390.43
2018,11,16,14,0,585.0,137.0,1.2,19.4,394.0,477.3,375.41
2018,11,16,14,15,561.5,130.5,1.1,19.3,362.0,451.91,356.09
2018,11,16,14,30,538.0,124.0,1.0,19.2,330.0,425.34,335.58
2018,11,16,14,45,506.5,116.0,0.85,19.1,294.0,392.18,309.42
2018,11,16,15,0,475.0,108.0,0.7,19.0,258.0,358.7,282.57
2018,11,16,15,15,431.0,98.0,0.7,19.0,219.5,317.3,249.55
2018,11,16,15,30,387.0,88.0,0.7,19.0,181.0,276.95,216.57
2018,11,16,15,45,329.5,74.0,0.6,18.15,142.0,228.11,176.6
2018,11,16,16,0,272.0,60.0,0.5,17.3,103.0,182.04,138.03
2018,11,16,16,15,198.5,43.5,0.45,17.05,69.5,130.95,94.3
2018,11,16,16,30,125.0,27.0,0.4,16.8,36.0,80.51,38.34
2018,11,16,16,45,70.0,15.0,0.4,16.5,19.5,33.05,0.0
2018,11,16,17,0,15.0,3.0,0.4,16.2,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,0.45,15.95,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,17,6,45,22.5,4.5,1.8,7.55,5.0,0.0,0.0
2018,11,17,7,0,45.0,9.0,1.8,7.5,10.0,8.85,0.0
2018,11,17,7,15,130.5,24.5,1.75,8.0,36.0,19.37,0.0
2018,11,17,7,30,216.0,40.0,1.7,8.5,62.0,31.17,20.77
2018,11,17,7,45,293.0,53.5,1.7,9.0,99.5,40.83,30.65
2018,11,17,8,0,370.0,67.0,1.7,9.5,137.0,50.12,39.49
2018,11,17,8,15,426.5,77.0,1.65,10.0,177.0,68.02,45.86
2018,11,17,8,30,483.0,87.0,1.6,10.5,217.0,102.8,64.9
2018,11,17,8,45,525.5,94.5,1.5,11.0,256.0,139.38,90.44
2018,11,17,9,0,568.0,102.0,1.4,11.5,295.0,178.07,120.74
2018,11,17,9,15,612.0,104.0,1.35,12.2,332.5,214.97,151.13
2018,11,17,9,30,656.0,106.0,1.3,12.9,370.0,254.73,184.68
2018,11,17,9,45,706.0,102.0,1.2,13.65,405.5,293.06,217.02
2018,11,17,10,0,756.0,98.0,1.1,14.4,441.0,333.84,251.07
