Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,12,15,1.0,134.5,3.25,15.55,135.5,130.9,103.54
2018,11,27,12,30,1.0,115.0,3.3,15.6,116.0,112.0,88.02
2018,11,27,12,45,0.5,90.0,3.35,15.6,90.5,87.36,67.68
2018,11,27,13,0,0.0,65.0,3.4,15.6,65.0,62.84,47.28
2018,11,27,13,15,0.0,68.5,3.3,15.55,68.5,66.22,50.2
2018,11,27,13,30,0.0,72.0,3.2,15.5,72.0,69.61,53.12
2018,11,27,13,45,3.5,79.5,3.1,15.5,81.0,78.74,60.89
2018,11,27,14,0,7.0,87.0,3.0,15.5,90.0,88.07,68.83
2018,11,27,14,15,3.5,72.5,2.85,15.4,74.0,71.88,55.31
2018,11,27,14,30,0.0,58.0,2.7,15.3,58.0,56.04,42.02
2018,11,27,14,45,0.0,37.0,2.55,15.2,37.0,35.72,24.84
2018,11,27,15,0,0.0,16.0,2.4,15.1,16.0,15.43,7.55
2018,11,27,15,15,0.0,14.0,2.4,15.1,14.0,13.5,5.88
2018,11,27,15,30,0.0,12.0,2.4,15.1,12.0,11.57,4.19
2018,11,27,15,45,0.0,9.5,2.0,14.85,9.5,9.16,2.08
2018,11,27,16,0,0.0,7.0,1.6,14.6,7.0,6.74,0.0
2018,11,27,16,15,0.0,5.0,1.55,14.5,5.0,4.82,0.0
2018,11,27,16,30,0.0,3.0,1.5,14.4,3.0,2.89,0.0
2018,11,27,16,45,0.0,1.5,1.45,14.25,1.5,1.47,0.0
2018,11,27,17,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,28,6,45,22.0,3.5,0.4,13.05,3.0,0.0,0.0
2018,11,28,7,0,44.0,7.0,0.4,13.0,6.0,0.0,0.0
2018,11,28,7,15,78.0,15.5,0.4,13.2,19.0,15.24,0.0
2018,11,28,7,30,112.0,24.0,0.4,13.4,32.0,18.72,4.55
2018,11,28,7,45,132.0,39.5,0.4,13.6,55.0,32.44,21.85
2018,11,28,8,0,152.0,55.0,0.4,13.8,78.0,44.38,33.29
2018,11,28,8,15,204.0,66.5,0.55,14.15,107.5,53.03,41.38
2018,11,28,8,30,256.0,78.0,0.7,14.5,137.0,72.72,50.1
2018,11,28,8,45,229.0,87.0,0.85,14.9,147.0,91.89,63.28
2018,11,28,9,0,202.0,96.0,1.0,15.3,157.0,108.24,76.91
2018,11,28,9,15,116.5,112.5,1.0,15.6,148.5,121.15,91.32
2018,11,28,9,30,31.0,129.0,1.0,15.9,140.0,125.91,98.77
2018,11,28,9,45,35.5,144.0,1.0,16.25,158.0,142.71,112.27
2018,11,28,10,0,40.0,159.0,1.0,16.6,176.0,159.92,125.99
2018,11,28,10,15,49.0,162.0,1.1,16.8,184.0,168.23,132.5
2018,11,28,10,30,58.0,165.0,1.2,17.0,192.0,176.91,139.39
2018,11,28,10,45,316.5,134.0,1.25,17.15,288.0,249.41,194.95
2018,11,28,11,0,575.0,103.0,1.3,17.3,384.0,338.2,263.75
2018,11,28,11,15,710.0,91.5,1.35,17.45,445.5,403.54,314.77
2018,11,28,11,30,845.0,80.0,1.4,17.6,507.0,471.86,367.68
2018,11,28,11,45,767.0,98.0,1.45,17.75,487.5,470.27,367.74
2018,11,28,12,0,689.0,116.0,1.5,17.9,468.0,463.39,363.74
2018,11,28,12,15,765.0,98.5,1.6,17.9,486.0,495.87,390.13
2018,11,28,12,30,841.0,81.0,1.7,17.9,504.0,527.06,415.13
2018,11,28,12,45,831.5,80.5,1.85,17.9,491.0,528.97,417.87
2018,11,28,13,0,822.0,80.0,2.0,17.9,478.0,528.09,418.5
2018,11,28,13,15,809.5,79.5,2.05,17.8,458.5,522.91,415.45
2018,11,28,13,30,797.0,79.0,2.1,17.7,439.0,515.11,410.22
2018,11,28,13,45,778.5,78.0,2.2,17.6,413.0,501.12,400.23
2018,11,28,14,0,760.0,77.0,2.3,17.5,387.0,484.87,388.18
2018,11,28,14,15,736.0,74.5,2.25,17.35,355.5,462.13,370.45
2018,11,28,14,30,712.0,72.0,2.2,17.2,324.0,439.06,352.02
2018,11,28,14,45,587.0,78.0,2.15,17.05,271.0,374.96,300.98
2018,11,28,15,0,462.0,84.0,2.1,16.9,218.0,311.27,249.63
2018,11,28,15,15,292.5,79.5,2.1,16.9,160.0,224.03,178.77
2018,11,28,15,30,123.0,75.0,2.1,16.9,102.0,133.57,104.7
2018,11,28,15,45,214.0,60.0,1.75,16.35,94.5,153.74,118.88
2018,11,28,16,0,305.0,45.0,1.4,15.8,87.0,168.62,126.01
2018,11,28,16,15,224.5,33.5,1.45,15.6,58.5,122.41,82.53
2018,11,28,16,30,144.0,22.0,1.5,15.4,30.0,72.97,0.0
2018,11,28,16,45,72.0,11.0,1.5,15.2,15.0,28.12,0.0
2018,11,28,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.95,14.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.2,14.2,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.3,14.2,2.0,0.0,0.0
2018,11,29,7,15,0.0,8.0,6.3,14.2,8.0,7.86,0.0
2018,11,29,7,30,0.0,14.0,6.3,14.2,14.0,13.51,0.65
2018,11,29,7,45,0.0,19.0,6.3,14.2,19.0,18.33,9.7
2018,11,29,8,0,0.0,24.0,6.3,14.2,24.0,23.16,14.58
2018,11,29,8,15,0.0,31.0,6.15,14.25,31.0,29.92,20.86
2018,11,29,8,30,0.0,38.0,6.0,14.3,38.0,36.69,25.59
2018,11,29,8,45,4.0,49.0,5.9,14.35,50.0,47.65,34.87
2018,11,29,9,0,8.0,60.0,5.8,14.4,62.0,58.96,44.34
2018,11,29,9,15,23.0,84.0,5.8,14.4,92.0,82.91,63.98
2018,11,29,9,30,38.0,108.0,5.8,14.4,122.0,108.95,85.38
2018,11,29,9,45,37.5,108.5,5.8,14.45,123.0,111.63,87.72
2018,11,29,10,0,37.0,109.0,5.8,14.5,124.0,114.01,89.82
2018,11,29,10,15,48.0,127.5,5.8,14.55,148.5,136.39,108.36
2018,11,29,10,30,59.0,146.0,5.8,14.6,173.0,159.6,127.57
2018,11,29,10,45,73.5,149.5,5.8,14.65,184.5,170.98,136.96
2018,11,29,11,0,88.0,153.0,5.8,14.7,196.0,183.15,147.1
2018,11,29,11,15,107.5,168.0,5.8,14.75,221.5,209.24,168.71
2018,11,29,11,30,127.0,183.0,5.8,14.8,247.0,236.21,190.99
2018,11,29,11,45,101.5,163.0,5.75,14.9,214.5,208.42,168.39
2018,11,29,12,0,76.0,143.0,5.7,15.0,182.0,178.92,144.22
2018,11,29,12,15,174.0,166.5,5.6,15.05,254.0,254.08,206.69
2018,11,29,12,30,272.0,190.0,5.5,15.1,326.0,334.36,272.46
2018,11,29,12,45,393.0,170.0,5.4,15.15,362.0,385.34,314.59
2018,11,29,13,0,514.0,150.0,5.3,15.2,398.0,432.92,353.77
2018,11,29,13,15,531.5,134.0,5.15,15.2,381.5,428.01,350.28
2018,11,29,13,30,549.0,118.0,5.0,15.2,365.0,423.56,347.14
2018,11,29,13,45,431.0,131.5,4.8,15.2,318.5,372.01,304.93
2018,11,29,14,0,313.0,145.0,4.6,15.2,272.0,318.14,260.59
2018,11,29,14,15,377.5,128.0,4.45,15.05,269.5,335.9,275.46
2018,11,29,14,30,442.0,111.0,4.3,14.9,267.0,345.18,282.89
2018,11,29,14,45,407.5,103.0,4.1,14.75,235.0,313.85,256.65
2018,11,29,15,0,373.0,95.0,3.9,14.6,203.0,282.57,230.21
2018,11,29,15,15,419.5,77.5,3.9,14.6,182.0,275.6,222.82
2018,11,29,15,30,466.0,60.0,3.9,14.6,161.0,266.93,212.79
2018,11,29,15,45,448.5,50.5,3.7,14.15,130.5,237.31,185.3
2018,11,29,16,0,431.0,41.0,3.5,13.7,100.0,207.62,156.46
2018,11,29,16,15,308.5,31.0,3.55,13.45,65.5,145.33,98.52
2018,11,29,16,30,186.0,21.0,3.6,13.2,31.0,82.58,0.0
2018,11,29,16,45,93.0,10.5,3.6,12.95,15.5,32.58,0.0
2018,11,29,17,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,3.25,10.0,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,3.2,10.0,5.0,0.0,0.0
2018,11,30,7,15,56.0,13.5,3.3,10.45,14.5,13.27,0.0
2018,11,30,7,30,58.0,20.0,3.4,10.9,24.0,16.9,0.84
2018,11,30,7,45,40.5,36.5,3.45,11.35,40.0,31.73,21.03
2018,11,30,8,0,23.0,53.0,3.5,11.8,56.0,47.16,35.79
2018,11,30,8,15,36.5,69.0,3.6,12.1,76.0,60.56,48.26
2018,11,30,8,30,50.0,85.0,3.7,12.4,96.0,76.31,58.49
2018,11,30,8,45,157.0,97.0,3.8,12.75,141.5,95.87,70.3
2018,11,30,9,0,264.0,109.0,3.9,13.1,187.0,124.85,89.11
2018,11,30,9,15,420.0,102.5,3.85,13.4,245.0,155.29,107.88
2018,11,30,9,30,576.0,96.0,3.8,13.7,303.0,200.66,140.88
2018,11,30,9,45,694.0,83.5,3.75,14.0,354.0,242.16,173.83
2018,11,30,10,0,812.0,71.0,3.7,14.3,405.0,293.09,215.65
2018,11,30,10,15,824.5,72.5,3.65,14.55,429.0,328.47,247.95
2018,11,30,10,30,837.0,74.0,3.6,14.8,453.0,362.83,278.95
2018,11,30,10,45,844.0,75.5,3.55,15.05,470.5,393.88,306.78
2018,11,30,11,0,851.0,77.0,3.5,15.3,488.0,423.21,332.59
2018,11,30,11,15,855.5,77.5,3.5,15.45,498.5,448.58,354.93
2018,11,30,11,30,860.0,78.0,3.5,15.6,509.0,471.78,375.07
2018,11,30,11,45,858.5,79.0,3.45,15.75,511.5,490.35,391.09
2018,11,30,12,0,857.0,80.0,3.4,15.9,514.0,506.32,404.71
2018,11,30,12,15,858.5,78.5,3.4,15.9,510.0,518.6,415.54
2018,11,30,12,30,860.0,77.0,3.4,15.9,506.0,528.21,424.08
2018,11,30,12,45,862.0,74.0,3.45,15.95,495.5,532.84,428.67
2018,11,30,13,0,864.0,71.0,3.5,16.0,485.0,535.39,431.45
2018,11,30,13,15,856.0,69.5,3.5,16.0,466.5,531.43,428.96
2018,11,30,13,30,848.0,68.0,3.5,16.0,448.0,526.38,425.38
2018,11,30,13,45,834.5,66.0,3.5,15.95,422.0,513.8,415.85
2018,11,30,14,0,821.0,64.0,3.5,15.9,396.0,498.71,404.08
2018,11,30,14,15,801.0,62.0,3.45,15.75,365.0,478.01,387.62
2018,11,30,14,30,781.0,60.0,3.4,15.6,334.0,455.33,369.14
2018,11,30,14,45,753.0,57.0,3.4,15.45,298.0,426.01,344.94
2018,11,30,15,0,725.0,54.0,3.4,15.3,262.0,395.49,319.05
2018,11,30,15,15,681.0,50.5,3.4,15.3,223.0,356.68,285.58
2018,11,30,15,30,637.0,47.0,3.4,15.3,184.0,318.06,251.34
2018,11,30,15,45,568.5,42.0,3.1,14.45,144.5,269.27,208.78
2018,11,30,16,0,500.0,37.0,2.8,13.6,105.0,226.22,169.65
2018,11,30,16,15,364.5,29.0,2.75,13.1,69.0,160.13,107.9
2018,11,30,16,30,229.0,21.0,2.7,12.6,33.0,93.89,0.0
2018,11,30,16,45,114.5,10.5,2.65,12.15,16.5,37.62,0.0
2018,11,30,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,6,45,2.0,2.0,3.3,12.1,2.0,0.0,0.0
2018,12,1,7,0,4.0,4.0,3.3,12.2,4.0,0.0,0.0
2018,12,1,7,15,20.5,9.0,3.35,12.4,10.0,8.85,0.0
2018,12,1,7,30,37.0,14.0,3.4,12.6,16.0,12.01,0.0
2018,12,1,7,45,94.5,24.5,3.5,12.8,36.5,20.63,11.48
2018,12,1,8,0,152.0,35.0,3.6,13.0,57.0,25.95,17.06
2018,12,1,8,15,106.0,27.5,3.7,13.05,45.0,19.53,11.73
2018,12,1,8,30,60.0,20.0,3.8,13.1,33.0,18.53,9.11
2018,12,1,8,45,37.5,40.0,3.95,13.2,48.5,39.61,26.94
2018,12,1,9,0,15.0,60.0,4.1,13.3,64.0,58.86,44.15
2018,12,1,9,15,16.5,72.5,4.2,13.35,77.5,71.41,54.75
2018,12,1,9,30,18.0,85.0,4.3,13.4,91.0,84.15,65.5
2018,12,1,9,45,111.5,97.5,4.4,13.5,142.5,117.64,90.52
2018,12,1,10,0,205.0,110.0,4.5,13.6,194.0,158.21,122.34
2018,12,1,10,15,471.0,103.0,4.65,13.7,311.0,242.38,187.1
2018,12,1,10,30,737.0,96.0,4.8,13.8,428.0,345.16,268.44
2018,12,1,10,45,559.5,116.0,4.9,13.95,373.5,321.7,254.69
2018,12,1,11,0,382.0,136.0,5.0,14.1,319.0,285.65,229.01
2018,12,1,11,15,394.5,136.5,5.05,14.2,329.5,303.11,244.47
2018,12,1,11,30,407.0,137.0,5.1,14.3,340.0,320.07,259.26
2018,12,1,11,45,521.0,126.5,5.1,14.35,388.0,375.02,304.62
2018,12,1,12,0,635.0,116.0,5.1,14.4,436.0,431.11,350.63
2018,12,1,12,15,448.0,156.0,5.1,14.45,381.0,385.71,314.22
2018,12,1,12,30,261.0,196.0,5.1,14.5,326.0,333.25,271.36
2018,12,1,12,45,379.0,172.5,5.1,14.5,356.0,378.44,309.27
2018,12,1,13,0,497.0,149.0,5.1,14.5,386.0,420.34,344.15
2018,12,1,13,15,351.5,160.0,5.05,14.45,324.5,352.89,289.29
2018,12,1,13,30,206.0,171.0,5.0,14.4,263.0,284.66,233.13
2018,12,1,13,45,251.5,144.5,5.0,14.35,250.5,285.16,234.48
2018,12,1,14,0,297.0,118.0,5.0,14.3,238.0,284.99,234.97
2018,12,1,14,15,490.0,97.5,4.9,14.2,277.0,360.4,297.41
2018,12,1,14,30,683.0,77.0,4.8,14.1,316.0,426.25,350.26
2018,12,1,14,45,674.5,71.0,4.75,13.95,286.0,404.87,331.72
2018,12,1,15,0,666.0,65.0,4.7,13.8,256.0,381.72,311.33
2018,12,1,15,15,617.0,60.5,4.7,13.8,217.0,341.45,276.3
2018,12,1,15,30,568.0,56.0,4.7,13.8,178.0,301.8,240.98
2018,12,1,15,45,496.0,49.5,4.3,13.25,139.0,252.49,197.5
2018,12,1,16,0,424.0,43.0,3.9,12.7,100.0,206.01,155.53
2018,12,1,16,15,299.0,32.5,3.75,12.35,65.5,142.92,96.38
2018,12,1,16,30,174.0,22.0,3.6,12.0,31.0,80.25,0.0
2018,12,1,16,45,87.0,11.0,3.5,11.6,15.5,31.48,0.0
2018,12,1,17,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,7,15,137.0,11.0,1.45,7.4,19.0,10.81,0.0
2018,12,2,7,30,274.0,22.0,1.4,7.7,38.0,17.92,0.0
2018,12,2,7,45,416.0,29.0,1.3,8.05,76.5,22.2,12.96
2018,12,2,8,0,558.0,36.0,1.2,8.4,115.0,28.84,20.01
2018,12,2,8,15,624.0,40.5,1.15,8.75,155.5,30.89,22.27
2018,12,2,8,30,690.0,45.0,1.1,9.1,196.0,50.19,26.13
2018,12,2,8,45,731.5,47.5,1.1,9.4,235.5,87.93,43.49
2018,12,2,9,0,773.0,50.0,1.1,9.7,275.0,128.55,70.95
2018,12,2,9,15,797.5,53.5,1.1,10.1,311.0,169.95,104.39
2018,12,2,9,30,822.0,57.0,1.1,10.5,347.0,212.15,140.9
2018,12,2,9,45,835.5,60.0,1.05,10.85,377.0,251.82,176.68
2018,12,2,10,0,849.0,63.0,1.0,11.2,407.0,290.91,212.0
2018,12,2,10,15,860.5,64.5,1.0,11.4,431.5,329.21,246.49
2018,12,2,10,30,872.0,66.0,1.0,11.6,456.0,364.07,277.64
2018,12,2,10,45,881.0,66.5,1.0,11.8,474.0,395.65,305.6
2018,12,2,11,0,890.0,67.0,1.0,12.0,492.0,425.49,331.54
2018,12,2,11,15,895.0,67.5,0.95,12.3,503.0,451.71,353.69
2018,12,2,11,30,900.0,68.0,0.9,12.6,514.0,475.68,373.48
2018,12,2,11,45,901.5,68.0,0.85,12.85,517.5,495.13,389.38
2018,12,2,12,0,903.0,68.0,0.8,13.1,521.0,511.96,402.85
2018,12,2,12,15,885.5,71.5,0.8,13.25,512.5,520.16,410.0
2018,12,2,12,30,868.0,75.0,0.8,13.4,504.0,525.26,414.62
2018,12,2,12,45,881.5,70.0,0.8,13.55,497.5,534.62,422.37
2018,12,2,13,0,895.0,65.0,0.8,13.7,491.0,541.23,427.81
2018,12,2,13,15,802.5,81.0,0.75,13.6,452.0,513.11,406.62
2018,12,2,13,30,710.0,97.0,0.7,13.5,413.0,482.08,383.22
2018,12,2,13,45,779.0,79.0,0.7,13.45,407.5,495.54,394.32
2018,12,2,14,0,848.0,61.0,0.7,13.4,402.0,503.89,400.8
2018,12,2,14,15,789.0,65.5,0.7,13.2,363.0,472.81,376.9
2018,12,2,14,30,730.0,70.0,0.7,13.0,324.0,438.7,350.56
2018,12,2,14,45,638.5,71.5,0.7,12.75,276.5,387.46,310.48
2018,12,2,15,0,547.0,73.0,0.7,12.5,229.0,336.32,269.7
2018,12,2,15,15,486.0,69.0,0.7,12.5,192.5,294.3,234.94
2018,12,2,15,30,425.0,65.0,0.7,12.5,156.0,253.63,200.42
2018,12,2,15,45,379.0,52.5,0.85,12.0,120.5,211.76,164.64
2018,12,2,16,0,333.0,40.0,1.0,11.5,85.0,171.66,129.03
2018,12,2,16,15,250.5,31.0,1.1,11.2,57.5,126.4,84.7
2018,12,2,16,30,168.0,22.0,1.2,10.9,30.0,78.36,0.0
2018,12,2,16,45,84.0,11.0,1.3,10.6,15.0,30.7,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,3,7,15,20.0,10.0,2.7,5.35,11.0,9.83,0.0
2018,12,3,7,30,40.0,20.0,2.8,5.8,22.0,17.79,0.0
2018,12,3,7,45,56.5,32.5,2.9,6.25,38.5,28.48,18.08
2018,12,3,8,0,73.0,45.0,3.0,6.7,55.0,39.0,29.1
2018,12,3,8,15,37.5,59.0,3.0,7.2,64.0,52.93,42.22
2018,12,3,8,30,2.0,73.0,3.0,7.7,73.0,67.46,52.86
2018,12,3,8,45,48.0,93.5,2.95,8.2,107.0,86.81,67.99
2018,12,3,9,0,94.0,114.0,2.9,8.7,141.0,110.12,85.56
2018,12,3,9,15,340.0,102.5,2.85,9.2,218.5,139.11,99.14
2018,12,3,9,30,586.0,91.0,2.8,9.7,296.0,192.83,135.3
2018,12,3,9,45,705.5,78.0,2.8,10.2,346.5,233.64,167.68
2018,12,3,10,0,825.0,65.0,2.8,10.7,397.0,283.84,209.06
2018,12,3,10,15,773.0,79.5,2.8,10.9,406.0,312.13,237.56
2018,12,3,10,30,721.0,94.0,2.8,11.1,415.0,333.59,259.52
2018,12,3,10,45,535.5,139.0,2.85,11.35,382.5,330.56,262.36
2018,12,3,11,0,350.0,184.0,2.9,11.6,350.0,315.66,253.69
2018,12,3,11,15,301.5,197.5,2.9,11.8,343.0,318.71,257.35
2018,12,3,11,30,253.0,211.0,2.9,12.0,336.0,318.82,258.09
2018,12,3,11,45,324.5,198.5,2.9,12.15,360.0,347.35,281.6
2018,12,3,12,0,396.0,186.0,2.9,12.3,384.0,379.34,307.79
2018,12,3,12,15,441.0,175.0,2.85,12.4,393.5,398.74,323.86
2018,12,3,12,30,486.0,164.0,2.8,12.5,403.0,417.62,339.51
2018,12,3,12,45,504.0,155.0,2.75,12.6,398.0,423.6,344.76
2018,12,3,13,0,522.0,146.0,2.7,12.7,393.0,427.99,348.72
2018,12,3,13,15,428.5,149.5,2.7,12.8,347.0,385.17,314.61
2018,12,3,13,30,335.0,153.0,2.7,12.9,301.0,336.35,275.43
2018,12,3,13,45,201.0,156.5,2.7,12.95,244.0,270.82,221.8
2018,12,3,14,0,67.0,160.0,2.7,13.0,187.0,197.47,160.89
2018,12,3,14,15,48.5,143.5,2.75,12.9,162.0,171.2,139.4
2018,12,3,14,30,30.0,127.0,2.8,12.8,137.0,145.09,117.71
2018,12,3,14,45,16.5,97.0,2.8,12.7,102.5,103.66,82.94
2018,12,3,15,0,3.0,67.0,2.8,12.6,68.0,66.59,51.48
2018,12,3,15,15,6.5,56.0,2.8,12.6,57.5,57.06,43.26
2018,12,3,15,30,10.0,45.0,2.8,12.6,47.0,47.44,34.8
2018,12,3,15,45,10.0,38.0,2.65,11.85,39.5,41.73,29.65
2018,12,3,16,0,10.0,31.0,2.5,11.1,32.0,34.63,23.1
2018,12,3,16,15,5.0,18.5,2.5,10.8,19.0,19.38,9.07
2018,12,3,16,30,0.0,6.0,2.5,10.5,6.0,5.78,0.0
2018,12,3,16,45,0.0,3.0,2.5,10.2,3.0,2.95,0.0
2018,12,3,17,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.0,3.7,8.05,7.0,6.88,0.0
2018,12,4,7,30,0.0,14.0,3.8,8.2,14.0,13.51,0.0
2018,12,4,7,45,0.0,28.0,3.85,8.4,28.0,26.6,16.06
2018,12,4,8,0,0.0,42.0,3.9,8.6,42.0,39.39,29.13
2018,12,4,8,15,2.0,57.5,3.9,9.0,58.0,53.26,42.16
2018,12,4,8,30,4.0,73.0,3.9,9.4,74.0,67.34,52.36
2018,12,4,8,45,3.5,76.0,3.95,9.8,77.0,71.62,56.15
2018,12,4,9,0,3.0,79.0,4.0,10.2,80.0,75.31,59.35
2018,12,4,9,15,5.5,96.5,4.0,10.75,98.5,92.08,73.48
2018,12,4,9,30,8.0,114.0,4.0,11.3,117.0,109.16,87.7
2018,12,4,9,45,8.0,119.0,4.0,11.8,122.0,114.75,92.19
2018,12,4,10,0,8.0,124.0,4.0,12.3,127.0,120.22,96.53
2018,12,4,10,15,4.0,125.5,3.95,12.65,127.0,121.16,97.19
2018,12,4,10,30,0.0,127.0,3.9,13.0,127.0,121.71,97.49
2018,12,4,10,45,0.0,134.0,3.8,13.3,134.0,128.6,103.0
2018,12,4,11,0,0.0,141.0,3.7,13.6,141.0,135.52,108.51
2018,12,4,11,15,0.5,145.5,3.5,13.85,145.5,140.3,112.25
2018,12,4,11,30,1.0,150.0,3.3,14.1,150.0,145.13,116.04
2018,12,4,11,45,18.0,162.0,3.1,14.35,170.5,164.91,132.2
2018,12,4,12,0,35.0,174.0,2.9,14.6,191.0,186.65,149.9
2018,12,4,12,15,68.0,192.5,2.75,14.65,226.0,222.61,179.31
2018,12,4,12,30,101.0,211.0,2.6,14.7,261.0,259.66,209.35
2018,12,4,12,45,98.0,206.0,2.4,14.75,253.5,255.15,205.64
2018,12,4,13,0,95.0,201.0,2.2,14.8,246.0,250.25,201.76
2018,12,4,13,15,90.0,192.5,2.25,14.6,234.0,240.36,194.2
2018,12,4,13,30,85.0,184.0,2.3,14.4,222.0,230.14,186.32
2018,12,4,13,45,81.5,174.0,2.35,14.25,208.5,218.82,177.48
2018,12,4,14,0,78.0,164.0,2.4,14.1,195.0,207.28,168.36
2018,12,4,14,15,53.0,137.5,2.5,13.85,158.0,166.82,135.25
2018,12,4,14,30,28.0,111.0,2.6,13.6,121.0,126.55,101.86
2018,12,4,14,45,14.0,90.5,2.65,13.3,95.5,95.66,76.0
2018,12,4,15,0,0.0,70.0,2.7,13.0,70.0,68.38,52.91
2018,12,4,15,15,0.0,59.0,2.7,13.0,59.0,57.46,43.53
2018,12,4,15,30,0.0,48.0,2.7,13.0,48.0,46.5,34.0
2018,12,4,15,45,0.0,38.0,2.7,12.3,38.0,36.7,25.46
2018,12,4,16,0,0.0,28.0,2.7,11.6,28.0,27.03,16.88
2018,12,4,16,15,0.0,19.0,2.6,11.3,19.0,18.34,8.32
2018,12,4,16,30,0.0,10.0,2.5,11.0,10.0,9.64,0.0
2018,12,4,16,45,0.0,5.0,2.45,10.65,5.0,4.91,0.0
2018,12,4,17,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.65,9.65,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,3.7,9.7,3.0,2.89,0.0
2018,12,5,7,45,0.0,6.5,3.7,9.75,6.5,6.26,0.0
2018,12,5,8,0,0.0,10.0,3.7,9.8,10.0,9.64,2.82
2018,12,5,8,15,0.0,14.0,3.7,9.95,14.0,13.5,6.46
2018,12,5,8,30,0.0,18.0,3.7,10.1,18.0,17.36,9.35
2018,12,5,8,45,0.0,19.0,3.7,10.2,19.0,18.32,10.26
2018,12,5,9,0,0.0,20.0,3.7,10.3,20.0,19.29,11.13
2018,12,5,9,15,0.0,31.0,3.65,10.55,31.0,29.92,20.34
2018,12,5,9,30,0.0,42.0,3.6,10.8,42.0,40.56,29.49
2018,12,5,9,45,0.0,42.5,3.6,11.1,42.5,41.04,29.83
2018,12,5,10,0,0.0,43.0,3.6,11.4,43.0,41.53,30.17
2018,12,5,10,15,0.0,46.0,3.5,11.7,46.0,44.43,32.57
2018,12,5,10,30,0.0,49.0,3.4,12.0,49.0,47.34,34.97
2018,12,5,10,45,0.0,57.5,3.3,12.35,57.5,55.57,41.87
2018,12,5,11,0,0.0,66.0,3.2,12.7,66.0,63.8,48.74
2018,12,5,11,15,0.5,86.5,3.1,12.95,86.5,83.86,65.55
2018,12,5,11,30,1.0,107.0,3.0,13.2,107.0,103.84,82.17
2018,12,5,11,45,1.0,95.5,2.9,13.5,95.5,92.82,72.82
2018,12,5,12,0,1.0,84.0,2.8,13.8,84.0,81.73,63.46
2018,12,5,12,15,0.5,83.5,2.7,13.9,83.5,81.01,62.84
2018,12,5,12,30,0.0,83.0,2.6,14.0,83.0,80.28,62.22
2018,12,5,12,45,14.5,106.0,2.55,14.15,113.0,110.2,87.37
2018,12,5,13,0,29.0,129.0,2.5,14.3,143.0,142.55,114.32
2018,12,5,13,15,36.0,146.0,2.45,14.35,162.5,164.1,132.17
2018,12,5,13,30,43.0,163.0,2.4,14.4,182.0,186.16,150.38
2018,12,5,13,45,53.0,162.0,2.4,14.4,184.0,191.27,154.78
2018,12,5,14,0,63.0,161.0,2.4,14.4,186.0,196.33,159.15
2018,12,5,14,15,80.5,143.0,2.4,14.3,172.5,186.35,151.3
2018,12,5,14,30,98.0,125.0,2.4,14.2,159.0,180.09,146.37
2018,12,5,14,45,51.0,102.0,2.4,14.1,119.5,128.14,103.03
2018,12,5,15,0,4.0,79.0,2.4,14.0,80.0,79.61,62.16
2018,12,5,15,15,3.0,68.5,2.4,14.0,69.0,68.8,52.93
2018,12,5,15,30,2.0,58.0,2.4,14.0,58.0,58.04,43.58
2018,12,5,15,45,1.0,45.5,2.25,13.3,45.5,45.1,32.38
2018,12,5,16,0,0.0,33.0,2.1,12.6,33.0,32.08,20.98
2018,12,5,16,15,0.0,22.0,2.15,12.25,22.0,21.24,10.44
2018,12,5,16,30,0.0,11.0,2.2,11.9,11.0,10.61,0.0
2018,12,5,16,45,0.0,5.5,2.25,11.6,5.5,5.41,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,6,7,15,90.5,10.5,2.45,8.1,14.5,10.32,0.0
2018,12,6,7,30,181.0,21.0,2.5,8.5,29.0,17.64,0.0
2018,12,6,7,45,308.5,30.0,2.6,8.85,62.5,23.87,13.21
2018,12,6,8,0,436.0,39.0,2.7,9.2,96.0,29.83,20.56
2018,12,6,8,15,509.0,45.0,2.7,9.6,134.0,32.79,23.74
2018,12,6,8,30,582.0,51.0,2.7,10.0,172.0,43.59,26.58
2018,12,6,8,45,631.0,55.0,2.7,10.45,210.5,78.0,40.6
2018,12,6,9,0,680.0,59.0,2.7,10.9,249.0,118.66,67.11
2018,12,6,9,15,714.5,61.0,2.7,11.4,284.5,155.86,95.79
2018,12,6,9,30,749.0,63.0,2.7,11.9,320.0,194.89,128.69
2018,12,6,9,45,777.5,63.5,2.65,12.4,351.5,232.66,162.1
2018,12,6,10,0,806.0,64.0,2.6,12.9,383.0,271.13,196.51
2018,12,6,10,15,820.5,65.0,2.55,13.3,407.5,306.27,228.55
2018,12,6,10,30,835.0,66.0,2.5,13.7,432.0,340.57,259.44
2018,12,6,10,45,844.0,67.5,2.45,14.1,450.5,373.81,288.91
2018,12,6,11,0,853.0,69.0,2.4,14.5,469.0,403.66,315.01
2018,12,6,11,15,858.0,70.0,2.3,14.75,480.0,429.58,337.51
2018,12,6,11,30,863.0,71.0,2.2,15.0,491.0,453.38,357.76
2018,12,6,11,45,864.5,71.0,2.1,15.3,494.5,472.33,373.67
2018,12,6,12,0,866.0,71.0,2.0,15.6,498.0,488.79,387.21
2018,12,6,12,15,864.5,70.5,2.0,15.7,494.5,500.68,397.55
2018,12,6,12,30,863.0,70.0,2.0,15.8,491.0,509.88,405.56
2018,12,6,12,45,859.5,69.0,1.95,15.95,480.5,514.8,409.84
2018,12,6,13,0,856.0,68.0,1.9,16.1,470.0,516.95,411.8
2018,12,6,13,15,848.0,67.0,1.85,16.15,452.5,514.03,409.86
2018,12,6,13,30,840.0,66.0,1.8,16.2,435.0,509.97,406.82
2018,12,6,13,45,826.5,64.5,1.75,16.2,410.5,498.56,398.08
2018,12,6,14,0,813.0,63.0,1.7,16.2,386.0,484.69,387.2
2018,12,6,14,15,792.5,61.0,1.6,16.1,355.5,464.5,371.11
2018,12,6,14,30,772.0,59.0,1.5,16.0,325.0,442.35,353.1
2018,12,6,14,45,743.0,56.5,1.4,15.9,290.0,413.98,329.78
2018,12,6,15,0,714.0,54.0,1.3,15.8,255.0,384.45,304.9
2018,12,6,15,15,670.5,50.5,1.3,15.8,217.0,346.86,273.2
2018,12,6,15,30,627.0,47.0,1.3,15.8,179.0,309.4,240.66
2018,12,6,15,45,559.0,41.5,1.1,14.8,140.0,261.36,199.56
2018,12,6,16,0,491.0,36.0,0.9,13.8,101.0,218.97,161.65
2018,12,6,16,15,358.0,28.5,0.9,13.55,66.5,155.54,101.76
2018,12,6,16,30,225.0,21.0,0.9,13.3,32.0,90.99,0.0
2018,12,6,16,45,112.5,10.5,0.95,13.1,16.0,36.7,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,7,7,15,1.0,7.0,2.05,7.5,7.0,6.88,0.0
2018,12,7,7,30,2.0,14.0,2.1,7.9,14.0,13.52,0.0
2018,12,7,7,45,72.5,30.0,2.15,8.25,39.0,24.93,13.71
2018,12,7,8,0,143.0,46.0,2.2,8.6,64.0,37.49,27.27
2018,12,7,8,15,126.5,59.5,2.15,8.85,80.0,47.77,37.18
2018,12,7,8,30,110.0,73.0,2.1,9.1,96.0,62.76,47.68
2018,12,7,8,45,110.5,91.5,2.05,9.35,118.5,84.74,63.97
2018,12,7,9,0,111.0,110.0,2.0,9.6,141.0,106.95,81.87
2018,12,7,9,15,187.5,120.5,1.9,9.9,181.0,131.2,98.73
2018,12,7,9,30,264.0,131.0,1.8,10.2,221.0,164.27,123.63
2018,12,7,9,45,406.5,121.5,1.7,10.5,274.5,198.35,147.7
2018,12,7,10,0,549.0,112.0,1.6,10.8,328.0,244.87,183.42
2018,12,7,10,15,695.5,89.5,1.5,11.35,381.0,288.46,217.5
2018,12,7,10,30,842.0,67.0,1.4,11.9,434.0,341.75,260.03
2018,12,7,10,45,852.5,68.0,1.35,12.5,452.5,375.29,289.16
2018,12,7,11,0,863.0,69.0,1.3,13.1,471.0,405.51,315.02
2018,12,7,11,15,868.5,69.5,1.15,13.7,482.5,431.45,336.47
2018,12,7,11,30,874.0,70.0,1.0,14.3,494.0,455.25,355.47
2018,12,7,11,45,876.5,70.0,0.85,14.85,498.0,474.93,370.66
2018,12,7,12,0,879.0,70.0,0.7,15.4,502.0,492.12,383.3
2018,12,7,12,15,877.5,69.5,0.65,15.7,498.5,504.26,392.81
2018,12,7,12,30,876.0,69.0,0.6,16.0,495.0,513.66,400.0
2018,12,7,12,45,872.0,68.0,0.55,16.3,484.0,518.5,403.57
2018,12,7,13,0,868.0,67.0,0.5,16.6,473.0,520.53,404.88
2018,12,7,13,15,859.0,66.0,0.5,16.65,455.0,517.19,402.9
2018,12,7,13,30,850.0,65.0,0.5,16.7,437.0,511.12,398.75
2018,12,7,13,45,836.0,63.5,0.5,16.75,412.5,501.05,391.41
2018,12,7,14,0,822.0,62.0,0.5,16.8,388.0,486.94,380.86
2018,12,7,14,15,801.0,60.5,0.5,16.65,357.5,467.07,365.97
2018,12,7,14,30,780.0,59.0,0.5,16.5,327.0,445.22,349.16
2018,12,7,14,45,749.5,56.5,0.5,16.4,291.5,416.14,326.27
2018,12,7,15,0,719.0,54.0,0.5,16.3,256.0,385.92,301.81
2018,12,7,15,15,675.0,50.5,0.5,16.3,218.0,348.11,270.62
2018,12,7,15,30,631.0,47.0,0.5,16.3,180.0,310.44,238.57
2018,12,7,15,45,561.0,42.0,0.45,15.55,141.0,264.78,200.02
2018,12,7,16,0,491.0,37.0,0.4,14.8,102.0,219.75,160.66
2018,12,7,16,15,357.5,29.0,0.45,14.55,67.0,155.68,101.0
2018,12,7,16,30,224.0,21.0,0.5,14.3,32.0,90.59,0.0
2018,12,7,16,45,112.0,10.5,0.5,14.05,16.0,36.54,0.0
2018,12,7,17,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
